"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"441451",2020-05-02 13:30:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.5,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441452",2020-05-02 13:31:00,0,309,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441453",2020-05-02 13:32:00,0,325,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.4,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441454",2020-05-02 13:33:00,0,455,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.6,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441455",2020-05-02 13:34:00,0,694,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,13.8,-3.16638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441456",2020-05-02 13:35:00,0,877,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.2,-5.38398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441457",2020-05-02 13:36:00,0,814,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.1,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441458",2020-05-02 13:37:00,0,839,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.2,-3.6603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441459",2020-05-02 13:38:00,0,820,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.2,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441460",2020-05-02 13:39:00,0,857,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.4,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441461",2020-05-02 13:40:00,0,990,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.9,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441462",2020-05-02 13:41:00,0,861,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.7,-3.74346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441463",2020-05-02 13:42:00,0,1092,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.5,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441464",2020-05-02 13:43:00,0,1035,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,14.6,-4.15674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441465",2020-05-02 13:44:00,0,794,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,15.3,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441466",2020-05-02 13:45:00,0,789,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,15.6,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441467",2020-05-02 13:46:00,0,792,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,15.2,-3.4146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441468",2020-05-02 13:47:00,0,803,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,15.2,-3.3957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441469",2020-05-02 13:48:00,0,784,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441470",2020-05-02 13:49:00,0,732,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.4,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441471",2020-05-02 13:50:00,0,745,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.2,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441472",2020-05-02 13:51:00,0,792,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.9,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441473",2020-05-02 13:52:00,0,896,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.5,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441474",2020-05-02 13:53:00,0,1052,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441475",2020-05-02 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.9,-5.41359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441476",2020-05-02 13:55:00,0,727,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.8,-2.94714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441477",2020-05-02 13:56:00,0,717,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.5,-3.65778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441478",2020-05-02 13:57:00,0,914,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.9,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441479",2020-05-02 13:58:00,0,997,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.9,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441480",2020-05-02 13:59:00,0,566,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,16.2,-1.72809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441481",2020-05-02 14:00:00,0,447,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.7,-1.7199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441482",2020-05-02 14:01:00,0,417,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,15.7,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441483",2020-05-02 14:02:00,0,294,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,16,-0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441484",2020-05-02 14:03:00,0,243,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.6,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441485",2020-05-02 14:04:00,0,209,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.4,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441486",2020-05-02 14:05:00,0,195,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.8,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441487",2020-05-02 14:06:00,0,192,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.3,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441488",2020-05-02 14:07:00,0,191,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.4,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441489",2020-05-02 14:08:00,0,164,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441490",2020-05-02 14:09:00,0,151,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,13.9,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441491",2020-05-02 14:10:00,0,143,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441492",2020-05-02 14:11:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.3,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441493",2020-05-02 14:12:00,0,139,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.5,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441494",2020-05-02 14:13:00,0,209,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.7,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441495",2020-05-02 14:14:00,0,291,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.4,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441496",2020-05-02 14:15:00,0,326,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441497",2020-05-02 14:16:00,0,376,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441498",2020-05-02 14:17:00,0,590,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,13.9,-1.89819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441499",2020-05-02 14:18:00,0,353,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441500",2020-05-02 14:19:00,0,300,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.2,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441501",2020-05-02 14:20:00,0,311,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441502",2020-05-02 14:21:00,0,315,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.2,-1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441503",2020-05-02 14:22:00,0,297,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.3,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441504",2020-05-02 14:23:00,0,287,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441505",2020-05-02 14:24:00,0,337,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441506",2020-05-02 14:25:00,0.0196122,573,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.4,-2.3625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441507",2020-05-02 14:26:00,0,564,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.3,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441508",2020-05-02 14:27:00,0,513,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441509",2020-05-02 14:28:00,0,531,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,14.1,-2.33982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441510",2020-05-02 14:29:00,0,549,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441511",2020-05-02 14:30:00,0,590,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-2.71341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441512",2020-05-02 14:31:00,0,628,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.1,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441513",2020-05-02 14:32:00,0,537,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441514",2020-05-02 14:33:00,0,535,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441515",2020-05-02 14:34:00,0,631,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-2.80098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441516",2020-05-02 14:35:00,0,563,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441517",2020-05-02 14:36:00,0,497,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.09349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441518",2020-05-02 14:37:00,0,556,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441519",2020-05-02 14:38:00,0,559,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.33478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441520",2020-05-02 14:39:00,0,529,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.4,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441521",2020-05-02 14:40:00,0,528,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441522",2020-05-02 14:41:00,0,509,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441523",2020-05-02 14:42:00,0,498,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441524",2020-05-02 14:43:00,0,505,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.5,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441525",2020-05-02 14:44:00,0,510,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.5,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441526",2020-05-02 14:45:00,0,459,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.5,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441527",2020-05-02 14:46:00,0,444,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.5,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441528",2020-05-02 14:47:00,0,508,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441529",2020-05-02 14:48:00,0,470,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.4,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441530",2020-05-02 14:49:00,0,464,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.5,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441531",2020-05-02 14:50:00,0.0216571,503,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441532",2020-05-02 14:51:00,0,473,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.4,-1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441533",2020-05-02 14:52:00,0,414,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441534",2020-05-02 14:53:00,0,392,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-1.55169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441535",2020-05-02 14:54:00,0,391,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.3,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441536",2020-05-02 14:55:00,0,460,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.3,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441537",2020-05-02 14:56:00,0,500,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.5,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441538",2020-05-02 14:57:00,0,537,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.4,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441539",2020-05-02 14:58:00,0,565,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.5,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441540",2020-05-02 14:59:00,0,531,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.4,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441541",2020-05-02 15:00:00,0,665,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.2,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441542",2020-05-02 15:01:00,0,711,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,14.5,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441543",2020-05-02 15:02:00,0,839,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.7,-3.69432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441544",2020-05-02 15:03:00,0,788,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.6,-3.01581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441545",2020-05-02 15:04:00,0,646,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.6,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441546",2020-05-02 15:05:00,0,824,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.7,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441547",2020-05-02 15:06:00,0,677,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-3.22749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441548",2020-05-02 15:07:00,0,580,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441549",2020-05-02 15:08:00,0,570,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441550",2020-05-02 15:09:00,0,607,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441551",2020-05-02 15:10:00,0,607,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.7,-2.19555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441552",2020-05-02 15:11:00,0,581,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441553",2020-05-02 15:12:00,0,633,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.9,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441554",2020-05-02 15:13:00,0,668,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.9,-2.4759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441555",2020-05-02 15:14:00,0,608,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.3,-2.73231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441556",2020-05-02 15:15:00,0,661,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.4,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441557",2020-05-02 15:16:00,0,679,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.5,-3.05361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441558",2020-05-02 15:17:00,0,681,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,15,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441559",2020-05-02 15:18:00,0,626,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.9,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441560",2020-05-02 15:19:00,0,592,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441561",2020-05-02 15:20:00,0,578,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.7,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441562",2020-05-02 15:21:00,0,592,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,14.8,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441563",2020-05-02 15:22:00,0,592,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.6,-2.54331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441564",2020-05-02 15:23:00,0,609,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.5,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441565",2020-05-02 15:24:00,0,592,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441566",2020-05-02 15:25:00,0,712,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441567",2020-05-02 15:26:00,0,665,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441568",2020-05-02 15:27:00,0,682,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441569",2020-05-02 15:28:00,0,606,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441570",2020-05-02 15:29:00,0,650,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441571",2020-05-02 15:30:00,0,560,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.5,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441572",2020-05-02 15:31:00,0,585,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441573",2020-05-02 15:32:00,0,871,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-3.8304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441574",2020-05-02 15:33:00,0,833,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441575",2020-05-02 15:34:00,0,632,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.3,-2.15775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441576",2020-05-02 15:35:00,0,654,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-3.5343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441577",2020-05-02 15:36:00,0,948,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441578",2020-05-02 15:37:00,0,915,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441579",2020-05-02 15:38:00,0,692,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441580",2020-05-02 15:39:00,0,612,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-2.63655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441581",2020-05-02 15:40:00,0,598,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-2.30769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441582",2020-05-02 15:41:00,0,493,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.85535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441583",2020-05-02 15:42:00,0,426,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441584",2020-05-02 15:43:00,0,351,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441585",2020-05-02 15:44:00,0,348,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441586",2020-05-02 15:45:00,0,602,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441587",2020-05-02 15:46:00,0,470,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441588",2020-05-02 15:47:00,0,523,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-2.11869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441589",2020-05-02 15:48:00,0,431,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.6,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441590",2020-05-02 15:49:00,0,367,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.4,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441591",2020-05-02 15:50:00,0,379,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.2,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441592",2020-05-02 15:51:00,0,398,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.5,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441593",2020-05-02 15:52:00,0,401,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.5,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441594",2020-05-02 15:53:00,0,427,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.4,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441595",2020-05-02 15:54:00,0,526,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-2.0916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441596",2020-05-02 15:55:00,0,443,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.76589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441597",2020-05-02 15:56:00,0,474,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441598",2020-05-02 15:57:00,0,606,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-2.3877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441599",2020-05-02 15:58:00,0,482,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-2.0979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441600",2020-05-02 15:59:00,0,517,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-1.76715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441601",2020-05-02 16:00:00,0,592,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.4,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441602",2020-05-02 16:01:00,0,566,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-1.5183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441603",2020-05-02 16:02:00,0,464,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.3,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441604",2020-05-02 16:03:00,0,430,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.5,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441605",2020-05-02 16:04:00,0,432,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441606",2020-05-02 16:05:00,0,434,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.6,-1.58508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441607",2020-05-02 16:06:00,0,465,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.7,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441608",2020-05-02 16:07:00,0,525,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,16,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441609",2020-05-02 16:08:00,0,634,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.7,-3.03849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441610",2020-05-02 16:09:00,0,746,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.5,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441611",2020-05-02 16:10:00,0,741,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.7,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441612",2020-05-02 16:11:00,0,599,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.9,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441613",2020-05-02 16:12:00,0,605,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441614",2020-05-02 16:13:00,0,611,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-2.39967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441615",2020-05-02 16:14:00,0,606,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.3,-2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441616",2020-05-02 16:15:00,0,568,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-2.2554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441617",2020-05-02 16:16:00,0,536,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441618",2020-05-02 16:17:00,0,577,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441619",2020-05-02 16:18:00,0,465,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441620",2020-05-02 16:19:00,0,456,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441621",2020-05-02 16:20:00,0,459,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441622",2020-05-02 16:21:00,0,498,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.66698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441623",2020-05-02 16:22:00,0,474,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441624",2020-05-02 16:23:00,0,424,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441625",2020-05-02 16:24:00,0,399,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-1.39482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441626",2020-05-02 16:25:00,0,398,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441627",2020-05-02 16:26:00,0,370,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441628",2020-05-02 16:27:00,0,347,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.6,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441629",2020-05-02 16:28:00,0,314,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441630",2020-05-02 16:29:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441631",2020-05-02 16:30:00,0,317,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.06092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441632",2020-05-02 16:31:00,0,356,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441633",2020-05-02 16:32:00,0,388,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441634",2020-05-02 16:33:00,0,392,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441635",2020-05-02 16:34:00,0,370,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441636",2020-05-02 16:35:00,0,352,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.2,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441637",2020-05-02 16:36:00,0,345,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441638",2020-05-02 16:37:00,0,327,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441639",2020-05-02 16:38:00,0,312,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441640",2020-05-02 16:39:00,0,344,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.8,-1.21968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441641",2020-05-02 16:40:00,0,402,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441642",2020-05-02 16:41:00,0,413,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-1.49499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441643",2020-05-02 16:42:00,0,405,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441644",2020-05-02 16:43:00,0,383,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441645",2020-05-02 16:44:00,0,340,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.1,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441646",2020-05-02 16:45:00,0,284,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,15.3,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441647",2020-05-02 16:46:00,0,235,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.9,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441648",2020-05-02 16:47:00,0,213,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.7,-0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441649",2020-05-02 16:48:00,0,202,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.3,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441650",2020-05-02 16:49:00,0,169,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.1,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441651",2020-05-02 16:50:00,0,136,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441652",2020-05-02 16:51:00,0,109,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441653",2020-05-02 16:52:00,0,101,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,14,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441654",2020-05-02 16:53:00,0,95,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,13.9,0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441655",2020-05-02 16:54:00,0,89,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,13.5,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441656",2020-05-02 16:55:00,0,83,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,13.4,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441657",2020-05-02 16:56:00,0,73,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,13.1,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441658",2020-05-02 16:57:00,0,62,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,13.2,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441659",2020-05-02 16:58:00,0,55,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,13,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441660",2020-05-02 16:59:00,0,47,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441661",2020-05-02 17:00:00,0,38,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.9,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441662",2020-05-02 17:01:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441663",2020-05-02 17:02:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441664",2020-05-02 17:03:00,0,35,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441665",2020-05-02 17:04:00,0,35,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.4,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441666",2020-05-02 17:05:00,0,31,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441667",2020-05-02 17:06:00,0,29,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.3,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441668",2020-05-02 17:07:00,0,27,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441669",2020-05-02 17:08:00,0,24,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,12.1,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441670",2020-05-02 17:09:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,11.7,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441671",2020-05-02 17:10:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,11.5,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441672",2020-05-02 17:11:00,0,19,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,11.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441673",2020-05-02 17:12:00,0,19,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,11,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441674",2020-05-02 17:13:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.5,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441675",2020-05-02 17:14:00,0,25,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441676",2020-05-02 17:15:00,0,29,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441677",2020-05-02 17:16:00,0,34,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441678",2020-05-02 17:17:00,0,37,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441679",2020-05-02 17:18:00,0,46,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,9.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441680",2020-05-02 17:19:00,0,49,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441681",2020-05-02 17:20:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441682",2020-05-02 17:21:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,9.9,0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441683",2020-05-02 17:22:00,0,53,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441684",2020-05-02 17:23:00,0,46,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441685",2020-05-02 17:24:00,0,43,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.2,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441686",2020-05-02 17:25:00,0,33,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441687",2020-05-02 17:26:00,0,29,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441688",2020-05-02 17:27:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441689",2020-05-02 17:28:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441690",2020-05-02 17:29:00,0,33,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.2,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441691",2020-05-02 17:30:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441692",2020-05-02 17:31:00,0,30,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441693",2020-05-02 17:32:00,0,28,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441694",2020-05-02 17:33:00,0,28,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441695",2020-05-02 17:34:00,0,31,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441696",2020-05-02 17:35:00,0,38,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441697",2020-05-02 17:36:00,0,39,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441698",2020-05-02 17:37:00,0,44,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441699",2020-05-02 17:38:00,0,53,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.2,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441700",2020-05-02 17:39:00,0,77,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.3,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441701",2020-05-02 17:40:00,0,91,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441702",2020-05-02 17:41:00,0,104,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441703",2020-05-02 17:42:00,0,93,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441704",2020-05-02 17:43:00,0,72,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441705",2020-05-02 17:44:00,0,58,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,24,10.1,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441706",2020-05-02 17:45:00,0,66,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,10.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441707",2020-05-02 17:46:00,0,79,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,10.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441708",2020-05-02 17:47:00,0,91,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,10.3,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441709",2020-05-02 17:48:00,0,67,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,10.3,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441710",2020-05-02 17:49:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,10.1,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441711",2020-05-02 17:50:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,10,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441712",2020-05-02 17:51:00,0,78,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441713",2020-05-02 17:52:00,0,93,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.4,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441714",2020-05-02 17:53:00,0,104,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.2,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441715",2020-05-02 17:54:00,0,95,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441716",2020-05-02 17:55:00,0,91,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441717",2020-05-02 17:56:00,0,106,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441718",2020-05-02 17:57:00,0,102,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441719",2020-05-02 17:58:00,0,98,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441720",2020-05-02 17:59:00,0,122,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441721",2020-05-02 18:00:00,0,145,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441722",2020-05-02 18:01:00,0,151,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441723",2020-05-02 18:02:00,0,139,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441724",2020-05-02 18:03:00,0,130,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441725",2020-05-02 18:04:00,0,120,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441726",2020-05-02 18:05:00,0,111,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441727",2020-05-02 18:06:00,0,108,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441728",2020-05-02 18:07:00,0,95,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441729",2020-05-02 18:08:00,0,98,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441730",2020-05-02 18:09:00,0,109,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441731",2020-05-02 18:10:00,0,111,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441732",2020-05-02 18:11:00,0,124,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441733",2020-05-02 18:12:00,0,136,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441734",2020-05-02 18:13:00,0,125,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441735",2020-05-02 18:14:00,0,113,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.7,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441736",2020-05-02 18:15:00,0,119,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441737",2020-05-02 18:16:00,0,124,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.8,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441738",2020-05-02 18:17:00,0,141,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441739",2020-05-02 18:18:00,0,148,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441740",2020-05-02 18:19:00,0,144,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441741",2020-05-02 18:20:00,0,144,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441742",2020-05-02 18:21:00,0,138,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,8.9,-0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441743",2020-05-02 18:22:00,0,133,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441744",2020-05-02 18:23:00,0,120,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441745",2020-05-02 18:24:00,0,104,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441746",2020-05-02 18:25:00,0,97,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441747",2020-05-02 18:26:00,0,96,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,0.01512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441748",2020-05-02 18:27:00,0,105,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441749",2020-05-02 18:28:00,0,118,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441750",2020-05-02 18:29:00,0,125,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441751",2020-05-02 18:30:00,0,125,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441752",2020-05-02 18:31:00,0,121,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441753",2020-05-02 18:32:00,0,102,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441754",2020-05-02 18:33:00,0,96,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441755",2020-05-02 18:34:00,0,102,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441756",2020-05-02 18:35:00,0,120,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441757",2020-05-02 18:36:00,0,134,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441758",2020-05-02 18:37:00,0,141,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441759",2020-05-02 18:38:00,0,131,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441760",2020-05-02 18:39:00,0,119,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441761",2020-05-02 18:40:00,0,107,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441762",2020-05-02 18:41:00,0,103,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.2,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441763",2020-05-02 18:42:00,0,109,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441764",2020-05-02 18:43:00,0,116,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441765",2020-05-02 18:44:00,0,117,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441766",2020-05-02 18:45:00,0,128,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441767",2020-05-02 18:46:00,0,142,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441768",2020-05-02 18:47:00,0,162,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441769",2020-05-02 18:48:00,0,171,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441770",2020-05-02 18:49:00,0,172,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.4,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441771",2020-05-02 18:50:00,0,184,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.4,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441772",2020-05-02 18:51:00,0,166,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.5,-0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441773",2020-05-02 18:52:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
