"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"441774",2020-05-02 18:53:00,0,95,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441775",2020-05-02 18:54:00,0,80,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441776",2020-05-02 18:55:00,0,64,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441777",2020-05-02 18:56:00,0,49,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441778",2020-05-02 18:57:00,0,57,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441779",2020-05-02 18:58:00,0,54,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441780",2020-05-02 18:59:00,0,52,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441781",2020-05-02 19:00:00,0,58,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441782",2020-05-02 19:01:00,0,67,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441783",2020-05-02 19:02:00,0,82,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441784",2020-05-02 19:03:00,0,87,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441785",2020-05-02 19:04:00,0,77,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441786",2020-05-02 19:05:00,0,109,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441787",2020-05-02 19:06:00,0,79,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441788",2020-05-02 19:07:00,0,97,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.6,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441789",2020-05-02 19:08:00,0,149,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.5,-0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441790",2020-05-02 19:09:00,0,198,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441791",2020-05-02 19:10:00,0,174,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.2,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441792",2020-05-02 19:11:00,0,150,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.24885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441793",2020-05-02 19:12:00,0,140,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441794",2020-05-02 19:13:00,0,130,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441795",2020-05-02 19:14:00,0,115,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441796",2020-05-02 19:15:00,0,95,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441797",2020-05-02 19:16:00,0,85,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441798",2020-05-02 19:17:00,0,88,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441799",2020-05-02 19:18:00,0,88,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.1,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441800",2020-05-02 19:19:00,0,84,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.2,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441801",2020-05-02 19:20:00,0,88,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.3,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441802",2020-05-02 19:21:00,0,90,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.4,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441803",2020-05-02 19:22:00,0,80,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,22.5,23.5,9.4,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441804",2020-05-02 19:23:00,0,69,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441805",2020-05-02 19:24:00,0,64,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441806",2020-05-02 19:25:00,0,58,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441807",2020-05-02 19:26:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441808",2020-05-02 19:27:00,0,57,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441809",2020-05-02 19:28:00,0,53,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441810",2020-05-02 19:29:00,0,53,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441811",2020-05-02 19:30:00,0,52,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441812",2020-05-02 19:31:00,0,48,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441813",2020-05-02 19:32:00,0,42,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441814",2020-05-02 19:33:00,0,42,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441815",2020-05-02 19:34:00,0,50,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10.1,0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441816",2020-05-02 19:35:00,0,58,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10.1,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441817",2020-05-02 19:36:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441818",2020-05-02 19:37:00,0,45,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441819",2020-05-02 19:38:00,0,42,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441820",2020-05-02 19:39:00,0,49,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441821",2020-05-02 19:40:00,0,61,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441822",2020-05-02 19:41:00,0,66,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441823",2020-05-02 19:42:00,0,62,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,10,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441824",2020-05-02 19:43:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441825",2020-05-02 19:44:00,0,51,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441826",2020-05-02 19:45:00,0,45,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441827",2020-05-02 19:46:00,0,39,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441828",2020-05-02 19:47:00,0,37,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441829",2020-05-02 19:48:00,0,34,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441830",2020-05-02 19:49:00,0,31,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441831",2020-05-02 19:50:00,0,28,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441832",2020-05-02 19:51:00,0,27,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441833",2020-05-02 19:52:00,0,27,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441834",2020-05-02 19:53:00,0,25,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441835",2020-05-02 19:54:00,0,29,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.39438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441836",2020-05-02 19:55:00,0,31,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441837",2020-05-02 19:56:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441838",2020-05-02 19:57:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441839",2020-05-02 19:58:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.2,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441840",2020-05-02 19:59:00,0,30,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441841",2020-05-02 20:00:00,0,28,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.3,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441842",2020-05-02 20:01:00,0,27,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441843",2020-05-02 20:02:00,0,26,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441844",2020-05-02 20:03:00,0,26,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441845",2020-05-02 20:04:00,0,28,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441846",2020-05-02 20:05:00,0,28,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441847",2020-05-02 20:06:00,0,25,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441848",2020-05-02 20:07:00,0,24,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441849",2020-05-02 20:08:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441850",2020-05-02 20:09:00,0,24,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441851",2020-05-02 20:10:00,0,24,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441852",2020-05-02 20:11:00,0,25,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441853",2020-05-02 20:12:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441854",2020-05-02 20:13:00,0,19,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441855",2020-05-02 20:14:00,0,22,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441856",2020-05-02 20:15:00,0,22,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441857",2020-05-02 20:16:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441858",2020-05-02 20:17:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441859",2020-05-02 20:18:00,0,19,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441860",2020-05-02 20:19:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441861",2020-05-02 20:20:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.5,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441862",2020-05-02 20:21:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441863",2020-05-02 20:22:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.6,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441864",2020-05-02 20:23:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441865",2020-05-02 20:24:00,0,20,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441866",2020-05-02 20:25:00,0,18,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441867",2020-05-02 20:26:00,0,17,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441868",2020-05-02 20:27:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441869",2020-05-02 20:28:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441870",2020-05-02 20:29:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441871",2020-05-02 20:30:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441872",2020-05-02 20:31:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441873",2020-05-02 20:32:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441874",2020-05-02 20:33:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441875",2020-05-02 20:34:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441876",2020-05-02 20:35:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441877",2020-05-02 20:36:00,0,12,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441878",2020-05-02 20:37:00,0,12,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441879",2020-05-02 20:38:00,0,12,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441880",2020-05-02 20:39:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441881",2020-05-02 20:40:00,0,11,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441882",2020-05-02 20:41:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.3,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441883",2020-05-02 20:42:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441884",2020-05-02 20:43:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441885",2020-05-02 20:44:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441886",2020-05-02 20:45:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441887",2020-05-02 20:46:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22.5,22.5,23.5,9.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441888",2020-05-02 20:47:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.2,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441889",2020-05-02 20:48:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441890",2020-05-02 20:49:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441891",2020-05-02 20:50:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441892",2020-05-02 20:51:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441893",2020-05-02 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441894",2020-05-02 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441895",2020-05-02 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441896",2020-05-02 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441897",2020-05-02 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441898",2020-05-02 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441899",2020-05-02 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441900",2020-05-02 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441901",2020-05-02 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441902",2020-05-02 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441903",2020-05-02 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441904",2020-05-02 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441905",2020-05-02 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441906",2020-05-02 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441907",2020-05-02 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441908",2020-05-02 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441909",2020-05-02 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441910",2020-05-02 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441911",2020-05-02 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441912",2020-05-02 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441913",2020-05-02 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,9.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441914",2020-05-02 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441915",2020-05-02 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441916",2020-05-02 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441917",2020-05-02 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441918",2020-05-02 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.8,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441919",2020-05-02 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,8.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441920",2020-05-02 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441921",2020-05-02 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441922",2020-05-02 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441923",2020-05-02 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441924",2020-05-02 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.8,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441925",2020-05-02 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441926",2020-05-02 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441927",2020-05-02 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441928",2020-05-02 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441929",2020-05-02 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23.5,8.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441930",2020-05-02 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441931",2020-05-02 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.9,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441932",2020-05-02 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.8,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441933",2020-05-02 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441934",2020-05-02 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441935",2020-05-02 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441936",2020-05-02 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.9,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441937",2020-05-02 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441938",2020-05-02 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441939",2020-05-02 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441940",2020-05-02 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441941",2020-05-02 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441942",2020-05-02 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441943",2020-05-02 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441944",2020-05-02 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441945",2020-05-02 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441946",2020-05-02 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441947",2020-05-02 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441948",2020-05-02 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441949",2020-05-02 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.6,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441950",2020-05-02 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441951",2020-05-02 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441952",2020-05-02 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441953",2020-05-02 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441954",2020-05-02 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441955",2020-05-02 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.5,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441956",2020-05-02 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.4,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441957",2020-05-02 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,24,22.5,22.5,23,8.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441958",2020-05-02 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.3,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441959",2020-05-02 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441960",2020-05-02 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441961",2020-05-02 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441962",2020-05-02 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441963",2020-05-02 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441964",2020-05-02 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441965",2020-05-02 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441966",2020-05-02 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441967",2020-05-02 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441968",2020-05-02 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.3,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441969",2020-05-02 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441970",2020-05-02 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441971",2020-05-02 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441972",2020-05-02 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441973",2020-05-02 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441974",2020-05-02 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441975",2020-05-02 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441976",2020-05-02 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441977",2020-05-02 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441978",2020-05-02 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441979",2020-05-02 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441980",2020-05-02 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441981",2020-05-02 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441982",2020-05-02 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441983",2020-05-02 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441984",2020-05-02 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441985",2020-05-02 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441986",2020-05-02 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441987",2020-05-02 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441988",2020-05-02 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441989",2020-05-02 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.7,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441990",2020-05-02 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441991",2020-05-02 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441992",2020-05-02 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441993",2020-05-02 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441994",2020-05-02 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441995",2020-05-02 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441996",2020-05-02 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22.5,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441997",2020-05-02 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441998",2020-05-02 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"441999",2020-05-02 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442000",2020-05-02 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442001",2020-05-02 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442002",2020-05-02 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442003",2020-05-02 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442004",2020-05-02 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442005",2020-05-02 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442006",2020-05-02 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442007",2020-05-02 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442008",2020-05-02 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442009",2020-05-02 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442010",2020-05-02 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442011",2020-05-02 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442012",2020-05-02 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442013",2020-05-02 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442014",2020-05-02 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442015",2020-05-02 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442016",2020-05-02 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442017",2020-05-02 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442018",2020-05-02 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442019",2020-05-02 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442020",2020-05-02 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442021",2020-05-02 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442022",2020-05-02 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442023",2020-05-02 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442024",2020-05-02 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442025",2020-05-02 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442026",2020-05-02 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442027",2020-05-02 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442028",2020-05-02 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442029",2020-05-02 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442030",2020-05-02 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442031",2020-05-02 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442032",2020-05-02 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442033",2020-05-02 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442034",2020-05-02 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442035",2020-05-02 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442036",2020-05-02 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442037",2020-05-02 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442038",2020-05-02 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442039",2020-05-02 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442040",2020-05-02 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.5,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442041",2020-05-02 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442042",2020-05-02 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442043",2020-05-02 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442044",2020-05-02 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442045",2020-05-02 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442046",2020-05-02 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442047",2020-05-02 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442048",2020-05-02 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442049",2020-05-02 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442050",2020-05-02 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442051",2020-05-02 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442052",2020-05-02 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442053",2020-05-02 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442054",2020-05-02 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442055",2020-05-02 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442056",2020-05-02 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442057",2020-05-02 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,24,22,22.5,23,8.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442058",2020-05-02 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442059",2020-05-02 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442060",2020-05-02 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442061",2020-05-02 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442062",2020-05-02 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442063",2020-05-02 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442064",2020-05-02 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442065",2020-05-02 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442066",2020-05-02 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442067",2020-05-02 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442068",2020-05-02 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442069",2020-05-02 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442070",2020-05-02 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442071",2020-05-02 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442072",2020-05-02 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442073",2020-05-02 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442074",2020-05-02 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442075",2020-05-02 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442076",2020-05-02 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442077",2020-05-02 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442078",2020-05-02 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442079",2020-05-02 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442080",2020-05-02 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442081",2020-05-03 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442082",2020-05-03 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442083",2020-05-03 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442084",2020-05-03 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442085",2020-05-03 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442086",2020-05-03 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442087",2020-05-03 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442088",2020-05-03 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442089",2020-05-03 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442090",2020-05-03 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442091",2020-05-03 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442092",2020-05-03 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442093",2020-05-03 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442094",2020-05-03 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442095",2020-05-03 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442096",2020-05-03 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442097",2020-05-03 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442098",2020-05-03 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.9,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442099",2020-05-03 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442100",2020-05-03 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442101",2020-05-03 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442102",2020-05-03 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442103",2020-05-03 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442104",2020-05-03 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442105",2020-05-03 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442106",2020-05-03 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442107",2020-05-03 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442108",2020-05-03 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,7.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
