"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"442109",2020-05-03 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,7.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442110",2020-05-03 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,7.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442111",2020-05-03 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,7.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442112",2020-05-03 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,22.5,7.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442113",2020-05-03 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.8,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442114",2020-05-03 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.31059,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442115",2020-05-03 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442116",2020-05-03 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442117",2020-05-03 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.8,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442118",2020-05-03 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442119",2020-05-03 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442120",2020-05-03 00:39:00,0.485024,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.33579,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442121",2020-05-03 00:40:00,0.604566,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.3276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442122",2020-05-03 00:41:00,0.410949,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.33075,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442123",2020-05-03 00:42:00,0.58186,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.30681,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442124",2020-05-03 00:43:00,0.510644,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30681,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442125",2020-05-03 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442126",2020-05-03 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442127",2020-05-03 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442128",2020-05-03 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.29988,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442129",2020-05-03 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442130",2020-05-03 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.51534,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442131",2020-05-03 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.56637,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442132",2020-05-03 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.54369,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442133",2020-05-03 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.45234,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442134",2020-05-03 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.41454,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442135",2020-05-03 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442136",2020-05-03 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.28098,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442137",2020-05-03 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442138",2020-05-03 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442139",2020-05-03 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.33894,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442140",2020-05-03 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.32319,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442141",2020-05-03 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.31437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442142",2020-05-03 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.31059,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442143",2020-05-03 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.31752,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442144",2020-05-03 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442145",2020-05-03 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.35154,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442146",2020-05-03 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.4,0.32193,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442147",2020-05-03 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442148",2020-05-03 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.34146,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442149",2020-05-03 01:08:00,0.223132,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.4,0.33579,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442150",2020-05-03 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.4,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442151",2020-05-03 01:10:00,0.817851,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.4,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442152",2020-05-03 01:11:00,2.1537,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442153",2020-05-03 01:12:00,2.90891,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442154",2020-05-03 01:13:00,2.56596,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442155",2020-05-03 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442156",2020-05-03 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442157",2020-05-03 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.28791,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442158",2020-05-03 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442159",2020-05-03 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442160",2020-05-03 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442161",2020-05-03 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.27972,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442162",2020-05-03 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442163",2020-05-03 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30492,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442164",2020-05-03 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.32004,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442165",2020-05-03 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442166",2020-05-03 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.33327,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442167",2020-05-03 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.7,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442168",2020-05-03 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.3024,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442169",2020-05-03 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442170",2020-05-03 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442171",2020-05-03 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442172",2020-05-03 01:31:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"442173",2020-05-03 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.6,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442174",2020-05-03 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.5,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442175",2020-05-03 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.3,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442176",2020-05-03 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442177",2020-05-03 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.31563,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442178",2020-05-03 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442179",2020-05-03 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442180",2020-05-03 01:39:00,0.395102,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.33201,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442181",2020-05-03 01:40:00,0.451767,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.4,0.3465,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442182",2020-05-03 01:41:00,0.701638,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.3,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442183",2020-05-03 01:42:00,1.09011,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.4,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442184",2020-05-03 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442185",2020-05-03 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442186",2020-05-03 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.27909,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442187",2020-05-03 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442188",2020-05-03 01:47:00,0.0340543,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.3,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442189",2020-05-03 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.3087,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442190",2020-05-03 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.52227,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442191",2020-05-03 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.55944,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442192",2020-05-03 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.54747,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442193",2020-05-03 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.44667,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442194",2020-05-03 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.3,0.30051,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442195",2020-05-03 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442196",2020-05-03 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.27846,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442197",2020-05-03 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442198",2020-05-03 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442199",2020-05-03 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.28917,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442200",2020-05-03 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.2,0.29169,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442201",2020-05-03 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.2709,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442202",2020-05-03 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442203",2020-05-03 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442204",2020-05-03 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7.1,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442205",2020-05-03 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.9,0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442206",2020-05-03 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442207",2020-05-03 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.28035,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442208",2020-05-03 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442209",2020-05-03 02:08:00,-0.498312,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442210",2020-05-03 02:09:00,0.491629,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.31626,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442211",2020-05-03 02:10:00,1.02862,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.31752,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442212",2020-05-03 02:11:00,1.34577,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442213",2020-05-03 02:12:00,1.40749,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.27909,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442214",2020-05-03 02:13:00,0.518441,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.9,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442215",2020-05-03 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442216",2020-05-03 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.28854,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442217",2020-05-03 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.2835,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442218",2020-05-03 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442219",2020-05-03 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.31437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442220",2020-05-03 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442221",2020-05-03 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.7,0.33768,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442222",2020-05-03 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.7,0.31941,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442223",2020-05-03 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.7,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442224",2020-05-03 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.32004,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442225",2020-05-03 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.9,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442226",2020-05-03 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.9,0.32697,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442227",2020-05-03 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.32697,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442228",2020-05-03 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.30807,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442229",2020-05-03 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,7,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442230",2020-05-03 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.8,0.30114,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442231",2020-05-03 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.6,0.29547,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442232",2020-05-03 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.4,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442233",2020-05-03 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.3,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442234",2020-05-03 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.1,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442235",2020-05-03 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.3,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442236",2020-05-03 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.3,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442237",2020-05-03 02:36:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"442238",2020-05-03 02:37:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"442239",2020-05-03 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.4,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442240",2020-05-03 02:39:00,0.529815,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.4,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442241",2020-05-03 02:40:00,1.00814,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.5,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442242",2020-05-03 02:41:00,1.19501,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.5,0.30177,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442243",2020-05-03 02:42:00,1.05448,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.4,0.27657,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442244",2020-05-03 02:43:00,0.670091,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.4,0.31626,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442245",2020-05-03 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.6,0.2835,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442246",2020-05-03 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.6,0.29484,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442247",2020-05-03 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.6,0.27657,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442248",2020-05-03 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.6,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442249",2020-05-03 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23.5,22,22,22.5,6.6,0.5355,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442250",2020-05-03 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.6,0.57204,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442251",2020-05-03 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.5,0.55944,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442252",2020-05-03 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.4,0.44604,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442253",2020-05-03 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.4,0.40698,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442254",2020-05-03 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.3,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442255",2020-05-03 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.3,0.32004,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442256",2020-05-03 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.2,0.32004,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442257",2020-05-03 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.2,0.32004,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442258",2020-05-03 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.1,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442259",2020-05-03 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.1,0.30744,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442260",2020-05-03 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.1,0.30177,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442261",2020-05-03 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.2,0.33894,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442262",2020-05-03 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.3,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442263",2020-05-03 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.2,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442264",2020-05-03 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442265",2020-05-03 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.1,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442266",2020-05-03 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442267",2020-05-03 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,6,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442268",2020-05-03 03:07:00,0.196242,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22,22.5,5.9,0.31752,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442269",2020-05-03 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.9,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442270",2020-05-03 03:09:00,0.511365,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.9,0.32193,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442271",2020-05-03 03:10:00,0.932437,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.8,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442272",2020-05-03 03:11:00,0.912261,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.8,0.35784,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442273",2020-05-03 03:12:00,1.52104,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.8,0.35217,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442274",2020-05-03 03:13:00,2.82094,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.9,0.3528,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442275",2020-05-03 03:14:00,3.44525,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.9,0.33516,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442276",2020-05-03 03:15:00,2.25788,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.9,0.3339,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442277",2020-05-03 03:16:00,1.37109,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.9,0.35217,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442278",2020-05-03 03:17:00,1.15792,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.8,0.36477,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442279",2020-05-03 03:18:00,1.16423,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,6,0.36981,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442280",2020-05-03 03:19:00,1.10689,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,6,0.33957,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442281",2020-05-03 03:20:00,1.27948,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,6,0.33327,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442282",2020-05-03 03:21:00,1.0769,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,6,0.33642,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442283",2020-05-03 03:22:00,0.809483,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.8,0.33264,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442284",2020-05-03 03:23:00,0.764975,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.4,0.34461,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442285",2020-05-03 03:24:00,0.560899,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.2,0.34398,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442286",2020-05-03 03:25:00,0.763569,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.1,0.32697,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442287",2020-05-03 03:26:00,0.743736,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.1,0.3213,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442288",2020-05-03 03:27:00,0.480115,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.3,0.33264,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442289",2020-05-03 03:28:00,0.404073,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.3,0.35721,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442290",2020-05-03 03:29:00,0.368076,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.5,0.33957,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442291",2020-05-03 03:30:00,0.316416,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.4,0.33957,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442292",2020-05-03 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.4,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442293",2020-05-03 03:32:00,0.264834,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.4,0.33327,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442294",2020-05-03 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.6,0.32067,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442295",2020-05-03 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.6,0.36414,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442296",2020-05-03 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22.5,5.6,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442297",2020-05-03 03:36:00,0.921305,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.7,0.31689,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442298",2020-05-03 03:37:00,0.391058,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.7,0.32004,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442299",2020-05-03 03:38:00,0.472249,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.6,0.33201,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442300",2020-05-03 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.6,0.32067,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442301",2020-05-03 03:40:00,0.455791,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.6,0.33579,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442302",2020-05-03 03:41:00,0.448047,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.6,0.34461,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442303",2020-05-03 03:42:00,0.659521,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.6,0.315,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442304",2020-05-03 03:43:00,4.44447,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.6,0.32256,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442305",2020-05-03 03:44:00,6.07667,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.5,0.31437,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442306",2020-05-03 03:45:00,4.45439,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.35028,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442307",2020-05-03 03:46:00,2.0941,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.5,0.33264,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442308",2020-05-03 03:47:00,0.754223,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.32697,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"442309",2020-05-03 03:48:00,0.42597,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.30996,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442310",2020-05-03 03:49:00,0.814861,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.5,0.47754,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442311",2020-05-03 03:50:00,0.814146,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.55251,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442312",2020-05-03 03:51:00,0.510148,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.56196,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442313",2020-05-03 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.42714,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442314",2020-05-03 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.42021,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442315",2020-05-03 03:54:00,0.419123,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.30933,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442316",2020-05-03 03:55:00,0.521415,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442317",2020-05-03 03:56:00,0.439081,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442318",2020-05-03 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442319",2020-05-03 03:58:00,0.446403,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442320",2020-05-03 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442321",2020-05-03 04:00:00,0.365001,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442322",2020-05-03 04:01:00,0.388575,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442323",2020-05-03 04:02:00,0.35407,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.33453,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442324",2020-05-03 04:03:00,0.41448,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.32004,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442325",2020-05-03 04:04:00,0.581182,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.32571,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442326",2020-05-03 04:05:00,0.637044,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.32004,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442327",2020-05-03 04:06:00,0.455403,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.35091,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442328",2020-05-03 04:07:00,0.592899,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.5,0.33012,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442329",2020-05-03 04:08:00,0.563472,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.31437,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442330",2020-05-03 04:09:00,0.602001,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.36729,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442331",2020-05-03 04:10:00,0.591531,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.37044,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442332",2020-05-03 04:11:00,0.712587,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.34902,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442333",2020-05-03 04:12:00,0.625032,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.34587,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442334",2020-05-03 04:13:00,1.17972,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.33768,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442335",2020-05-03 04:14:00,0.410558,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.33327,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442336",2020-05-03 04:15:00,0.588524,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.34272,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442337",2020-05-03 04:16:00,0.746116,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.35721,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442338",2020-05-03 04:17:00,0.78664,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.3402,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442339",2020-05-03 04:18:00,1.03295,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.33894,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442340",2020-05-03 04:19:00,0.778043,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.4,0.32634,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442341",2020-05-03 04:20:00,0.702218,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.5,0.32697,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442342",2020-05-03 04:21:00,0.699073,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.35217,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442343",2020-05-03 04:22:00,0.775349,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.35217,0,0,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442344",2020-05-03 04:23:00,0.732563,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.3,0.35091,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442345",2020-05-03 04:24:00,0.722562,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442346",2020-05-03 04:25:00,0.458889,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.2,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442347",2020-05-03 04:26:00,0.526791,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.1,0.33327,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442348",2020-05-03 04:27:00,0.678108,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.1,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442349",2020-05-03 04:28:00,0.608433,0,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,23,21.5,22,22,5.1,0.35091,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442350",2020-05-03 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,5,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442351",2020-05-03 04:30:00,0.411803,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,5,0.33327,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442352",2020-05-03 04:31:00,0.467792,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,5,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442353",2020-05-03 04:32:00,0.526538,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.9,0.33201,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442354",2020-05-03 04:33:00,0.574142,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.8,0.32004,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442355",2020-05-03 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.8,0.32004,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442356",2020-05-03 04:35:00,0.496213,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.8,0.30744,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442357",2020-05-03 04:36:00,0.535628,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.8,0.30807,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442358",2020-05-03 04:37:00,0.612508,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.31437,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442359",2020-05-03 04:38:00,0.605845,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.3465,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442360",2020-05-03 04:39:00,0.517098,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.35154,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442361",2020-05-03 04:40:00,0.494808,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.7,0.35154,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442362",2020-05-03 04:41:00,0.484937,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.7,0.33894,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442363",2020-05-03 04:42:00,0.958377,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.3402,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442364",2020-05-03 04:43:00,0.608228,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.34083,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442365",2020-05-03 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.34713,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442366",2020-05-03 04:45:00,0.666536,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.35217,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442367",2020-05-03 04:46:00,0.523635,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.34524,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442368",2020-05-03 04:47:00,0.545941,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.33957,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442369",2020-05-03 04:48:00,0.497065,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.3339,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442370",2020-05-03 04:49:00,0.384917,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.41832,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442371",2020-05-03 04:50:00,0.36556,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.57204,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442372",2020-05-03 04:51:00,0.384359,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.57834,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442373",2020-05-03 04:52:00,0.450255,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.4473,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442374",2020-05-03 04:53:00,0.465832,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.44667,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442375",2020-05-03 04:54:00,0.520618,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.34587,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442376",2020-05-03 04:55:00,0.296438,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.6,0.35217,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442377",2020-05-03 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.35721,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442378",2020-05-03 04:57:00,0.422832,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.32697,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442379",2020-05-03 04:58:00,0.628221,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.32634,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442380",2020-05-03 04:59:00,0.630819,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.32634,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442381",2020-05-03 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.69174,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442382",2020-05-03 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,0.61551,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442383",2020-05-03 05:02:00,0.384217,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.4,0.59598,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442384",2020-05-03 05:03:00,0.398292,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.4,1.0647,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442385",2020-05-03 05:04:00,1.08564,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.5,1.06974,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442386",2020-05-03 05:05:00,1.2533,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.4,1.08927,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442387",2020-05-03 05:06:00,1.76798,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.3,1.14597,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442388",2020-05-03 05:07:00,1.71931,0,0,22,23,22,22,22,22,22,0,0,22,22.5,22,23,21.5,22,22,4.3,1.1214,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442389",2020-05-03 05:08:00,1.77795,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.16361,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442390",2020-05-03 05:09:00,1.96577,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.09368,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442391",2020-05-03 05:10:00,2.08337,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.08234,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442392",2020-05-03 05:11:00,2.15808,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.3,1.12014,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442393",2020-05-03 05:12:00,1.92443,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.09683,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442394",2020-05-03 05:13:00,2.46786,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.10817,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442395",2020-05-03 05:14:00,2.35265,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.10124,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442396",2020-05-03 05:15:00,2.37195,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.3,1.0962,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442397",2020-05-03 05:16:00,2.22451,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.2,1.10439,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442398",2020-05-03 05:17:00,2.51511,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.11951,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442399",2020-05-03 05:18:00,2.59375,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.12014,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442400",2020-05-03 05:19:00,2.51207,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.11384,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442401",2020-05-03 05:20:00,2.57185,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.11321,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442402",2020-05-03 05:21:00,2.79045,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.10754,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442403",2020-05-03 05:22:00,2.48713,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.11384,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442404",2020-05-03 05:23:00,2.70035,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.3,1.14534,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442405",2020-05-03 05:24:00,2.56487,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.3,1.13211,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442406",2020-05-03 05:25:00,2.66717,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.12518,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442407",2020-05-03 05:26:00,2.60592,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.3,1.08927,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442408",2020-05-03 05:27:00,3.63948,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.3,1.08927,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442409",2020-05-03 05:28:00,7.40219,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.09557,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442410",2020-05-03 05:29:00,7.40639,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.10187,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442411",2020-05-03 05:30:00,4.48501,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.0962,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442412",2020-05-03 05:31:00,2.88866,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.7,1.09494,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442413",2020-05-03 05:32:00,2.23329,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.10187,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442414",2020-05-03 05:33:00,1.69438,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.10817,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442415",2020-05-03 05:34:00,1.58737,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.12077,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442416",2020-05-03 05:35:00,2.54108,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,1.10817,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442417",2020-05-03 05:36:00,2.9622,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.4,1.11384,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442418",2020-05-03 05:37:00,1.84754,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.47124,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442419",2020-05-03 05:38:00,0.935406,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,0.47124,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442420",2020-05-03 05:39:00,0.526306,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.5,0.47124,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442421",2020-05-03 05:40:00,0.508852,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.50211,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442422",2020-05-03 05:41:00,0.612794,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.48384,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442423",2020-05-03 05:42:00,1.65434,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.47817,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442424",2020-05-03 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.46683,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442425",2020-05-03 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.46557,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442426",2020-05-03 05:45:00,0.505687,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.4599,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442427",2020-05-03 05:46:00,0.766839,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.49644,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442428",2020-05-03 05:47:00,0.886256,0,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442429",2020-05-03 05:48:00,0.826643,8,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.62874,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442430",2020-05-03 05:49:00,0.826254,7,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.7,0.70938,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442431",2020-05-03 05:50:00,0.915084,7,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.66717,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442432",2020-05-03 05:51:00,1.19276,7,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.56637,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442433",2020-05-03 05:52:00,1.26944,8,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.57834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442434",2020-05-03 05:53:00,1.12928,8,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.47313,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442435",2020-05-03 05:54:00,1.09859,9,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.8,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442436",2020-05-03 05:55:00,1.03544,10,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.7,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
