"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"442437",2020-05-03 05:56:00,1.01827,10,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.7,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442438",2020-05-03 05:57:00,1.32043,10,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442439",2020-05-03 05:58:00,0.792914,10,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.6,0.47124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442440",2020-05-03 05:59:00,0.864642,11,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,21.5,22,4.6,0.46872,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442441",2020-05-03 06:00:00,0.973381,11,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,21.5,22,4.6,0.4599,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442442",2020-05-03 06:01:00,0.91178,12,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.6,0.49329,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442443",2020-05-03 06:02:00,1.00119,12,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.7,0.49329,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442444",2020-05-03 06:03:00,0.789689,12,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.7,0.48447,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442445",2020-05-03 06:04:00,0.867113,12,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.7,0.48825,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442446",2020-05-03 06:05:00,1.08093,13,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.7,0.4788,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442447",2020-05-03 06:06:00,1.24029,14,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.8,0.4914,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442448",2020-05-03 06:07:00,0.750956,15,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.7,0.50211,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442449",2020-05-03 06:08:00,0.637234,15,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.8,0.49518,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442450",2020-05-03 06:09:00,0.719721,16,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.9,0.4851,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442451",2020-05-03 06:10:00,0.848135,16,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.7,0.49707,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442452",2020-05-03 06:11:00,0.82438,16,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.6,0.48321,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442453",2020-05-03 06:12:00,1.26377,16,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.6,0.50841,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442454",2020-05-03 06:13:00,0.799796,17,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.45864,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442455",2020-05-03 06:14:00,0.838842,19,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.6,0.45297,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442456",2020-05-03 06:15:00,1.07215,20,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.6,0.44163,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442457",2020-05-03 06:16:00,1.18347,20,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.43974,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442458",2020-05-03 06:17:00,1.21319,24,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.42777,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"442459",2020-05-03 06:18:00,1.29554,26,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.42651,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"442460",2020-05-03 06:19:00,1.1946,29,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.42651,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"442461",2020-05-03 06:20:00,1.30505,27,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.4,0.40824,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"442462",2020-05-03 06:21:00,1.34628,26,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.40824,0,0,1,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"442463",2020-05-03 06:22:00,1.25023,28,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.38934,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442464",2020-05-03 06:23:00,1.22153,29,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.36477,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442465",2020-05-03 06:24:00,1.10413,29,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.5,0.37044,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442466",2020-05-03 06:25:00,1.15984,30,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.4,0.35217,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442467",2020-05-03 06:26:00,1.04322,31,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.3,0.34902,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442468",2020-05-03 06:27:00,1.06826,31,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.35721,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442469",2020-05-03 06:28:00,0.837792,31,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.35154,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442470",2020-05-03 06:29:00,0.796701,32,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.34524,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442471",2020-05-03 06:30:00,0.873085,32,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.33642,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442472",2020-05-03 06:31:00,0.930096,31,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.3654,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442473",2020-05-03 06:32:00,1.06305,29,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.37107,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442474",2020-05-03 06:33:00,0.889553,32,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.3528,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442475",2020-05-03 06:34:00,0.914354,34,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.34524,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442476",2020-05-03 06:35:00,0.608438,34,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.33957,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442477",2020-05-03 06:36:00,0.73334,35,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.34587,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442478",2020-05-03 06:37:00,0.55374,36,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.8,0.34461,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442479",2020-05-03 06:38:00,0.591449,39,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.8,0.33201,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442480",2020-05-03 06:39:00,0.363359,36,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.8,0.45864,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442481",2020-05-03 06:40:00,0.369458,37,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.8,0.55314,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442482",2020-05-03 06:41:00,0.545021,38,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.8,0.57834,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442483",2020-05-03 06:42:00,0.854571,36,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.44667,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442484",2020-05-03 06:43:00,0.468483,41,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.39942,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442485",2020-05-03 06:44:00,0.466728,42,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.30177,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442486",2020-05-03 06:45:00,0.633155,44,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.2898,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442487",2020-05-03 06:46:00,0.657699,46,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.27216,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442488",2020-05-03 06:47:00,0.72157,48,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.26334,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442489",2020-05-03 06:48:00,0.776143,52,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.23751,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442490",2020-05-03 06:49:00,0.809519,53,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.23121,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442491",2020-05-03 06:50:00,0.786663,56,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.18711,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442492",2020-05-03 06:51:00,0.794129,62,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.17451,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"442493",2020-05-03 06:52:00,0.648713,60,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.18207,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442494",2020-05-03 06:53:00,0.627634,55,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.19467,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442495",2020-05-03 06:54:00,0.538587,55,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.25074,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442496",2020-05-03 06:55:00,0.538523,54,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.22617,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442497",2020-05-03 06:56:00,0.473037,51,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.24192,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442498",2020-05-03 06:57:00,0.615165,54,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.24381,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442499",2020-05-03 06:58:00,0,51,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.2,0.24129,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442500",2020-05-03 06:59:00,0,51,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.24444,0,1,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442501",2020-05-03 07:00:00,1.81461,51,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.24444,0,1,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442502",2020-05-03 07:01:00,5.32553,49,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,0.24507,0,1,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442503",2020-05-03 07:02:00,5.09555,51,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.2268,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442504",2020-05-03 07:03:00,2.61928,54,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.20664,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442505",2020-05-03 07:04:00,0.904508,50,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.22491,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442506",2020-05-03 07:05:00,0,61,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.18081,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442507",2020-05-03 07:06:00,0.424866,65,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.16254,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442508",2020-05-03 07:07:00,0.825023,67,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.14994,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442509",2020-05-03 07:08:00,0.957056,68,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,3.9,0.14427,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442510",2020-05-03 07:09:00,0,72,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.10584,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442511",2020-05-03 07:10:00,0,76,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.08127,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442512",2020-05-03 07:11:00,0.742836,84,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,0.06678,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442513",2020-05-03 07:12:00,0.76653,112,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,-0.06993,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442514",2020-05-03 07:13:00,0,139,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,-0.19026,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442515",2020-05-03 07:14:00,0,162,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4,-0.33579,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442516",2020-05-03 07:15:00,0,192,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.1,-0.44793,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442517",2020-05-03 07:16:00,0.584871,181,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,4.3,-0.42903,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442518",2020-05-03 07:17:00,0.694012,216,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,21.5,22,4.4,-0.4851,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442519",2020-05-03 07:18:00,0.806867,241,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,21.5,22,4.6,-0.61236,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442520",2020-05-03 07:19:00,0.927277,225,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,21.5,22,4.7,-0.53676,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442521",2020-05-03 07:20:00,1.01519,235,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.9,-0.54936,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442522",2020-05-03 07:21:00,1.10738,189,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,4.9,-0.28476,0,1,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442523",2020-05-03 07:22:00,1.14253,180,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5,-0.45486,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442524",2020-05-03 07:23:00,1.12153,176,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5,-0.40383,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442525",2020-05-03 07:24:00,1.06663,176,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5,-0.17703,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442526",2020-05-03 07:25:00,0.931271,193,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.1,-0.23499,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442527",2020-05-03 07:26:00,1.3219,234,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.2,-0.49203,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442528",2020-05-03 07:27:00,1.26716,315,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.3,-0.79569,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442529",2020-05-03 07:28:00,1.04284,298,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.5,-0.85176,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442530",2020-05-03 07:29:00,0.933606,337,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.7,-0.81396,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442531",2020-05-03 07:30:00,0.831444,338,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.9,-0.96957,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442532",2020-05-03 07:31:00,0.958369,345,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,6,-1.02627,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442533",2020-05-03 07:32:00,0.542688,293,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,6,-0.94815,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442534",2020-05-03 07:33:00,1.00196,286,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,6,-0.87759,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442535",2020-05-03 07:34:00,0.869594,292,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,6,-0.96264,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442536",2020-05-03 07:35:00,0.672936,204,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.8,-0.61866,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442537",2020-05-03 07:36:00,0.67864,177,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.7,-0.27216,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442538",2020-05-03 07:37:00,0.661503,168,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.6,-0.34146,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442539",2020-05-03 07:38:00,0.606989,165,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.5,-0.3339,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442540",2020-05-03 07:39:00,0.629402,167,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.3,-0.36351,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442541",2020-05-03 07:40:00,0.470162,178,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.2,-0.4095,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442542",2020-05-03 07:41:00,1.01116,191,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.1,-0.4473,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442543",2020-05-03 07:42:00,0.624621,206,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.2,-0.48006,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442544",2020-05-03 07:43:00,0.51435,188,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.3,-0.36666,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442545",2020-05-03 07:44:00,0.644279,198,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.3,-0.52542,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442546",2020-05-03 07:45:00,0.856665,230,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.3,-0.63693,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442547",2020-05-03 07:46:00,0.927693,238,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.4,-0.66843,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442548",2020-05-03 07:47:00,1.03482,269,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.4,-0.6804,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442549",2020-05-03 07:48:00,1.04903,246,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.4,-0.60228,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442550",2020-05-03 07:49:00,1.09558,270,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.5,-0.63693,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442551",2020-05-03 07:50:00,1.11399,338,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,23,21.5,22,22,5.6,-0.71946,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442552",2020-05-03 07:51:00,1.12155,353,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.81333,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442553",2020-05-03 07:52:00,1.15294,285,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.61866,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442554",2020-05-03 07:53:00,1.15026,308,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.5,-0.60669,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442555",2020-05-03 07:54:00,1.07549,348,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.78813,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442556",2020-05-03 07:55:00,0.983993,378,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.93996,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442557",2020-05-03 07:56:00,1.05085,373,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.85176,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442558",2020-05-03 07:57:00,1.0795,369,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.83916,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442559",2020-05-03 07:58:00,0.757163,378,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.6,-0.87633,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442560",2020-05-03 07:59:00,0.857638,371,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.7,-0.83853,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442561",2020-05-03 08:00:00,0.911746,353,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.8,-0.65079,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442562",2020-05-03 08:01:00,0.837618,341,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,21.5,22,22,5.8,-0.52479,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442563",2020-05-03 08:02:00,0.656641,343,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6,-0.52416,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442564",2020-05-03 08:03:00,0.913871,343,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6.1,-0.49833,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442565",2020-05-03 08:04:00,0.710146,344,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6.2,-0.52353,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442566",2020-05-03 08:05:00,0.735739,351,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6.3,-0.63693,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"442567",2020-05-03 08:06:00,0.844616,360,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6.6,-0.73836,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442568",2020-05-03 08:07:00,0.76303,367,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6.6,-0.74529,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442569",2020-05-03 08:08:00,0.637642,365,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,6.8,-0.78246,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442570",2020-05-03 08:09:00,0.552105,369,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,7,-0.90657,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442571",2020-05-03 08:10:00,0.490268,372,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,7,-1.11825,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442572",2020-05-03 08:11:00,0.988836,377,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,7.2,-1.14219,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442573",2020-05-03 08:12:00,0.579113,381,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,7.5,-1.15038,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442574",2020-05-03 08:13:00,0.700859,384,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,7.7,-1.1844,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442575",2020-05-03 08:14:00,0.604082,384,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,7.8,-1.197,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442576",2020-05-03 08:15:00,0.691935,387,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,8.4,-1.21716,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"442577",2020-05-03 08:16:00,0.746702,391,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,9.5,-1.24236,0,0,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"442578",2020-05-03 08:17:00,0.748497,395,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,10.6,-1.24929,0,0,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"442579",2020-05-03 08:18:00,0.753391,399,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,10.9,-1.27197,0,0,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"442580",2020-05-03 08:19:00,0.759273,402,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,10.8,-1.30599,0,0,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"442581",2020-05-03 08:20:00,1.05218,406,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,10.8,-1.33119,0,0,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"442582",2020-05-03 08:21:00,0.707364,411,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22,10.5,-1.33749,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442583",2020-05-03 08:22:00,0.731607,415,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22.5,10.4,-1.35324,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442584",2020-05-03 08:23:00,0.611232,417,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22.5,10.5,-1.32489,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442585",2020-05-03 08:24:00,0.732806,422,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22.5,10.5,-1.32489,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442586",2020-05-03 08:25:00,0.490334,427,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22.5,10.3,-1.34442,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442587",2020-05-03 08:26:00,0.786647,431,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23.5,21.5,22,22.5,10.2,-1.28457,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442588",2020-05-03 08:27:00,0.633789,435,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,10,-1.25559,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442589",2020-05-03 08:28:00,0.5154,437,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,9.9,-1.23102,0,1,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442590",2020-05-03 08:29:00,0.542304,443,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,9.5,-1.21779,0,1,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442591",2020-05-03 08:30:00,0.61323,446,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,9.6,-1.19259,0,1,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"442592",2020-05-03 08:31:00,0.684098,449,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.9,-1.19763,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442593",2020-05-03 08:32:00,0.435521,455,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,9,-1.1907,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442594",2020-05-03 08:33:00,0.790312,459,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,9,-1.20456,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442595",2020-05-03 08:34:00,0.584849,463,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,9.3,-1.20393,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442596",2020-05-03 08:35:00,0.507849,467,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.8,-1.21779,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442597",2020-05-03 08:36:00,0.400393,471,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.3,-1.67139,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442598",2020-05-03 08:37:00,0,477,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.5,-1.70919,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442599",2020-05-03 08:38:00,0,482,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.3,-1.73817,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442600",2020-05-03 08:39:00,0,485,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.1,-1.75833,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442601",2020-05-03 08:40:00,0,488,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8,-1.77345,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442602",2020-05-03 08:41:00,0.525302,494,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8,-1.79487,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442603",2020-05-03 08:42:00,0.43347,498,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.3,-1.57122,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442604",2020-05-03 08:43:00,0,503,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8,-1.56303,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442605",2020-05-03 08:44:00,0.450911,508,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.2,-1.60398,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442606",2020-05-03 08:45:00,0,513,0,22,23,22,22,22,22,22,0,0,22,23,22,23.5,21.5,22,22.5,8.2,-1.73187,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442607",2020-05-03 08:46:00,0,517,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,8.7,-1.92213,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442608",2020-05-03 08:47:00,1.15112,521,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,9,-1.91583,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442609",2020-05-03 08:48:00,5.09576,525,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,9.5,-1.93095,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442610",2020-05-03 08:49:00,5.65266,530,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,11.1,-1.95426,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442611",2020-05-03 08:50:00,3.33539,533,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,11,-1.96749,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442612",2020-05-03 08:51:00,1.52382,538,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,11.4,-1.98009,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442613",2020-05-03 08:52:00,0.475365,543,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12,-2.00655,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442614",2020-05-03 08:53:00,0,547,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12.3,-2.0223,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442615",2020-05-03 08:54:00,0.641933,551,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12.3,-2.06703,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442616",2020-05-03 08:55:00,0.854936,557,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,11.7,-2.08656,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442617",2020-05-03 08:56:00,0.783152,562,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,10.9,-2.11239,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442618",2020-05-03 08:57:00,0,566,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,9.9,-2.14578,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442619",2020-05-03 08:58:00,0,567,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,9.7,-2.18421,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442620",2020-05-03 08:59:00,0,572,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,9.8,-2.20689,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442621",2020-05-03 09:00:00,0.547265,577,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,9.8,-2.18169,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"442622",2020-05-03 09:01:00,0.541735,581,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,10.3,-2.20626,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442623",2020-05-03 09:02:00,0.43536,586,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,11.5,-2.22957,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442624",2020-05-03 09:03:00,0.397364,591,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,11.1,-2.23776,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442625",2020-05-03 09:04:00,0,596,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12.2,-2.25666,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"442626",2020-05-03 09:05:00,0.609352,599,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,13.2,-2.25729,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442627",2020-05-03 09:06:00,0.565378,606,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,13.1,-2.28438,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442628",2020-05-03 09:07:00,0.781532,610,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,13.4,-2.29383,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442629",2020-05-03 09:08:00,0.486556,615,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12.6,-2.31273,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442630",2020-05-03 09:09:00,0.526907,622,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12.8,-2.331,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442631",2020-05-03 09:10:00,0.925925,626,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,13.2,-2.35116,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442632",2020-05-03 09:11:00,0.969438,629,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,12.9,-2.38329,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442633",2020-05-03 09:12:00,0.640368,634,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,13,-2.0727,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442634",2020-05-03 09:13:00,0.832153,639,0,22,23,22,22,22,22,22,0,0,22,23,22,24,21.5,22,22.5,13.6,-2.1168,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442635",2020-05-03 09:14:00,0.819573,642,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14,-2.15586,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"442636",2020-05-03 09:15:00,0.924215,650,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.4,-2.25666,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442637",2020-05-03 09:16:00,1.25084,653,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.6,-2.35179,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442638",2020-05-03 09:17:00,0.902542,658,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.5,-2.52063,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442639",2020-05-03 09:18:00,0.939303,661,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,13.8,-2.53764,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442640",2020-05-03 09:19:00,0.956357,664,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,13,-2.55906,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442641",2020-05-03 09:20:00,0.970289,671,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,13,-2.57859,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"442642",2020-05-03 09:21:00,1.01163,676,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,12.2,-2.53386,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442643",2020-05-03 09:22:00,1.03217,680,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,13.6,-2.53323,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442644",2020-05-03 09:23:00,0.860809,684,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,12.4,-2.56473,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442645",2020-05-03 09:24:00,0.754307,690,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,11,-2.56851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442646",2020-05-03 09:25:00,0.679991,691,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,11.3,-2.5893,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442647",2020-05-03 09:26:00,0.894699,697,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,10.7,-2.59623,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442648",2020-05-03 09:27:00,0.647389,700,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,12,-2.62143,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442649",2020-05-03 09:28:00,0.641176,706,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,11.8,-2.61576,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442650",2020-05-03 09:29:00,0.747642,713,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,12.4,-2.59497,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442651",2020-05-03 09:30:00,0.736072,716,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,13.8,-2.59119,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"442652",2020-05-03 09:31:00,0.742655,721,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.8,-2.58174,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"442653",2020-05-03 09:32:00,0.599313,723,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.1,-2.57733,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"442654",2020-05-03 09:33:00,0.683302,726,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,12.8,-2.57355,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"442655",2020-05-03 09:34:00,0.684563,730,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.2,-2.54898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"442656",2020-05-03 09:35:00,0.665058,737,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,15.3,-2.55843,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442657",2020-05-03 09:36:00,0,740,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,16.1,-2.81043,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442658",2020-05-03 09:37:00,0,745,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,22.5,14.9,-2.87469,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442659",2020-05-03 09:38:00,0,751,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,14.1,-2.9106,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442660",2020-05-03 09:39:00,0,755,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,11.8,-2.7657,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442661",2020-05-03 09:40:00,0,757,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.2,-2.65356,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442662",2020-05-03 09:41:00,0.0711164,763,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,13.6,-2.6838,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442663",2020-05-03 09:42:00,0,768,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.5,-2.77263,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442664",2020-05-03 09:43:00,0,770,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.8,-2.89233,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442665",2020-05-03 09:44:00,0.379231,775,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,14.6,-3.00069,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442666",2020-05-03 09:45:00,-0.312016,779,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,15.2,-3.00069,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442667",2020-05-03 09:46:00,0,783,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,13.9,-3.0555,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442668",2020-05-03 09:47:00,0,788,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.6,-3.07503,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442669",2020-05-03 09:48:00,0,792,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.5,-3.08448,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442670",2020-05-03 09:49:00,0,796,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.8,-3.10653,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442671",2020-05-03 09:50:00,0,803,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.4,-3.12039,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442672",2020-05-03 09:51:00,0,808,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.1,-3.14559,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442673",2020-05-03 09:52:00,0,811,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,12.3,-3.17016,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442674",2020-05-03 09:53:00,0,821,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,14.8,-3.19599,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442675",2020-05-03 09:54:00,0,825,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,16.3,-3.21363,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442676",2020-05-03 09:55:00,0,828,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,17,-3.22056,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442677",2020-05-03 09:56:00,0,837,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,14.6,-3.2634,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442678",2020-05-03 09:57:00,0,842,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,15.1,-3.26781,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442679",2020-05-03 09:58:00,0,847,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,14.3,-3.29553,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442680",2020-05-03 09:59:00,0,852,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,16.5,-3.29679,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442681",2020-05-03 10:00:00,0,856,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,17,-3.45744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442682",2020-05-03 10:01:00,0,866,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,17.1,-3.48012,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442683",2020-05-03 10:02:00,0,868,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,16.9,-3.49209,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442684",2020-05-03 10:03:00,0,873,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,18,-3.51099,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442685",2020-05-03 10:04:00,0,867,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,16.2,-3.42783,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442686",2020-05-03 10:05:00,0,857,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,16.3,-3.40137,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442687",2020-05-03 10:06:00,0,879,0,22,23,22,22,22,22,22,0,0,22,23,22,24,22,22,23,16.8,-3.15126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442688",2020-05-03 10:07:00,0,893,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.3,-3.20292,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442689",2020-05-03 10:08:00,0,898,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,18,-3.25962,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442690",2020-05-03 10:09:00,0,906,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,18.1,-3.38436,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442691",2020-05-03 10:10:00,0,914,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.2,-3.6099,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442692",2020-05-03 10:11:00,0,925,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.2,-3.59856,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442693",2020-05-03 10:12:00,0,934,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.2,-3.63447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442694",2020-05-03 10:13:00,0.273637,935,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.8,-3.61809,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442695",2020-05-03 10:14:00,0.515396,926,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.8,-3.45366,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442696",2020-05-03 10:15:00,0,924,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,18.4,-3.54186,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442697",2020-05-03 10:16:00,0,868,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,18.6,-3.5028,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442698",2020-05-03 10:17:00,0,944,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.9,-3.54879,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442699",2020-05-03 10:18:00,0,947,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.6,-3.54753,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442700",2020-05-03 10:19:00,0,947,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.5,-3.6918,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442701",2020-05-03 10:20:00,0,958,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.7,-3.70377,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442702",2020-05-03 10:21:00,0,921,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.5,-3.4713,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442703",2020-05-03 10:22:00,0,917,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.4,-3.5721,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442704",2020-05-03 10:23:00,0,939,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17,-3.66849,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442705",2020-05-03 10:24:00,0,962,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.5,-3.7611,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442706",2020-05-03 10:25:00,0,980,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,15.7,-3.8115,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442707",2020-05-03 10:26:00,0,994,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.5,-3.84174,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442708",2020-05-03 10:27:00,0,986,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.6,-3.81213,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442709",2020-05-03 10:28:00,0,999,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.4,-3.94443,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442710",2020-05-03 10:29:00,0,1026,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,18.2,-3.71133,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442711",2020-05-03 10:30:00,0,1031,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17,-3.71007,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442712",2020-05-03 10:31:00,0,1037,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.6,-3.72897,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442713",2020-05-03 10:32:00,0,1031,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,18,-3.79449,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442714",2020-05-03 10:33:00,0,1017,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.8,-3.9942,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442715",2020-05-03 10:34:00,0,1049,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.8,-3.95199,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442716",2020-05-03 10:35:00,0,1076,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.6,-4.13658,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442717",2020-05-03 10:36:00,0,1086,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,15.9,-4.14414,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442718",2020-05-03 10:37:00,0,1095,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,15.6,-4.20903,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442719",2020-05-03 10:38:00,0,1096,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,15.9,-4.23423,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442720",2020-05-03 10:39:00,0,1100,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,16.6,-4.18509,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442721",2020-05-03 10:40:00,0,1093,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22,23,17.1,-4.12776,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442722",2020-05-03 10:41:00,0,1075,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,18,-4.09626,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442723",2020-05-03 10:42:00,0,1095,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,18.4,-4.12209,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442724",2020-05-03 10:43:00,0.549636,1095,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.9,-4.20273,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442725",2020-05-03 10:44:00,0.444549,1087,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.4,-4.2084,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"442726",2020-05-03 10:45:00,0.547453,1091,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.6,-4.24053,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442727",2020-05-03 10:46:00,0,1076,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.7,-4.22793,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442728",2020-05-03 10:47:00,0,1058,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,15.8,-4.14036,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442729",2020-05-03 10:48:00,0,1044,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.1,-4.02696,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442730",2020-05-03 10:49:00,0,1015,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.7,-3.95766,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442731",2020-05-03 10:50:00,0,953,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.9,-3.34719,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442732",2020-05-03 10:51:00,0,884,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,17.2,-3.11409,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442733",2020-05-03 10:52:00,0,857,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,17.2,-3.0681,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442734",2020-05-03 10:53:00,0,869,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,15.7,-3.08133,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442735",2020-05-03 10:54:00,0,890,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,15.8,-3.40515,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442736",2020-05-03 10:55:00,0,889,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,15.4,-3.4839,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442737",2020-05-03 10:56:00,0,917,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,15.6,-3.55824,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"442738",2020-05-03 10:57:00,0,884,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,15.8,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442739",2020-05-03 10:58:00,0,917,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.1,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442740",2020-05-03 10:59:00,0,936,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.2,-3.65148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442741",2020-05-03 11:00:00,0,939,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.4,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442742",2020-05-03 11:01:00,0,957,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.4,-3.77118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442743",2020-05-03 11:02:00,0,957,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23,16.7,-3.66849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442744",2020-05-03 11:03:00,0,956,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23.5,15.9,-3.65211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442745",2020-05-03 11:04:00,0,951,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23.5,16.3,-3.7233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442746",2020-05-03 11:05:00,0,946,0,22,23,22,22,22,22,22,0,0,22,23,22,24.5,22,22.5,23.5,16.7,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442747",2020-05-03 11:06:00,0,949,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.5,-3.78882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442748",2020-05-03 11:07:00,0,989,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.2,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442749",2020-05-03 11:08:00,0,1038,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.6,-4.09374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442750",2020-05-03 11:09:00,0,1076,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18.2,-4.24053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442751",2020-05-03 11:10:00,0,1117,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.6,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442752",2020-05-03 11:11:00,0,1117,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.8,-4.39299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442753",2020-05-03 11:12:00,0,1136,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.2,-4.45473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442754",2020-05-03 11:13:00,0,1186,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.8,-4.31109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442755",2020-05-03 11:14:00,0,1215,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442756",2020-05-03 11:15:00,0,1245,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.2,-4.536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442757",2020-05-03 11:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.2,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442758",2020-05-03 11:17:00,0,1240,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.5,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442759",2020-05-03 11:18:00,0,1195,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.8,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
