"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"442760",2020-05-03 11:19:00,0,1134,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.2,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442761",2020-05-03 11:20:00,0,1115,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.4,-4.39929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442762",2020-05-03 11:21:00,0,1201,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.8,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442763",2020-05-03 11:22:00,0,1158,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,15.2,-4.5675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442764",2020-05-03 11:23:00,0,1136,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,13.7,-4.1517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442765",2020-05-03 11:24:00,0,1097,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,13.3,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442766",2020-05-03 11:25:00,0,1197,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,14.6,-4.73004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442767",2020-05-03 11:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.4,-4.97448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442768",2020-05-03 11:27:00,0,1231,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.6,-4.3659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442769",2020-05-03 11:28:00,0,1116,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.8,-4.1706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442770",2020-05-03 11:29:00,0,1069,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.3,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442771",2020-05-03 11:30:00,0,1045,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.8,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442772",2020-05-03 11:31:00,0,1027,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.7,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442773",2020-05-03 11:32:00,0,1063,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.8,-3.74031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442774",2020-05-03 11:33:00,0,956,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.4,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442775",2020-05-03 11:34:00,0,828,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.4,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442776",2020-05-03 11:35:00,0,809,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442777",2020-05-03 11:36:00,0,798,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.5,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442778",2020-05-03 11:37:00,0,850,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.4,-3.2823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442779",2020-05-03 11:38:00,0,962,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.6,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442780",2020-05-03 11:39:00,0,1016,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442781",2020-05-03 11:40:00,0,1021,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.6,-4.06035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442782",2020-05-03 11:41:00,0,1019,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17,-4.0383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442783",2020-05-03 11:42:00,0,1105,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.7,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442784",2020-05-03 11:43:00,0,1063,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.9,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442785",2020-05-03 11:44:00,0,1131,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.5,-4.17879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442786",2020-05-03 11:45:00,0,849,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442787",2020-05-03 11:46:00,0,890,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18.5,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442788",2020-05-03 11:47:00,0,865,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.1,-3.34467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442789",2020-05-03 11:48:00,0,1004,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,15.2,-4.0131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442790",2020-05-03 11:49:00,0,1085,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,16.1,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442791",2020-05-03 11:50:00,0,1216,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,15.6,-4.51206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442792",2020-05-03 11:51:00,0,1167,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,15.7,-4.3218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442793",2020-05-03 11:52:00,0,1186,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.4,-4.79556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442794",2020-05-03 11:53:00,0,1217,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.3,-3.94254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442795",2020-05-03 11:54:00,0,1212,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,17.8,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442796",2020-05-03 11:55:00,0,1237,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18.7,-4.34133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442797",2020-05-03 11:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,19.1,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442798",2020-05-03 11:57:00,0,1221,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18.3,-5.0652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442799",2020-05-03 11:58:00,0,998,0,22,23,22,22,22,22,22,0,0,22,23,22.5,24.5,22,22.5,23.5,18.4,-3.89781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442800",2020-05-03 11:59:00,0,1248,0,22,23,22,22,22,22,22,0,0,22,23,22.5,25,22,22.5,23.5,17,-5.09733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442801",2020-05-03 12:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,22,23,22.5,25,22,22.5,23.5,15.1,-4.73004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442802",2020-05-03 12:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,22,23,22.5,25,22,22.5,23.5,16,-4.85793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442803",2020-05-03 12:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,15.9,-4.95684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442804",2020-05-03 12:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,15.6,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442805",2020-05-03 12:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,14.1,-4.9014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442806",2020-05-03 12:05:00,0,1229,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,13.9,-4.86297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442807",2020-05-03 12:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,14.1,-5.12253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442808",2020-05-03 12:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.9,-5.13513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442809",2020-05-03 12:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.6,-5.1282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442810",2020-05-03 12:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18,-5.12253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442811",2020-05-03 12:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.6,-5.14206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442812",2020-05-03 12:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.5,-5.05134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442813",2020-05-03 12:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18.9,-4.84596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442814",2020-05-03 12:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,19.1,-4.89006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442815",2020-05-03 12:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,19.1,-4.92786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442816",2020-05-03 12:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18.8,-4.99464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442817",2020-05-03 12:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,17.3,-5.24223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442818",2020-05-03 12:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,15.4,-5.3424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442819",2020-05-03 12:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,14.7,-5.47659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442820",2020-05-03 12:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,14.9,-5.52006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442821",2020-05-03 12:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,16,-5.6511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442822",2020-05-03 12:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,16.3,-5.47659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442823",2020-05-03 12:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,17.2,-5.29389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442824",2020-05-03 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,16.3,-4.99149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442825",2020-05-03 12:24:00,0,1169,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,15.7,-4.52718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442826",2020-05-03 12:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,17.1,-4.9266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442827",2020-05-03 12:26:00,0,1199,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,17.9,-4.81509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442828",2020-05-03 12:27:00,0,1236,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,15.9,-5.04819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442829",2020-05-03 12:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,15.4,-4.87179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442830",2020-05-03 12:29:00,0,1250,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,16.8,-4.78485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442831",2020-05-03 12:30:00,0,1188,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18,-4.80249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442832",2020-05-03 12:31:00,0,1050,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,19,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442833",2020-05-03 12:32:00,0,1237,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,19.1,-5.12379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442834",2020-05-03 12:33:00,0,1092,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18.5,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442835",2020-05-03 12:34:00,0,1197,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18.2,-5.1975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442836",2020-05-03 12:35:00,0,1126,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18.4,-4.5486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442837",2020-05-03 12:36:00,0,1184,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,23.5,18.8,-4.64373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442838",2020-05-03 12:37:00,0,1247,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,18.6,-4.69476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442839",2020-05-03 12:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,18.9,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442840",2020-05-03 12:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,18.1,-4.7817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442841",2020-05-03 12:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.1,-4.79178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442842",2020-05-03 12:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,16.2,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442843",2020-05-03 12:42:00,0,1199,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,15.5,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442844",2020-05-03 12:43:00,0,1152,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,16.4,-4.67775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442845",2020-05-03 12:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,15.1,-5.09733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442846",2020-05-03 12:45:00,0,1158,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,15.6,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442847",2020-05-03 12:46:00,0,1160,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,14.9,-4.5108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442848",2020-05-03 12:47:00,0,1121,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,14.3,-4.6998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442849",2020-05-03 12:48:00,0,1172,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,15.4,-5.30964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442850",2020-05-03 12:49:00,0,1156,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,14.4,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442851",2020-05-03 12:50:00,0,1135,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,15.5,-4.19958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442852",2020-05-03 12:51:00,0,1199,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,15,-3.99861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442853",2020-05-03 12:52:00,0,1162,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,15.5,-4.5234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442854",2020-05-03 12:53:00,0,1178,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,16.2,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442855",2020-05-03 12:54:00,0,1161,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,16.8,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442856",2020-05-03 12:55:00,0,1225,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,17.5,-4.84218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442857",2020-05-03 12:56:00,0,1154,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.8,-4.53411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442858",2020-05-03 12:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,19.1,-5.71473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442859",2020-05-03 12:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.2,-4.61223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442860",2020-05-03 12:59:00,0,1055,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.2,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442861",2020-05-03 13:00:00,0,1132,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,17.2,-6.0732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442862",2020-05-03 13:01:00,0,1150,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,17.3,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442863",2020-05-03 13:02:00,0,1005,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,17.8,-4.15863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442864",2020-05-03 13:03:00,0,1006,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.7,-4.53159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442865",2020-05-03 13:04:00,0,1042,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.5,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442866",2020-05-03 13:05:00,0,964,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.2,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442867",2020-05-03 13:06:00,0,1003,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,19,-2.87721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442868",2020-05-03 13:07:00,0,996,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,19.5,-3.82284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442869",2020-05-03 13:08:00,0,1012,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.5,-3.54249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442870",2020-05-03 13:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,17.6,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442871",2020-05-03 13:10:00,0,1109,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,16.7,-4.09122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442872",2020-05-03 13:11:00,0,1086,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.3,-5.4432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442873",2020-05-03 13:12:00,0,882,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.8,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442874",2020-05-03 13:13:00,0,799,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18.9,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442875",2020-05-03 13:14:00,0,849,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22,22.5,24,18,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442876",2020-05-03 13:15:00,0,906,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,16.7,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442877",2020-05-03 13:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,16.7,-7.08624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442878",2020-05-03 13:17:00,0,1195,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,16.2,-4.2084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442879",2020-05-03 13:18:00,0,566,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.2,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442880",2020-05-03 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.4,-6.48963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442881",2020-05-03 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.6,-5.64354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442882",2020-05-03 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.2,-4.60341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442883",2020-05-03 13:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.4,-6.5772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442884",2020-05-03 13:23:00,0,966,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.7,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442885",2020-05-03 13:24:00,0,929,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18,-5.7519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442886",2020-05-03 13:25:00,0,421,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.2,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442887",2020-05-03 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.6,-5.76702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442888",2020-05-03 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.8,-5.8401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442889",2020-05-03 13:28:00,0,589,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.4,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442890",2020-05-03 13:29:00,0,462,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.4,-3.10212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442891",2020-05-03 13:30:00,0,506,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.8,-2.94714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442892",2020-05-03 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.4,-5.51439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442893",2020-05-03 13:32:00,0,820,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.4,-1.70982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442894",2020-05-03 13:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.9,-5.93523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442895",2020-05-03 13:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.5,-6.13116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442896",2020-05-03 13:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.1,-6.09021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442897",2020-05-03 13:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.4,-6.04926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442898",2020-05-03 13:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.7,-5.733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442899",2020-05-03 13:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.2,-2.9862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442900",2020-05-03 13:39:00,0,298,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.8,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442901",2020-05-03 13:40:00,0,249,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.5,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442902",2020-05-03 13:41:00,0,312,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17,-5.99949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442903",2020-05-03 13:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.8,-1.61028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442904",2020-05-03 13:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.9,-6.1488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442905",2020-05-03 13:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,17.9,-6.16959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442906",2020-05-03 13:45:00,0,652,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,18.4,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442907",2020-05-03 13:46:00,0,423,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.4,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442908",2020-05-03 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.2,-6.39639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442909",2020-05-03 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,22.5,24,19.2,-6.24456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442910",2020-05-03 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,19.2,-6.10281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442911",2020-05-03 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,19.9,-5.51754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442912",2020-05-03 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,18.7,-4.84596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442913",2020-05-03 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,18.3,-5.18301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442914",2020-05-03 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,19,-5.6763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442915",2020-05-03 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,18.1,-5.78907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442916",2020-05-03 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,18.4,-5.91444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442917",2020-05-03 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,18.2,-5.87853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442918",2020-05-03 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.1,-4.85982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442919",2020-05-03 13:58:00,0,1163,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,16.3,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442920",2020-05-03 13:59:00,0,1104,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,16.2,-6.28488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442921",2020-05-03 14:00:00,0,1218,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,16.8,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442922",2020-05-03 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.6,-5.6259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442923",2020-05-03 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,18.2,-5.82057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442924",2020-05-03 14:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.3,-5.87916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442925",2020-05-03 14:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.4,-6.30315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442926",2020-05-03 14:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.4,-4.65444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442927",2020-05-03 14:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.2,-6.0669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442928",2020-05-03 14:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,16.9,-4.46859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442929",2020-05-03 14:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,17.6,-5.54589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442930",2020-05-03 14:09:00,0,1237,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,19.4,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442931",2020-05-03 14:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,20.8,-5.16033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442932",2020-05-03 14:11:00,0,646,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,20.5,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442933",2020-05-03 14:12:00,0,842,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,20,-3.59604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442934",2020-05-03 14:13:00,0,1176,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,19.8,-5.44068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442935",2020-05-03 14:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,20.3,-5.06268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442936",2020-05-03 14:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,21.1,-5.17104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442937",2020-05-03 14:16:00,0,1161,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,20.6,-4.35645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442938",2020-05-03 14:17:00,0,958,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,19.8,-3.99861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442939",2020-05-03 14:18:00,0,1148,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,20.2,-4.46292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442940",2020-05-03 14:19:00,0,1181,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24,21,-5.05764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442941",2020-05-03 14:20:00,0,1208,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,21.7,-5.5125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442942",2020-05-03 14:21:00,0,1163,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,21.9,-4.87935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442943",2020-05-03 14:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,19.2,-4.94739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442944",2020-05-03 14:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,18.1,-6.14754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442945",2020-05-03 14:24:00,0,1125,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,19.3,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442946",2020-05-03 14:25:00,0,993,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,19.9,-4.20777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442947",2020-05-03 14:26:00,0,943,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,19.1,-3.69999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442948",2020-05-03 14:27:00,0,998,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,18.5,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442949",2020-05-03 14:28:00,0,1172,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,25,22.5,23,24.5,19.1,-5.30082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442950",2020-05-03 14:29:00,0,1109,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24.5,19.4,-4.02444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442951",2020-05-03 14:30:00,0,1059,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24.5,19.4,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442952",2020-05-03 14:31:00,0,1249,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.8,-4.1832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442953",2020-05-03 14:32:00,0,1075,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.9,-5.60574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442954",2020-05-03 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.5,-5.57739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442955",2020-05-03 14:34:00,0,1248,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20,-5.67189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442956",2020-05-03 14:35:00,0,1205,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.4,-4.56057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442957",2020-05-03 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20.4,-6.28929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442958",2020-05-03 14:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,21.4,-5.6196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442959",2020-05-03 14:38:00,0,1070,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,22.3,-3.58407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442960",2020-05-03 14:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,22.3,-4.9329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442961",2020-05-03 14:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20,-5.69583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442962",2020-05-03 14:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.4,-5.79474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442963",2020-05-03 14:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.2,-4.86738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442964",2020-05-03 14:43:00,0,699,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20,-2.56725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442965",2020-05-03 14:44:00,0,784,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,21.7,-4.53096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442966",2020-05-03 14:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,22.8,-5.77899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442967",2020-05-03 14:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,21.2,-6.55389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442968",2020-05-03 14:47:00,0,1148,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.8,-2.7909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442969",2020-05-03 14:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.3,-6.11919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442970",2020-05-03 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.8,-5.42619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442971",2020-05-03 14:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19,-4.94298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442972",2020-05-03 14:51:00,0,1101,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20,-4.15296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442973",2020-05-03 14:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.7,-5.8149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442974",2020-05-03 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20.1,-5.04189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442975",2020-05-03 14:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.8,-5.89806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442976",2020-05-03 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.6,-5.70213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442977",2020-05-03 14:56:00,0,644,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.7,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442978",2020-05-03 14:57:00,0,484,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.4,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442979",2020-05-03 14:58:00,0,496,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.3,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442980",2020-05-03 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.6,-5.3487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442981",2020-05-03 15:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18,-6.01713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442982",2020-05-03 15:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.6,-5.71284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442983",2020-05-03 15:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.7,-6.06816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442984",2020-05-03 15:03:00,0,560,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.5,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442985",2020-05-03 15:04:00,0,481,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.9,-1.75329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442986",2020-05-03 15:05:00,0,966,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.2,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442987",2020-05-03 15:06:00,0,495,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.1,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442988",2020-05-03 15:07:00,0,498,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.9,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442989",2020-05-03 15:08:00,0,677,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.1,-6.02784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442990",2020-05-03 15:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.7,-5.26806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442991",2020-05-03 15:10:00,0,844,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.5,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442992",2020-05-03 15:11:00,0,334,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.9,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442993",2020-05-03 15:12:00,0,336,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.7,-1.18125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442994",2020-05-03 15:13:00,0,393,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.4,-3.8052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442995",2020-05-03 15:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.6,-6.32646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442996",2020-05-03 15:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18,-5.91066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442997",2020-05-03 15:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.1,-5.87034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442998",2020-05-03 15:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.2,-5.79222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"442999",2020-05-03 15:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20.3,-5.63094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443000",2020-05-03 15:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,21.5,-5.49864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443001",2020-05-03 15:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,21.8,-4.08996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443002",2020-05-03 15:21:00,0,1205,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20.2,-5.10615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443003",2020-05-03 15:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,20.2,-5.22081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443004",2020-05-03 15:23:00,0,1133,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,19.4,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443005",2020-05-03 15:24:00,0,1158,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.3,-3.07377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443006",2020-05-03 15:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.1,-4.91463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443007",2020-05-03 15:26:00,0,903,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.8,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443008",2020-05-03 15:27:00,0,1155,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,18.4,-3.95955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443009",2020-05-03 15:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.4,-5.166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443010",2020-05-03 15:29:00,0,642,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.4,-4.5801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443011",2020-05-03 15:30:00,0,1199,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.2,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443012",2020-05-03 15:31:00,0,838,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,24.5,17.9,-3.14307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443013",2020-05-03 15:32:00,0,662,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.4,-2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443014",2020-05-03 15:33:00,0,658,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.8,-2.27619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443015",2020-05-03 15:34:00,0,669,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.8,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443016",2020-05-03 15:35:00,0,631,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.7,-2.1168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443017",2020-05-03 15:36:00,0,625,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.1,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443018",2020-05-03 15:37:00,0,778,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.6,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443019",2020-05-03 15:38:00,0,786,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19.2,-2.91564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443020",2020-05-03 15:39:00,0,722,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.1,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443021",2020-05-03 15:40:00,0,730,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19.1,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443022",2020-05-03 15:41:00,0,706,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19.3,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443023",2020-05-03 15:42:00,0,615,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.6,-2.31021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443024",2020-05-03 15:43:00,0,581,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.3,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443025",2020-05-03 15:44:00,0,580,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.7,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443026",2020-05-03 15:45:00,0,498,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.7,-1.82385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443027",2020-05-03 15:46:00,0,466,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443028",2020-05-03 15:47:00,0,498,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.9,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443029",2020-05-03 15:48:00,0,494,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.1,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443030",2020-05-03 15:49:00,0,569,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.9,-2.2995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443031",2020-05-03 15:50:00,0,546,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.2,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443032",2020-05-03 15:51:00,0,496,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.7,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443033",2020-05-03 15:52:00,0,520,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.1,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443034",2020-05-03 15:53:00,0,574,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.6,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443035",2020-05-03 15:54:00,0,635,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.1,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443036",2020-05-03 15:55:00,0,658,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.8,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443037",2020-05-03 15:56:00,0,638,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.5,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443038",2020-05-03 15:57:00,0,642,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.1,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443039",2020-05-03 15:58:00,0,711,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18,-2.64915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443040",2020-05-03 15:59:00,0,777,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,17.6,-2.88855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443041",2020-05-03 16:00:00,0,1041,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.9,-3.339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443042",2020-05-03 16:01:00,0,1021,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.1,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443043",2020-05-03 16:02:00,0,690,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19,-3.01014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443044",2020-05-03 16:03:00,0,878,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19.5,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443045",2020-05-03 16:04:00,0,958,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19.6,-3.6855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443046",2020-05-03 16:05:00,0,895,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19.9,-3.48579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443047",2020-05-03 16:06:00,0,658,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,19,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443048",2020-05-03 16:07:00,0,678,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.4,-2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443049",2020-05-03 16:08:00,0,927,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,22.5,23,25,18.6,-3.75669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443050",2020-05-03 16:09:00,0,650,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,18.6,-2.37195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443051",2020-05-03 16:10:00,0,618,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,18.2,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443052",2020-05-03 16:11:00,0,934,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,18.5,-3.35979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443053",2020-05-03 16:12:00,0,902,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,18.7,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443054",2020-05-03 16:13:00,0,935,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,18.9,-4.4037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443055",2020-05-03 16:14:00,0,1248,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,19,-5.07276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443056",2020-05-03 16:15:00,0,1151,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,19.4,-4.27581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443057",2020-05-03 16:16:00,0,583,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23,25,19,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443058",2020-05-03 16:17:00,0,1120,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.4,-3.95766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443059",2020-05-03 16:18:00,0,962,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,18.5,-3.46059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443060",2020-05-03 16:19:00,0,1102,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.1,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443061",2020-05-03 16:20:00,0,1042,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.8,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443062",2020-05-03 16:21:00,0,805,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,20.7,-4.00995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443063",2020-05-03 16:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.2,-4.83399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443064",2020-05-03 16:23:00,0,1065,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.1,-4.92156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443065",2020-05-03 16:24:00,0,1244,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.7,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443066",2020-05-03 16:25:00,0,1216,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25,19.7,-4.61916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443067",2020-05-03 16:26:00,0,1208,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25.5,19.9,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443068",2020-05-03 16:27:00,0,1189,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25.5,20.3,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443069",2020-05-03 16:28:00,0,1187,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25.5,20,-4.53789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443070",2020-05-03 16:29:00,0,1205,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25.5,20,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443071",2020-05-03 16:30:00,0,1214,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25.5,23,23.5,25.5,19.3,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443072",2020-05-03 16:31:00,0,1210,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,26,23,23.5,25.5,19,-4.64373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443073",2020-05-03 16:32:00,0,1207,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,26,23,23.5,25.5,19.1,-2.0979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443074",2020-05-03 16:33:00,0,1103,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,26,23,23.5,25.5,18.7,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443075",2020-05-03 16:34:00,0,1186,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,26,23,23.5,25.5,18.6,-4.44528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443076",2020-05-03 16:35:00,0,1189,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,26,23,23.5,25.5,18,-3.88584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443077",2020-05-03 16:36:00,0,412,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.9,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443078",2020-05-03 16:37:00,0,305,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.1,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443079",2020-05-03 16:38:00,0,302,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.1,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443080",2020-05-03 16:39:00,0,289,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.2,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443081",2020-05-03 16:40:00,0,358,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.3,-1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443082",2020-05-03 16:41:00,0,506,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.2,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443083",2020-05-03 16:42:00,0,391,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
