"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"443084",2020-05-03 16:43:00,0,363,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.9,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443085",2020-05-03 16:44:00,0,317,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.1,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443086",2020-05-03 16:45:00,0,292,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.7,-0.88515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443087",2020-05-03 16:46:00,0,379,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.4,-1.24614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443088",2020-05-03 16:47:00,0,1160,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.1,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443089",2020-05-03 16:48:00,0,1133,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.9,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443090",2020-05-03 16:49:00,0,514,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.1,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443091",2020-05-03 16:50:00,0,317,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.2,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443092",2020-05-03 16:51:00,0,291,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.8,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443093",2020-05-03 16:52:00,0,281,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.2,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443094",2020-05-03 16:53:00,0,313,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.8,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443095",2020-05-03 16:54:00,0,297,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.7,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443096",2020-05-03 16:55:00,0,311,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,20.1,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443097",2020-05-03 16:56:00,0,298,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.8,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443098",2020-05-03 16:57:00,0,288,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.9,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443099",2020-05-03 16:58:00,0,286,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.8,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443100",2020-05-03 16:59:00,0,261,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443101",2020-05-03 17:00:00,0,253,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.4,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443102",2020-05-03 17:01:00,0,249,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.1,-0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443103",2020-05-03 17:02:00,0,239,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.2,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443104",2020-05-03 17:03:00,0,242,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.4,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443105",2020-05-03 17:04:00,0,229,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.2,-0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443106",2020-05-03 17:05:00,0,224,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.8,-0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443107",2020-05-03 17:06:00,0,220,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.8,-0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443108",2020-05-03 17:07:00,0,222,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.6,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443109",2020-05-03 17:08:00,0,237,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.6,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443110",2020-05-03 17:09:00,0,264,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.7,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443111",2020-05-03 17:10:00,0,258,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.5,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443112",2020-05-03 17:11:00,0,266,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.4,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443113",2020-05-03 17:12:00,0,281,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.6,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443114",2020-05-03 17:13:00,0,303,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.9,-0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443115",2020-05-03 17:14:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.9,-1.75329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443116",2020-05-03 17:15:00,0,628,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.6,-2.15145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443117",2020-05-03 17:16:00,0,539,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.3,-1.8018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443118",2020-05-03 17:17:00,0,558,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.2,-1.59012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443119",2020-05-03 17:18:00,0,493,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.3,-1.33497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443120",2020-05-03 17:19:00,0,507,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.6,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443121",2020-05-03 17:20:00,0,637,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.3,-2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443122",2020-05-03 17:21:00,0,628,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.1,-2.32911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443123",2020-05-03 17:22:00,0,816,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.3,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443124",2020-05-03 17:23:00,0,623,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.4,-2.0916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443125",2020-05-03 17:24:00,0,538,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.1,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443126",2020-05-03 17:25:00,NA,406,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.7,-1.31292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443127",2020-05-03 17:26:00,0,369,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.4,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443128",2020-05-03 17:27:00,0,367,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.2,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443129",2020-05-03 17:28:00,0,349,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.4,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443130",2020-05-03 17:29:00,0,319,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443131",2020-05-03 17:30:00,0,303,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.4,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443132",2020-05-03 17:31:00,0,306,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,17.7,-0.95571,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"443133",2020-05-03 17:32:00,0,342,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.6,-1.05399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443134",2020-05-03 17:33:00,0,396,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.8,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443135",2020-05-03 17:34:00,0,345,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.7,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443136",2020-05-03 17:35:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.2,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443137",2020-05-03 17:36:00,0,329,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,16.8,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443138",2020-05-03 17:37:00,0,377,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443139",2020-05-03 17:38:00,0,360,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.5,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443140",2020-05-03 17:39:00,0,345,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,17.8,-0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443141",2020-05-03 17:40:00,0,310,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443142",2020-05-03 17:41:00,0,281,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.7,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443143",2020-05-03 17:42:00,0,272,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.1,-0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443144",2020-05-03 17:43:00,0,263,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.6,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443145",2020-05-03 17:44:00,0,259,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.6,-0.72198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443146",2020-05-03 17:45:00,0,253,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,19.3,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443147",2020-05-03 17:46:00,0,240,0,22,23,22,22,22,22,22,0,0,22.5,24,23,26,23,23.5,25.5,18.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443148",2020-05-03 17:47:00,0,233,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.1,-0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443149",2020-05-03 17:48:00,0,229,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.7,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443150",2020-05-03 17:49:00,0,224,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.6,-0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443151",2020-05-03 17:50:00,0,214,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.1,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443152",2020-05-03 17:51:00,0,203,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.1,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443153",2020-05-03 17:52:00,0,192,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.4,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443154",2020-05-03 17:53:00,0,184,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.9,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443155",2020-05-03 17:54:00,0,182,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.1,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443156",2020-05-03 17:55:00,0,190,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.4,-0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443157",2020-05-03 17:56:00,0,197,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.5,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443158",2020-05-03 17:57:00,0,200,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.3,-0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443159",2020-05-03 17:58:00,0,201,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.9,-0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443160",2020-05-03 17:59:00,0,208,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.1,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443161",2020-05-03 18:00:00,0,223,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.2,-0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443162",2020-05-03 18:01:00,0,240,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443163",2020-05-03 18:02:00,0,245,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443164",2020-05-03 18:03:00,0,245,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.9,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443165",2020-05-03 18:04:00,0,236,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443166",2020-05-03 18:05:00,0,225,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443167",2020-05-03 18:06:00,0,212,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.7,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443168",2020-05-03 18:07:00,0,200,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.7,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443169",2020-05-03 18:08:00,0,186,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.2,-0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443170",2020-05-03 18:09:00,0,176,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443171",2020-05-03 18:10:00,0,176,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.8,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443172",2020-05-03 18:11:00,0,179,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.8,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443173",2020-05-03 18:12:00,0,179,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.6,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443174",2020-05-03 18:13:00,0,176,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.6,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443175",2020-05-03 18:14:00,0,171,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443176",2020-05-03 18:15:00,0,168,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.3,-0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443177",2020-05-03 18:16:00,0,167,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.4,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443178",2020-05-03 18:17:00,0,168,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.7,-0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443179",2020-05-03 18:18:00,0,173,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443180",2020-05-03 18:19:00,0,177,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.2,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443181",2020-05-03 18:20:00,0,183,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.7,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443182",2020-05-03 18:21:00,0,188,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.8,-0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443183",2020-05-03 18:22:00,0,190,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443184",2020-05-03 18:23:00,0,187,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443185",2020-05-03 18:24:00,0,181,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,18.1,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443186",2020-05-03 18:25:00,0,174,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.3,-0.000630006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443187",2020-05-03 18:26:00,0,162,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.4,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443188",2020-05-03 18:27:00,0,150,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.4,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443189",2020-05-03 18:28:00,0,146,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.5,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443190",2020-05-03 18:29:00,0,140,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.8,-0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443191",2020-05-03 18:30:00,0,133,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.4,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443192",2020-05-03 18:31:00,0,128,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443193",2020-05-03 18:32:00,0,126,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.3,-0.12159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443194",2020-05-03 18:33:00,0,128,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,-0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443195",2020-05-03 18:34:00,0,130,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443196",2020-05-03 18:35:00,0,133,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.2,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443197",2020-05-03 18:36:00,0,137,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443198",2020-05-03 18:37:00,0,141,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443199",2020-05-03 18:38:00,0,145,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.9,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443200",2020-05-03 18:39:00,0,144,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443201",2020-05-03 18:40:00,0,139,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443202",2020-05-03 18:41:00,0,133,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443203",2020-05-03 18:42:00,0,133,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443204",2020-05-03 18:43:00,0,137,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443205",2020-05-03 18:44:00,0,138,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.2,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443206",2020-05-03 18:45:00,0,134,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.3,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443207",2020-05-03 18:46:00,0,129,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.2,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443208",2020-05-03 18:47:00,0,124,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443209",2020-05-03 18:48:00,0,117,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443210",2020-05-03 18:49:00,0,112,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443211",2020-05-03 18:50:00,0,104,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.9,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443212",2020-05-03 18:51:00,0,91,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443213",2020-05-03 18:52:00,0,76,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.9,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443214",2020-05-03 18:53:00,0,67,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443215",2020-05-03 18:54:00,0,60,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443216",2020-05-03 18:55:00,0,58,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.2,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443217",2020-05-03 18:56:00,0,63,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.2,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443218",2020-05-03 18:57:00,0,72,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17.1,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443219",2020-05-03 18:58:00,0,81,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,17,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443220",2020-05-03 18:59:00,0,86,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.9,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443221",2020-05-03 19:00:00,0,86,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.7,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443222",2020-05-03 19:01:00,0,85,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.7,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443223",2020-05-03 19:02:00,0,85,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.7,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443224",2020-05-03 19:03:00,0,84,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.7,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443225",2020-05-03 19:04:00,0,82,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443226",2020-05-03 19:05:00,0,80,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443227",2020-05-03 19:06:00,0,77,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443228",2020-05-03 19:07:00,0,74,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25.5,16.8,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443229",2020-05-03 19:08:00,0,72,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.7,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443230",2020-05-03 19:09:00,0,69,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.7,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443231",2020-05-03 19:10:00,0,67,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.7,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443232",2020-05-03 19:11:00,0,65,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.7,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443233",2020-05-03 19:12:00,0,64,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443234",2020-05-03 19:13:00,0,63,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443235",2020-05-03 19:14:00,0,64,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443236",2020-05-03 19:15:00,0,64,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443237",2020-05-03 19:16:00,0,64,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.4,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443238",2020-05-03 19:17:00,0,62,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443239",2020-05-03 19:18:00,0,63,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443240",2020-05-03 19:19:00,0,62,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443241",2020-05-03 19:20:00,0,62,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443242",2020-05-03 19:21:00,0,64,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443243",2020-05-03 19:22:00,0,64,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443244",2020-05-03 19:23:00,0,61,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443245",2020-05-03 19:24:00,0,56,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443246",2020-05-03 19:25:00,0,52,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.4,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443247",2020-05-03 19:26:00,0,48,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.4,0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443248",2020-05-03 19:27:00,0,48,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.4,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443249",2020-05-03 19:28:00,0,47,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443250",2020-05-03 19:29:00,0,48,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443251",2020-05-03 19:30:00,0,46,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443252",2020-05-03 19:31:00,0,43,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443253",2020-05-03 19:32:00,0,37,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443254",2020-05-03 19:33:00,0,36,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443255",2020-05-03 19:34:00,0,36,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443256",2020-05-03 19:35:00,0,38,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443257",2020-05-03 19:36:00,0,39,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.4,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443258",2020-05-03 19:37:00,0,41,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.3,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443259",2020-05-03 19:38:00,0,43,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.2,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443260",2020-05-03 19:39:00,0,43,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16.1,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443261",2020-05-03 19:40:00,0,41,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,16,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443262",2020-05-03 19:41:00,0,40,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.8,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443263",2020-05-03 19:42:00,0,41,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443264",2020-05-03 19:43:00,0,44,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443265",2020-05-03 19:44:00,0,49,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.6,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443266",2020-05-03 19:45:00,0,58,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.5,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443267",2020-05-03 19:46:00,0,65,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443268",2020-05-03 19:47:00,0,68,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.5,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443269",2020-05-03 19:48:00,0,63,0,22,23,22,22,22,22,22,0,0,23,24,23,26,23,23.5,25,15.5,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443270",2020-05-03 19:49:00,0,56,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.5,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443271",2020-05-03 19:50:00,0,46,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443272",2020-05-03 19:51:00,0,38,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.4,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443273",2020-05-03 19:52:00,0,32,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.3,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443274",2020-05-03 19:53:00,0,27,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443275",2020-05-03 19:54:00,0,23,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443276",2020-05-03 19:55:00,0,18,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.1,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443277",2020-05-03 19:56:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443278",2020-05-03 19:57:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443279",2020-05-03 19:58:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443280",2020-05-03 19:59:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443281",2020-05-03 20:00:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.2,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443282",2020-05-03 20:01:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,26,23,23.5,25,15.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443283",2020-05-03 20:02:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15.1,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443284",2020-05-03 20:03:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15.1,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443285",2020-05-03 20:04:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443286",2020-05-03 20:05:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443287",2020-05-03 20:06:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443288",2020-05-03 20:07:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443289",2020-05-03 20:08:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,15,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443290",2020-05-03 20:09:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443291",2020-05-03 20:10:00,0,NA,NA,22,23,22,22,22,22,22,NA,NA,23,23.5,23,25.5,23,23.5,25,NA,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443292",2020-05-03 20:11:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443293",2020-05-03 20:12:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443294",2020-05-03 20:13:00,0,16,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443295",2020-05-03 20:14:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443296",2020-05-03 20:15:00,0,15,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443297",2020-05-03 20:16:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443298",2020-05-03 20:17:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443299",2020-05-03 20:18:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443300",2020-05-03 20:19:00,0,14,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443301",2020-05-03 20:20:00,0,13,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443302",2020-05-03 20:21:00,0,12,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443303",2020-05-03 20:22:00,0,11,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443304",2020-05-03 20:23:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443305",2020-05-03 20:24:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443306",2020-05-03 20:25:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443307",2020-05-03 20:26:00,0,10,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443308",2020-05-03 20:27:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443309",2020-05-03 20:28:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443310",2020-05-03 20:29:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443311",2020-05-03 20:30:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443312",2020-05-03 20:31:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443313",2020-05-03 20:32:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443314",2020-05-03 20:33:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443315",2020-05-03 20:34:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443316",2020-05-03 20:35:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.4,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443317",2020-05-03 20:36:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443318",2020-05-03 20:37:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443319",2020-05-03 20:38:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443320",2020-05-03 20:39:00,0,9,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443321",2020-05-03 20:40:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443322",2020-05-03 20:41:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443323",2020-05-03 20:42:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443324",2020-05-03 20:43:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443325",2020-05-03 20:44:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443326",2020-05-03 20:45:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443327",2020-05-03 20:46:00,0,4,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443328",2020-05-03 20:47:00,0,6,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443329",2020-05-03 20:48:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443330",2020-05-03 20:49:00,0,7,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443331",2020-05-03 20:50:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443332",2020-05-03 20:51:00,0,8,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443333",2020-05-03 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443334",2020-05-03 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443335",2020-05-03 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443336",2020-05-03 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443337",2020-05-03 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443338",2020-05-03 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443339",2020-05-03 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443340",2020-05-03 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.6,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443341",2020-05-03 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443342",2020-05-03 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443343",2020-05-03 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.7,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443344",2020-05-03 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443345",2020-05-03 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443346",2020-05-03 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443347",2020-05-03 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443348",2020-05-03 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443349",2020-05-03 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443350",2020-05-03 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443351",2020-05-03 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443352",2020-05-03 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443353",2020-05-03 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443354",2020-05-03 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443355",2020-05-03 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443356",2020-05-03 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443357",2020-05-03 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443358",2020-05-03 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443359",2020-05-03 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443360",2020-05-03 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443361",2020-05-03 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443362",2020-05-03 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443363",2020-05-03 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.1,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443364",2020-05-03 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443365",2020-05-03 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443366",2020-05-03 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.1,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443367",2020-05-03 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,25,14.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443368",2020-05-03 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443369",2020-05-03 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443370",2020-05-03 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443371",2020-05-03 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443372",2020-05-03 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443373",2020-05-03 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443374",2020-05-03 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443375",2020-05-03 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443376",2020-05-03 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443377",2020-05-03 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443378",2020-05-03 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443379",2020-05-03 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443380",2020-05-03 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443381",2020-05-03 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443382",2020-05-03 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443383",2020-05-03 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443384",2020-05-03 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443385",2020-05-03 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443386",2020-05-03 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443387",2020-05-03 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443388",2020-05-03 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443389",2020-05-03 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443390",2020-05-03 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443391",2020-05-03 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443392",2020-05-03 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443393",2020-05-03 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443394",2020-05-03 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443395",2020-05-03 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443396",2020-05-03 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443397",2020-05-03 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443398",2020-05-03 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443399",2020-05-03 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443400",2020-05-03 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443401",2020-05-03 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443402",2020-05-03 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443403",2020-05-03 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443404",2020-05-03 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443405",2020-05-03 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443406",2020-05-03 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443407",2020-05-03 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443408",2020-05-03 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443409",2020-05-03 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443410",2020-05-03 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443411",2020-05-03 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443412",2020-05-03 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443413",2020-05-03 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443414",2020-05-03 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443415",2020-05-03 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443416",2020-05-03 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443417",2020-05-03 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
