"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"443418",2020-05-03 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443419",2020-05-03 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443420",2020-05-03 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443421",2020-05-03 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443422",2020-05-03 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443423",2020-05-03 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443424",2020-05-03 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443425",2020-05-03 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443426",2020-05-03 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443427",2020-05-03 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443428",2020-05-03 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443429",2020-05-03 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443430",2020-05-03 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443431",2020-05-03 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443432",2020-05-03 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443433",2020-05-03 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443434",2020-05-03 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443435",2020-05-03 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443436",2020-05-03 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443437",2020-05-03 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443438",2020-05-03 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443439",2020-05-03 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443440",2020-05-03 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443441",2020-05-03 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443442",2020-05-03 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443443",2020-05-03 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443444",2020-05-03 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443445",2020-05-03 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443446",2020-05-03 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443447",2020-05-03 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443448",2020-05-03 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443449",2020-05-03 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443450",2020-05-03 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443451",2020-05-03 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443452",2020-05-03 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443453",2020-05-03 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,14,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443454",2020-05-03 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443455",2020-05-03 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443456",2020-05-03 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443457",2020-05-03 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443458",2020-05-03 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443459",2020-05-03 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443460",2020-05-03 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443461",2020-05-03 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443462",2020-05-03 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443463",2020-05-03 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443464",2020-05-03 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443465",2020-05-03 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443466",2020-05-03 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443467",2020-05-03 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443468",2020-05-03 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443469",2020-05-03 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443470",2020-05-03 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25.5,23,23.5,24.5,13.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443471",2020-05-03 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443472",2020-05-03 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443473",2020-05-03 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443474",2020-05-03 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443475",2020-05-03 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443476",2020-05-03 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443477",2020-05-03 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443478",2020-05-03 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443479",2020-05-03 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443480",2020-05-03 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443481",2020-05-03 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443482",2020-05-03 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443483",2020-05-03 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443484",2020-05-03 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443485",2020-05-03 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443486",2020-05-03 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443487",2020-05-03 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443488",2020-05-03 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443489",2020-05-03 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443490",2020-05-03 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.1,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443491",2020-05-03 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.1,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443492",2020-05-03 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443493",2020-05-03 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443494",2020-05-03 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443495",2020-05-03 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443496",2020-05-03 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443497",2020-05-03 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443498",2020-05-03 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443499",2020-05-03 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443500",2020-05-03 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443501",2020-05-03 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443502",2020-05-03 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443503",2020-05-03 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443504",2020-05-03 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443505",2020-05-03 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443506",2020-05-03 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443507",2020-05-03 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443508",2020-05-03 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443509",2020-05-03 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443510",2020-05-03 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443511",2020-05-03 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443512",2020-05-03 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443513",2020-05-03 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443514",2020-05-03 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443515",2020-05-03 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443516",2020-05-03 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443517",2020-05-03 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443518",2020-05-03 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443519",2020-05-03 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443520",2020-05-03 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443521",2020-05-04 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443522",2020-05-04 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443523",2020-05-04 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443524",2020-05-04 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443525",2020-05-04 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443526",2020-05-04 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443527",2020-05-04 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443528",2020-05-04 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443529",2020-05-04 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443530",2020-05-04 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443531",2020-05-04 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443532",2020-05-04 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443533",2020-05-04 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443534",2020-05-04 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443535",2020-05-04 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443536",2020-05-04 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443537",2020-05-04 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443538",2020-05-04 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443539",2020-05-04 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443540",2020-05-04 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443541",2020-05-04 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443542",2020-05-04 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443543",2020-05-04 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443544",2020-05-04 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443545",2020-05-04 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443546",2020-05-04 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443547",2020-05-04 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443548",2020-05-04 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443549",2020-05-04 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443550",2020-05-04 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443551",2020-05-04 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443552",2020-05-04 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443553",2020-05-04 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443554",2020-05-04 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443555",2020-05-04 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443556",2020-05-04 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443557",2020-05-04 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443558",2020-05-04 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443559",2020-05-04 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443560",2020-05-04 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443561",2020-05-04 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443562",2020-05-04 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443563",2020-05-04 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443564",2020-05-04 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443565",2020-05-04 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443566",2020-05-04 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443567",2020-05-04 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443568",2020-05-04 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443569",2020-05-04 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443570",2020-05-04 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,13.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443571",2020-05-04 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443572",2020-05-04 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.8,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443573",2020-05-04 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24.5,12.6,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443574",2020-05-04 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,23,25,23,23,24,12.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443575",2020-05-04 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443576",2020-05-04 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443577",2020-05-04 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443578",2020-05-04 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443579",2020-05-04 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443580",2020-05-04 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443581",2020-05-04 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443582",2020-05-04 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443583",2020-05-04 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443584",2020-05-04 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443585",2020-05-04 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443586",2020-05-04 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443587",2020-05-04 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443588",2020-05-04 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443589",2020-05-04 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443590",2020-05-04 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443591",2020-05-04 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443592",2020-05-04 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443593",2020-05-04 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443594",2020-05-04 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443595",2020-05-04 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443596",2020-05-04 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443597",2020-05-04 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443598",2020-05-04 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443599",2020-05-04 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443600",2020-05-04 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443601",2020-05-04 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443602",2020-05-04 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443603",2020-05-04 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443604",2020-05-04 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443605",2020-05-04 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443606",2020-05-04 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443607",2020-05-04 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443608",2020-05-04 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443609",2020-05-04 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443610",2020-05-04 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,11.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443611",2020-05-04 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,11.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443612",2020-05-04 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443613",2020-05-04 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,11.9,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443614",2020-05-04 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443615",2020-05-04 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,11.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443616",2020-05-04 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443617",2020-05-04 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443618",2020-05-04 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443619",2020-05-04 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443620",2020-05-04 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443621",2020-05-04 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443622",2020-05-04 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443623",2020-05-04 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443624",2020-05-04 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443625",2020-05-04 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443626",2020-05-04 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443627",2020-05-04 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443628",2020-05-04 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443629",2020-05-04 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443630",2020-05-04 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,23,23,24,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443631",2020-05-04 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443632",2020-05-04 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443633",2020-05-04 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443634",2020-05-04 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443635",2020-05-04 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443636",2020-05-04 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443637",2020-05-04 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443638",2020-05-04 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443639",2020-05-04 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.7,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443640",2020-05-04 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443641",2020-05-04 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.8,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443642",2020-05-04 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443643",2020-05-04 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443644",2020-05-04 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443645",2020-05-04 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443646",2020-05-04 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443647",2020-05-04 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443648",2020-05-04 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443649",2020-05-04 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,25,22.5,23,24,12.2,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443650",2020-05-04 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443651",2020-05-04 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443652",2020-05-04 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443653",2020-05-04 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443654",2020-05-04 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443655",2020-05-04 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443656",2020-05-04 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443657",2020-05-04 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443658",2020-05-04 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443659",2020-05-04 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443660",2020-05-04 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443661",2020-05-04 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443662",2020-05-04 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443663",2020-05-04 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443664",2020-05-04 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443665",2020-05-04 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443666",2020-05-04 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443667",2020-05-04 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443668",2020-05-04 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443669",2020-05-04 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443670",2020-05-04 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443671",2020-05-04 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443672",2020-05-04 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443673",2020-05-04 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,12,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443674",2020-05-04 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443675",2020-05-04 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443676",2020-05-04 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443677",2020-05-04 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443678",2020-05-04 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443679",2020-05-04 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443680",2020-05-04 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443681",2020-05-04 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443682",2020-05-04 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443683",2020-05-04 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443684",2020-05-04 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443685",2020-05-04 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443686",2020-05-04 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443687",2020-05-04 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.6,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443688",2020-05-04 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443689",2020-05-04 02:48:00,0.636151,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443690",2020-05-04 02:49:00,1.25392,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.5,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443691",2020-05-04 02:50:00,4.14251,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.7,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443692",2020-05-04 02:51:00,4.59543,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.9,0.90468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443693",2020-05-04 02:52:00,3.43952,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.9,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443694",2020-05-04 02:53:00,2.65074,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443695",2020-05-04 02:54:00,1.66814,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,23,24.5,22.5,23,24,11.8,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443696",2020-05-04 02:55:00,1.00967,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443697",2020-05-04 02:56:00,1.32513,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443698",2020-05-04 02:57:00,1.26054,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443699",2020-05-04 02:58:00,1.24749,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443700",2020-05-04 02:59:00,1.12916,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12.1,0.94878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443701",2020-05-04 03:00:00,1.23559,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12.2,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443702",2020-05-04 03:01:00,1.20428,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12.1,1.27197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443703",2020-05-04 03:02:00,1.7422,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443704",2020-05-04 03:03:00,2.04121,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,1.21401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443705",2020-05-04 03:04:00,2.33075,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443706",2020-05-04 03:05:00,2.83532,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443707",2020-05-04 03:06:00,2.41011,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.96138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443708",2020-05-04 03:07:00,1.88474,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443709",2020-05-04 03:08:00,1.62027,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443710",2020-05-04 03:09:00,1.70848,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443711",2020-05-04 03:10:00,1.73763,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443712",2020-05-04 03:11:00,1.75867,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443713",2020-05-04 03:12:00,1.7902,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443714",2020-05-04 03:13:00,1.86613,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.7,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443715",2020-05-04 03:14:00,1.90909,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.8,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443716",2020-05-04 03:15:00,1.90605,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443717",2020-05-04 03:16:00,2.09678,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443718",2020-05-04 03:17:00,2.00337,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12.2,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443719",2020-05-04 03:18:00,1.78678,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443720",2020-05-04 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443721",2020-05-04 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443722",2020-05-04 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443723",2020-05-04 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443724",2020-05-04 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443725",2020-05-04 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443726",2020-05-04 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,11.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443727",2020-05-04 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,24.5,22.5,23,24,12,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443728",2020-05-04 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,12,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443729",2020-05-04 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443730",2020-05-04 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443731",2020-05-04 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443732",2020-05-04 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443733",2020-05-04 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443734",2020-05-04 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443735",2020-05-04 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443736",2020-05-04 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443737",2020-05-04 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443738",2020-05-04 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443739",2020-05-04 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443740",2020-05-04 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443741",2020-05-04 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443742",2020-05-04 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443743",2020-05-04 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443744",2020-05-04 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443745",2020-05-04 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443746",2020-05-04 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443747",2020-05-04 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443748",2020-05-04 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443749",2020-05-04 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443750",2020-05-04 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443751",2020-05-04 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
