"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"443752",2020-05-04 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443753",2020-05-04 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443754",2020-05-04 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443755",2020-05-04 03:54:00,0.0134537,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443756",2020-05-04 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443757",2020-05-04 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443758",2020-05-04 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.6,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443759",2020-05-04 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443760",2020-05-04 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443761",2020-05-04 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.4,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443762",2020-05-04 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443763",2020-05-04 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443764",2020-05-04 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443765",2020-05-04 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443766",2020-05-04 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443767",2020-05-04 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.2,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443768",2020-05-04 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443769",2020-05-04 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443770",2020-05-04 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443771",2020-05-04 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443772",2020-05-04 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443773",2020-05-04 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443774",2020-05-04 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,24,11.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443775",2020-05-04 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443776",2020-05-04 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443777",2020-05-04 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443778",2020-05-04 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11.1,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443779",2020-05-04 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443780",2020-05-04 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443781",2020-05-04 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443782",2020-05-04 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443783",2020-05-04 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443784",2020-05-04 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443785",2020-05-04 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443786",2020-05-04 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,11,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443787",2020-05-04 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443788",2020-05-04 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443789",2020-05-04 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443790",2020-05-04 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443791",2020-05-04 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443792",2020-05-04 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443793",2020-05-04 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443794",2020-05-04 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443795",2020-05-04 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443796",2020-05-04 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443797",2020-05-04 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443798",2020-05-04 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443799",2020-05-04 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443800",2020-05-04 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443801",2020-05-04 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443802",2020-05-04 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443803",2020-05-04 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443804",2020-05-04 04:43:00,0.0144992,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443805",2020-05-04 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443806",2020-05-04 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443807",2020-05-04 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443808",2020-05-04 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443809",2020-05-04 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443810",2020-05-04 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443811",2020-05-04 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443812",2020-05-04 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443813",2020-05-04 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443814",2020-05-04 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443815",2020-05-04 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443816",2020-05-04 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443817",2020-05-04 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443818",2020-05-04 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443819",2020-05-04 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443820",2020-05-04 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443821",2020-05-04 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443822",2020-05-04 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443823",2020-05-04 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443824",2020-05-04 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443825",2020-05-04 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443826",2020-05-04 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443827",2020-05-04 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443828",2020-05-04 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443829",2020-05-04 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443830",2020-05-04 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443831",2020-05-04 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443832",2020-05-04 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443833",2020-05-04 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443834",2020-05-04 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443835",2020-05-04 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443836",2020-05-04 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443837",2020-05-04 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443838",2020-05-04 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443839",2020-05-04 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443840",2020-05-04 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443841",2020-05-04 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443842",2020-05-04 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.5,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443843",2020-05-04 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443844",2020-05-04 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443845",2020-05-04 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443846",2020-05-04 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443847",2020-05-04 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443848",2020-05-04 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443849",2020-05-04 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443850",2020-05-04 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22.5,23,23.5,10.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443851",2020-05-04 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443852",2020-05-04 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.2,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443853",2020-05-04 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443854",2020-05-04 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443855",2020-05-04 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443856",2020-05-04 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443857",2020-05-04 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,9.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443858",2020-05-04 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,9.9,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443859",2020-05-04 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443860",2020-05-04 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443861",2020-05-04 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443862",2020-05-04 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443863",2020-05-04 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.2,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443864",2020-05-04 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443865",2020-05-04 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443866",2020-05-04 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443867",2020-05-04 05:46:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443868",2020-05-04 05:47:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443869",2020-05-04 05:48:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443870",2020-05-04 05:49:00,0,7,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10.1,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443871",2020-05-04 05:50:00,0,6,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443872",2020-05-04 05:51:00,0,7,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,23,23.5,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443873",2020-05-04 05:52:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443874",2020-05-04 05:53:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443875",2020-05-04 05:54:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443876",2020-05-04 05:55:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443877",2020-05-04 05:56:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443878",2020-05-04 05:57:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443879",2020-05-04 05:58:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443880",2020-05-04 05:59:00,0,11,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443881",2020-05-04 06:00:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,9.9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443882",2020-05-04 06:01:00,0,11,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,9.9,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443883",2020-05-04 06:02:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,9.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443884",2020-05-04 06:03:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,9.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443885",2020-05-04 06:04:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,9.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443886",2020-05-04 06:05:00,0,14,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443887",2020-05-04 06:06:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443888",2020-05-04 06:07:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443889",2020-05-04 06:08:00,0,14,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.1,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443890",2020-05-04 06:09:00,0,14,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443891",2020-05-04 06:10:00,0,14,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443892",2020-05-04 06:11:00,0,14,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443893",2020-05-04 06:12:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443894",2020-05-04 06:13:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443895",2020-05-04 06:14:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443896",2020-05-04 06:15:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443897",2020-05-04 06:16:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443898",2020-05-04 06:17:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443899",2020-05-04 06:18:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443900",2020-05-04 06:19:00,0,17,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443901",2020-05-04 06:20:00,0,18,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443902",2020-05-04 06:21:00,0,18,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443903",2020-05-04 06:22:00,0,19,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443904",2020-05-04 06:23:00,0,21,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443905",2020-05-04 06:24:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443906",2020-05-04 06:25:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.3,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443907",2020-05-04 06:26:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443908",2020-05-04 06:27:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443909",2020-05-04 06:28:00,0,39,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443910",2020-05-04 06:29:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443911",2020-05-04 06:30:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.6,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443912",2020-05-04 06:31:00,0,28,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.6,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443913",2020-05-04 06:32:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443914",2020-05-04 06:33:00,0,32,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443915",2020-05-04 06:34:00,0,31,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443916",2020-05-04 06:35:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443917",2020-05-04 06:36:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443918",2020-05-04 06:37:00,0,32,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443919",2020-05-04 06:38:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443920",2020-05-04 06:39:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443921",2020-05-04 06:40:00,0,51,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443922",2020-05-04 06:41:00,0,62,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443923",2020-05-04 06:42:00,0,72,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443924",2020-05-04 06:43:00,0,70,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443925",2020-05-04 06:44:00,0,50,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443926",2020-05-04 06:45:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443927",2020-05-04 06:46:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443928",2020-05-04 06:47:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443929",2020-05-04 06:48:00,0,38,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443930",2020-05-04 06:49:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443931",2020-05-04 06:50:00,0,42,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443932",2020-05-04 06:51:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443933",2020-05-04 06:52:00,0,44,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443934",2020-05-04 06:53:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443935",2020-05-04 06:54:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443936",2020-05-04 06:55:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.4,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443937",2020-05-04 06:56:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443938",2020-05-04 06:57:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443939",2020-05-04 06:58:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.5,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443940",2020-05-04 06:59:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.7,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443941",2020-05-04 07:00:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,10.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443942",2020-05-04 07:01:00,0,49,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443943",2020-05-04 07:02:00,0,53,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.1,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443944",2020-05-04 07:03:00,0,60,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.3,0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443945",2020-05-04 07:04:00,0,64,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.4,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443946",2020-05-04 07:05:00,0,70,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.4,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443947",2020-05-04 07:06:00,0,76,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.4,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443948",2020-05-04 07:07:00,0,81,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.4,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443949",2020-05-04 07:08:00,0,87,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.4,0.01512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443950",2020-05-04 07:09:00,0,90,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.5,-0.00063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443951",2020-05-04 07:10:00,0,92,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443952",2020-05-04 07:11:00,0,95,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.6,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443953",2020-05-04 07:12:00,0,96,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443954",2020-05-04 07:13:00,0,96,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.7,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443955",2020-05-04 07:14:00,0,94,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.8,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443956",2020-05-04 07:15:00,0,94,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.8,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443957",2020-05-04 07:16:00,0,97,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.9,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443958",2020-05-04 07:17:00,0,100,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,12,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443959",2020-05-04 07:18:00,0,106,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,12,-0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443960",2020-05-04 07:19:00,0,112,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,12.1,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443961",2020-05-04 07:20:00,0,117,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,12,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443962",2020-05-04 07:21:00,0,120,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,12,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443963",2020-05-04 07:22:00,0,122,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.9,-0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443964",2020-05-04 07:23:00,0,124,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.8,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443965",2020-05-04 07:24:00,0,124,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.7,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443966",2020-05-04 07:25:00,0,127,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.7,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443967",2020-05-04 07:26:00,0,128,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.7,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443968",2020-05-04 07:27:00,0,128,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.8,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443969",2020-05-04 07:28:00,0,128,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,11.9,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443970",2020-05-04 07:29:00,0,127,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.1,-0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443971",2020-05-04 07:30:00,0,125,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.3,-0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443972",2020-05-04 07:31:00,0,119,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.5,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443973",2020-05-04 07:32:00,0,112,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.6,0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443974",2020-05-04 07:33:00,0,104,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.7,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443975",2020-05-04 07:34:00,0,97,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.8,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443976",2020-05-04 07:35:00,0,94,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.8,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443977",2020-05-04 07:36:00,0,90,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.9,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443978",2020-05-04 07:37:00,0,87,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.9,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443979",2020-05-04 07:38:00,0,87,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443980",2020-05-04 07:39:00,0,88,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443981",2020-05-04 07:40:00,0,88,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443982",2020-05-04 07:41:00,0,87,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.7,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443983",2020-05-04 07:42:00,0,89,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.6,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443984",2020-05-04 07:43:00,0,90,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.4,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443985",2020-05-04 07:44:00,0,94,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.4,-0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443986",2020-05-04 07:45:00,0,98,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.6,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443987",2020-05-04 07:46:00,0,101,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.7,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443988",2020-05-04 07:47:00,0,106,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,12.9,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443989",2020-05-04 07:48:00,0,111,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.2,-0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443990",2020-05-04 07:49:00,0,112,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.4,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443991",2020-05-04 07:50:00,0,114,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443992",2020-05-04 07:51:00,0,115,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443993",2020-05-04 07:52:00,0,116,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443994",2020-05-04 07:53:00,0,117,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443995",2020-05-04 07:54:00,0,123,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443996",2020-05-04 07:55:00,0,129,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443997",2020-05-04 07:56:00,0,138,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443998",2020-05-04 07:57:00,0,148,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.7,-0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"443999",2020-05-04 07:58:00,0,162,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.7,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444000",2020-05-04 07:59:00,0,176,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444001",2020-05-04 08:00:00,0,185,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.5,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444002",2020-05-04 08:01:00,0,190,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.4,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444003",2020-05-04 08:02:00,0,193,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.2,-0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444004",2020-05-04 08:03:00,0,196,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.2,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444005",2020-05-04 08:04:00,0,198,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.3,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444006",2020-05-04 08:05:00,0,197,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.4,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444007",2020-05-04 08:06:00,0,195,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444008",2020-05-04 08:07:00,0,196,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.9,-0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444009",2020-05-04 08:08:00,0,201,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.1,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444010",2020-05-04 08:09:00,0,205,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.2,-0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444011",2020-05-04 08:10:00,0,212,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.3,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444012",2020-05-04 08:11:00,0,219,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.4,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444013",2020-05-04 08:12:00,0,224,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.5,-0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444014",2020-05-04 08:13:00,0,224,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.5,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444015",2020-05-04 08:14:00,0,221,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.4,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444016",2020-05-04 08:15:00,0,217,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.8,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444017",2020-05-04 08:16:00,0,211,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.8,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444018",2020-05-04 08:17:00,0,208,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.8,-0.54495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444019",2020-05-04 08:18:00,0,201,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.1,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444020",2020-05-04 08:19:00,0,193,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444021",2020-05-04 08:20:00,0,187,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.1,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444022",2020-05-04 08:21:00,0,181,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.1,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444023",2020-05-04 08:22:00,0,180,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.9,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444024",2020-05-04 08:23:00,0,182,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.2,-0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444025",2020-05-04 08:24:00,0,186,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.5,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444026",2020-05-04 08:25:00,0,192,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.9,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444027",2020-05-04 08:26:00,0,197,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.7,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444028",2020-05-04 08:27:00,0,202,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.9,-0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444029",2020-05-04 08:28:00,0,208,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.3,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444030",2020-05-04 08:29:00,0,212,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.1,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444031",2020-05-04 08:30:00,0,215,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.9,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444032",2020-05-04 08:31:00,0,216,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.6,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444033",2020-05-04 08:32:00,0,209,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.3,-0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444034",2020-05-04 08:33:00,0,201,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.2,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444035",2020-05-04 08:34:00,0,196,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.3,-0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444036",2020-05-04 08:35:00,0,193,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.5,-0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444037",2020-05-04 08:36:00,0,194,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.5,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444038",2020-05-04 08:37:00,0,198,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.4,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444039",2020-05-04 08:38:00,0,211,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.5,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444040",2020-05-04 08:39:00,0,232,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,13.9,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444041",2020-05-04 08:40:00,0,257,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.5,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444042",2020-05-04 08:41:00,0,285,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.7,-0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444043",2020-05-04 08:42:00,0,299,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15.1,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444044",2020-05-04 08:43:00,0,302,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15.3,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444045",2020-05-04 08:44:00,0,300,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15.4,-0.74718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444046",2020-05-04 08:45:00,0,302,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15.4,-0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444047",2020-05-04 08:46:00,0,278,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15.1,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444048",2020-05-04 08:47:00,0,274,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444049",2020-05-04 08:48:00,0,273,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.2,-0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444050",2020-05-04 08:49:00,0,275,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.4,-0.85932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444051",2020-05-04 08:50:00,0,280,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.7,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444052",2020-05-04 08:51:00,0,283,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15.1,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444053",2020-05-04 08:52:00,0,289,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.6,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444054",2020-05-04 08:53:00,0,292,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,14.5,-0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444055",2020-05-04 08:54:00,0,321,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22,22.5,23.5,15,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444056",2020-05-04 08:55:00,0,355,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.1,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444057",2020-05-04 08:56:00,0,368,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444058",2020-05-04 08:57:00,0,393,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.4,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444059",2020-05-04 08:58:00,0,379,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.8,-1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444060",2020-05-04 08:59:00,0,369,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.5,-1.27701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444061",2020-05-04 09:00:00,0,361,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.6,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444062",2020-05-04 09:01:00,0,366,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.7,-1.37844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444063",2020-05-04 09:02:00,0,452,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.6,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444064",2020-05-04 09:03:00,0,294,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.6,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444065",2020-05-04 09:04:00,0,289,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.6,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444066",2020-05-04 09:05:00,0,294,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.6,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444067",2020-05-04 09:06:00,0,295,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.6,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444068",2020-05-04 09:07:00,0,295,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.1,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444069",2020-05-04 09:08:00,0,306,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,14.9,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444070",2020-05-04 09:09:00,0,331,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.2,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444071",2020-05-04 09:10:00,0,303,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.7,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444072",2020-05-04 09:11:00,0,286,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.5,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444073",2020-05-04 09:12:00,0,229,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,14.9,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444074",2020-05-04 09:13:00,0,190,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.3,-0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444075",2020-05-04 09:14:00,0,176,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,15.9,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444076",2020-05-04 09:15:00,0,229,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
