"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"444077",2020-05-04 09:16:00,0,443,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.4,-1.64493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444078",2020-05-04 09:17:00,0,634,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.9,-1.96245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444079",2020-05-04 09:18:00,0,572,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.6,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444080",2020-05-04 09:19:00,0,870,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.3,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444081",2020-05-04 09:20:00,0,357,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.9,-1.13085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444082",2020-05-04 09:21:00,0,345,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444083",2020-05-04 09:22:00,0,449,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.8,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444084",2020-05-04 09:23:00,0,289,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.6,-0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444085",2020-05-04 09:24:00,0,277,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.7,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444086",2020-05-04 09:25:00,0,814,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.9,-2.35935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444087",2020-05-04 09:26:00,0,703,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.6,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444088",2020-05-04 09:27:00,0,838,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,19.3,-2.65734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444089",2020-05-04 09:28:00,0,728,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,19.6,-2.48661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444090",2020-05-04 09:29:00,0,709,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,19.7,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444091",2020-05-04 09:30:00,0,416,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,20.1,-1.28394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444092",2020-05-04 09:31:00,0,353,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,20,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444093",2020-05-04 09:32:00,0,314,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,20,-1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444094",2020-05-04 09:33:00,0,371,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,19.8,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444095",2020-05-04 09:34:00,0,330,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,19,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444096",2020-05-04 09:35:00,0,347,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.6,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444097",2020-05-04 09:36:00,0,394,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.2,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444098",2020-05-04 09:37:00,0,420,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,16.9,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444099",2020-05-04 09:38:00,0,399,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.8,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444100",2020-05-04 09:39:00,0,943,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.3,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444101",2020-05-04 09:40:00,0,492,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.7,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444102",2020-05-04 09:41:00,0,814,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,19.1,-3.07062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444103",2020-05-04 09:42:00,0,566,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.5,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444104",2020-05-04 09:43:00,0,437,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.6,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444105",2020-05-04 09:44:00,0,347,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.6,-1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444106",2020-05-04 09:45:00,0,324,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.3,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444107",2020-05-04 09:46:00,0,321,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.6,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444108",2020-05-04 09:47:00,0,333,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.4,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444109",2020-05-04 09:48:00,0,391,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.4,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444110",2020-05-04 09:49:00,0,460,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17,-1.67013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444111",2020-05-04 09:50:00,0,758,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17,-4.4415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444112",2020-05-04 09:51:00,0,802,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,17.7,-2.08152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444113",2020-05-04 09:52:00,0,373,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444114",2020-05-04 09:53:00,0,349,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,23.5,18.1,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444115",2020-05-04 09:54:00,0,484,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444116",2020-05-04 09:55:00,0,569,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.4,-2.13759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444117",2020-05-04 09:56:00,0,448,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.9,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444118",2020-05-04 09:57:00,0,360,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.8,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444119",2020-05-04 09:58:00,0,357,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18,-1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444120",2020-05-04 09:59:00,0,384,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444121",2020-05-04 10:00:00,0,772,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18,-3.38625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444122",2020-05-04 10:01:00,0,596,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.8,-2.70459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444123",2020-05-04 10:02:00,0,541,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.6,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444124",2020-05-04 10:03:00,0,397,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.2,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444125",2020-05-04 10:04:00,0,1014,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,19.3,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444126",2020-05-04 10:05:00,0,980,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,19.6,-1.50318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444127",2020-05-04 10:06:00,0,614,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,20.3,-2.39841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444128",2020-05-04 10:07:00,0,660,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,20.6,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444129",2020-05-04 10:08:00,0,491,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,20.4,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444130",2020-05-04 10:09:00,0,1006,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,20.5,-2.46015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444131",2020-05-04 10:10:00,0,995,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,20.5,-3.4524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444132",2020-05-04 10:11:00,0,986,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,19.8,-3.57525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444133",2020-05-04 10:12:00,0,982,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.5,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444134",2020-05-04 10:13:00,0,816,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.2,-1.827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444135",2020-05-04 10:14:00,0,862,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.4,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444136",2020-05-04 10:15:00,0,343,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.4,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444137",2020-05-04 10:16:00,0,566,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.9,-3.10401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444138",2020-05-04 10:17:00,0,965,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.3,-3.3768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444139",2020-05-04 10:18:00,0,939,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.8,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444140",2020-05-04 10:19:00,0,932,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,19,-3.22245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444141",2020-05-04 10:20:00,0,924,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,19.2,-3.591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444142",2020-05-04 10:21:00,0,923,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,18.9,-3.60108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444143",2020-05-04 10:22:00,0,926,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,19.3,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444144",2020-05-04 10:23:00,0,927,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24.5,22,22.5,24,17.9,-3.61116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444145",2020-05-04 10:24:00,0,928,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,18,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444146",2020-05-04 10:25:00,0,931,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.2,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444147",2020-05-04 10:26:00,0,935,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,16.9,-3.61368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444148",2020-05-04 10:27:00,0,941,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.2,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444149",2020-05-04 10:28:00,0,951,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17,-3.3453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444150",2020-05-04 10:29:00,0,949,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.3,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444151",2020-05-04 10:30:00,0,952,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.6,-3.43035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444152",2020-05-04 10:31:00,0,957,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.9,-3.54249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444153",2020-05-04 10:32:00,0,956,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.4,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444154",2020-05-04 10:33:00,0,961,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,22.5,24,17.4,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444155",2020-05-04 10:34:00,0,971,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,18.3,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444156",2020-05-04 10:35:00,0,985,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.4,-3.83859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444157",2020-05-04 10:36:00,0,999,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.9,-3.88395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444158",2020-05-04 10:37:00,0,1023,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.2,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444159",2020-05-04 10:38:00,0,739,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,18.5,-3.43287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444160",2020-05-04 10:39:00,0,1093,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,18.5,-4.03641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444161",2020-05-04 10:40:00,0,1107,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,18.9,-4.18509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444162",2020-05-04 10:41:00,0,1110,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,18.5,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444163",2020-05-04 10:42:00,0,1124,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.3,-4.2462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444164",2020-05-04 10:43:00,0,785,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.4,-4.41819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444165",2020-05-04 10:44:00,0,1167,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444166",2020-05-04 10:45:00,0,658,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,20.7,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444167",2020-05-04 10:46:00,0,1115,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,20.9,-3.97908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444168",2020-05-04 10:47:00,0,1176,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,20.5,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444169",2020-05-04 10:48:00,0,1155,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,20.1,-3.78189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444170",2020-05-04 10:49:00,0,1145,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,21,-1.70352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444171",2020-05-04 10:50:00,0,1168,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,20.7,-4.20273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444172",2020-05-04 10:51:00,0,1186,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.8,-4.40181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444173",2020-05-04 10:52:00,0,688,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,20.3,-2.76885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444174",2020-05-04 10:53:00,0,819,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22,23,24,19.2,-4.45599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444175",2020-05-04 10:54:00,0,217,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,18.6,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444176",2020-05-04 10:55:00,0,1139,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,18.5,-3.90474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444177",2020-05-04 10:56:00,0,1107,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.2,-4.14792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444178",2020-05-04 10:57:00,0,1103,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,18.5,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444179",2020-05-04 10:58:00,0,1107,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.7,-4.13721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444180",2020-05-04 10:59:00,0,1128,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.1,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444181",2020-05-04 11:00:00,0,1144,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20,-4.31613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444182",2020-05-04 11:01:00,0,1149,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.7,-3.79449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444183",2020-05-04 11:02:00,0,1126,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.1,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444184",2020-05-04 11:03:00,0,1140,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444185",2020-05-04 11:04:00,0,1159,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.2,-4.095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444186",2020-05-04 11:05:00,0,248,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.7,-4.31739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444187",2020-05-04 11:06:00,0,232,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.3,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444188",2020-05-04 11:07:00,0,1173,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.7,-4.12272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444189",2020-05-04 11:08:00,0,1198,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.4,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444190",2020-05-04 11:09:00,0,334,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.9,-4.45599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444191",2020-05-04 11:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,21.5,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444192",2020-05-04 11:11:00,0,894,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,21.7,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444193",2020-05-04 11:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,22,-4.90959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444194",2020-05-04 11:13:00,0,534,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,21,-5.8023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444195",2020-05-04 11:14:00,0,478,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,21.2,-1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444196",2020-05-04 11:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,21.2,-3.77937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444197",2020-05-04 11:16:00,0,412,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.9,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444198",2020-05-04 11:17:00,0,330,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,21.2,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444199",2020-05-04 11:18:00,0,262,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.3,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444200",2020-05-04 11:19:00,0,227,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.6,-0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444201",2020-05-04 11:20:00,0,235,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.2,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444202",2020-05-04 11:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19,-4.85289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444203",2020-05-04 11:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.2,-4.95243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444204",2020-05-04 11:23:00,0,1234,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,20.4,-0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444205",2020-05-04 11:24:00,0,1214,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.2,-4.71744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444206",2020-05-04 11:25:00,0,1220,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,18.5,-4.725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444207",2020-05-04 11:26:00,0,1236,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,18.7,-4.56372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444208",2020-05-04 11:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24,19.6,-4.42386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444209",2020-05-04 11:28:00,0,151,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444210",2020-05-04 11:29:00,0,130,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.6,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444211",2020-05-04 11:30:00,0,132,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,18.8,-0.20538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444212",2020-05-04 11:31:00,0,1205,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.1,-4.79115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444213",2020-05-04 11:32:00,0,1231,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,18.7,-4.85793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444214",2020-05-04 11:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.6,-5.04693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444215",2020-05-04 11:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.3,-5.16663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444216",2020-05-04 11:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.5,-5.33106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444217",2020-05-04 11:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.7,-5.11119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444218",2020-05-04 11:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.4,-5.03496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444219",2020-05-04 11:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.7,-5.01039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444220",2020-05-04 11:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.4,-5.00976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444221",2020-05-04 11:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.1,-5.03118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444222",2020-05-04 11:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.9,-5.12379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444223",2020-05-04 11:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.4,-5.24916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444224",2020-05-04 11:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,21,-5.28192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444225",2020-05-04 11:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.1,-1.78038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444226",2020-05-04 11:45:00,0,295,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444227",2020-05-04 11:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.2,-4.92786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444228",2020-05-04 11:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.3,-5.41107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444229",2020-05-04 11:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,18.9,-5.7015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444230",2020-05-04 11:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.5,-5.93964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444231",2020-05-04 11:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.6,-6.04296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444232",2020-05-04 11:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.3,-6.11226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444233",2020-05-04 11:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20,-6.15699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444234",2020-05-04 11:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.3,-6.18597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444235",2020-05-04 11:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,21.1,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444236",2020-05-04 11:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.5,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444237",2020-05-04 11:56:00,0,488,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.3,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444238",2020-05-04 11:57:00,0,543,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,21.3,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444239",2020-05-04 11:58:00,0,637,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.7,-2.23965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444240",2020-05-04 11:59:00,0,576,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.2,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444241",2020-05-04 12:00:00,0,494,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.5,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444242",2020-05-04 12:01:00,0,502,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.7,-2.17791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444243",2020-05-04 12:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.5,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444244",2020-05-04 12:03:00,0,517,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.4,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444245",2020-05-04 12:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.5,-5.73237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444246",2020-05-04 12:05:00,0,817,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.9,-6.21369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444247",2020-05-04 12:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,22.9,-6.43419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444248",2020-05-04 12:07:00,0,554,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.7,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444249",2020-05-04 12:08:00,0,1148,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.5,-3.83607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444250",2020-05-04 12:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,20.3,-4.1265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444251",2020-05-04 12:10:00,0,938,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,25,22.5,23,24.5,19.1,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444252",2020-05-04 12:11:00,0,415,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,19.8,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444253",2020-05-04 12:12:00,0,1015,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,21,-4.97259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444254",2020-05-04 12:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,21.1,-5.75379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444255",2020-05-04 12:14:00,0,353,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,20.5,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444256",2020-05-04 12:15:00,0,442,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,21.1,-1.85598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444257",2020-05-04 12:16:00,0,242,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,20.4,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444258",2020-05-04 12:17:00,0,210,0,22,23,22,22,22,22,22,0,0,22.5,23,23,25,22.5,23,24.5,20.6,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444259",2020-05-04 12:18:00,0,249,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,20.3,-2.90304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444260",2020-05-04 12:19:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.4,-0.42399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444261",2020-05-04 12:20:00,0,327,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.8,-0.39501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444262",2020-05-04 12:21:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.6,-5.53329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444263",2020-05-04 12:22:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.3,-5.44824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444264",2020-05-04 12:23:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.8,-5.2479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444265",2020-05-04 12:24:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,20.5,-5.51313,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444266",2020-05-04 12:25:00,1.30999,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,20.3,-5.4621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444267",2020-05-04 12:26:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.8,-5.43249,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444268",2020-05-04 12:27:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,19.2,-5.44383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444269",2020-05-04 12:28:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,20.1,-5.39973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444270",2020-05-04 12:29:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,21.6,-5.3865,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444271",2020-05-04 12:30:00,-2.07191,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,21.4,-5.49549,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444272",2020-05-04 12:31:00,-4.2403,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,20.8,-5.62716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444273",2020-05-04 12:32:00,-4.51551,442,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,21.7,-1.74699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444274",2020-05-04 12:33:00,-2.91093,742,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25,22.5,23,24.5,21,-5.57739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444275",2020-05-04 12:34:00,-1.74215,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.3,-5.22963,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444276",2020-05-04 12:35:00,-1.38164,1049,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,22,-1.24929,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444277",2020-05-04 12:36:00,-1.30111,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.9,-4.87746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444278",2020-05-04 12:37:00,-0.827814,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.6,-4.9392,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444279",2020-05-04 12:38:00,-0.910462,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,22.2,-5.03622,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444280",2020-05-04 12:39:00,-0.75338,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,22.3,-5.21199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444281",2020-05-04 12:40:00,-0.635292,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.2,-5.68449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444282",2020-05-04 12:41:00,-0.411095,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.2,-5.70717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444283",2020-05-04 12:42:00,-0.481019,367,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.6,-5.20569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444284",2020-05-04 12:43:00,-0.330393,471,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,22.6,-5.96484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444285",2020-05-04 12:44:00,-0.508714,465,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,23.2,-4.7565,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444286",2020-05-04 12:45:00,-0.481734,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.8,-5.47848,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444287",2020-05-04 12:46:00,-0.466225,662,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20.8,-1.53216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444288",2020-05-04 12:47:00,-0.450142,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20.1,-5.63472,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444289",2020-05-04 12:48:00,-0.441126,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20,-5.58999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444290",2020-05-04 12:49:00,-0.43992,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.1,-5.55723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444291",2020-05-04 12:50:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20.3,-5.57046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444292",2020-05-04 12:51:00,-0.43283,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20.6,-5.56983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444293",2020-05-04 12:52:00,-0.424146,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20,-5.27436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444294",2020-05-04 12:53:00,-0.436734,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20.6,-5.25861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444295",2020-05-04 12:54:00,-0.441373,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,20.6,-5.31342,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444296",2020-05-04 12:55:00,-0.442787,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.2,-5.355,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444297",2020-05-04 12:56:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,22.1,-5.55345,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444298",2020-05-04 12:57:00,-0.519534,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.6,-5.5251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444299",2020-05-04 12:58:00,-0.492672,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,22,-5.57739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444300",2020-05-04 12:59:00,-0.504388,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.5,-5.67819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444301",2020-05-04 13:00:00,-0.536572,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.9,-5.7456,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444302",2020-05-04 13:01:00,-0.626253,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,24.5,21.8,-5.76261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444303",2020-05-04 13:02:00,-0.555148,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.3,-5.74056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444304",2020-05-04 13:03:00,-0.584879,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.3,-5.6007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444305",2020-05-04 13:04:00,-0.564116,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.7,-5.5881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444306",2020-05-04 13:05:00,-0.617926,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23,-5.5881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444307",2020-05-04 13:06:00,-0.813196,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.5,-5.55219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444308",2020-05-04 13:07:00,-0.581339,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.4,-5.31153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444309",2020-05-04 13:08:00,-0.573317,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.1,-5.3046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444310",2020-05-04 13:09:00,-0.581575,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.6,-5.40036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444311",2020-05-04 13:10:00,-0.401715,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.7,-5.59566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444312",2020-05-04 13:11:00,-0.560019,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,20.9,-6.04989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444313",2020-05-04 13:12:00,-0.547755,385,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,20.9,-6.38253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444314",2020-05-04 13:13:00,-0.569874,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,20.7,-6.28866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444315",2020-05-04 13:14:00,-0.547755,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.4,-6.1866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444316",2020-05-04 13:15:00,-0.555112,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.7,-6.00453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444317",2020-05-04 13:16:00,-0.523707,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.3,-5.96736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444318",2020-05-04 13:17:00,-0.436093,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23.2,-6.07572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444319",2020-05-04 13:18:00,-0.530806,413,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.9,-1.04706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444320",2020-05-04 13:19:00,-0.537094,1047,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.2,-6.3504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444321",2020-05-04 13:20:00,-0.532402,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,21.7,-5.92137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444322",2020-05-04 13:21:00,-0.517147,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.3,-5.56794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444323",2020-05-04 13:22:00,-0.545431,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.9,-5.48163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444324",2020-05-04 13:23:00,-0.598069,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.5,-5.37516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444325",2020-05-04 13:24:00,-0.45116,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23.2,-5.54589,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444326",2020-05-04 13:25:00,-0.476382,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23.9,-5.58306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444327",2020-05-04 13:26:00,-0.371005,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.5,-5.67063,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444328",2020-05-04 13:27:00,-0.459097,749,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.6,-1.22724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444329",2020-05-04 13:28:00,-0.456462,503,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.9,-1.29843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444330",2020-05-04 13:29:00,-0.459539,478,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.6,-1.44333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444331",2020-05-04 13:30:00,0,429,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.6,-1.40112,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444332",2020-05-04 13:31:00,-0.44748,433,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.4,-1.79046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444333",2020-05-04 13:32:00,-0.461801,571,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.9,-1.68777,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444334",2020-05-04 13:33:00,-0.44412,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23,-6.35229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444335",2020-05-04 13:34:00,-0.449496,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23.7,-6.17463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444336",2020-05-04 13:35:00,-0.432964,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.9,-4.26573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444337",2020-05-04 13:36:00,-0.503552,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23.4,-5.69646,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444338",2020-05-04 13:37:00,-0.364301,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,23.6,-5.9283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444339",2020-05-04 13:38:00,-0.407969,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.9,-6.13053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444340",2020-05-04 13:39:00,-0.414359,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.2,-6.33969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444341",2020-05-04 13:40:00,-0.395433,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23,23,25.5,22.5,23,25,22.7,-6.32898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444342",2020-05-04 13:41:00,-0.394076,349,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,23.3,-0.82026,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444343",2020-05-04 13:42:00,-0.391941,337,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.9,-1.10313,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444344",2020-05-04 13:43:00,-0.569964,348,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.1,-1.15479,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444345",2020-05-04 13:44:00,0,417,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.9,-6.64209,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444346",2020-05-04 13:45:00,-0.390397,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,23,-6.45183,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444347",2020-05-04 13:46:00,0,1052,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,23.2,-4.34259,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444348",2020-05-04 13:47:00,-0.524456,723,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,23.1,-1.18629,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444349",2020-05-04 13:48:00,0,334,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.3,-1.04454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444350",2020-05-04 13:49:00,-0.568208,803,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.8,-3.60738,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444351",2020-05-04 13:50:00,-0.540867,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.9,-5.58999,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444352",2020-05-04 13:51:00,-0.629302,830,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.3,-2.99313,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444353",2020-05-04 13:52:00,-0.627424,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.5,-5.62968,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444354",2020-05-04 13:53:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.4,-5.53203,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444355",2020-05-04 13:54:00,-0.746495,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.9,-0.82278,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444356",2020-05-04 13:55:00,-0.845098,912,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.3,-5.84892,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444357",2020-05-04 13:56:00,-0.830336,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,22.3,-3.73149,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444358",2020-05-04 13:57:00,-0.620513,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.7,-5.67756,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444359",2020-05-04 13:58:00,-0.788092,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.9,-5.55156,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444360",2020-05-04 13:59:00,-0.699895,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23,25,21.7,-5.43753,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444361",2020-05-04 14:00:00,-0.62576,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.8,-5.40036,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444362",2020-05-04 14:01:00,-0.592734,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.3,-5.37453,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444363",2020-05-04 14:02:00,-0.548419,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.5,-5.37579,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444364",2020-05-04 14:03:00,-0.514259,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.3,-4.99779,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444365",2020-05-04 14:04:00,-0.507902,1230,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.7,-4.95999,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444366",2020-05-04 14:05:00,-0.612113,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.1,-2.22327,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444367",2020-05-04 14:06:00,-0.473961,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.4,-4.97826,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444368",2020-05-04 14:07:00,-0.465935,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.2,-5.24853,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444369",2020-05-04 14:08:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.1,-5.27436,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444370",2020-05-04 14:09:00,-0.503539,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23,-5.29956,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444371",2020-05-04 14:10:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.6,-5.2857,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444372",2020-05-04 14:11:00,-0.728651,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.4,-5.29389,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444373",2020-05-04 14:12:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.1,-5.33736,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444374",2020-05-04 14:13:00,-0.637788,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.9,-5.37705,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444375",2020-05-04 14:14:00,-0.497899,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.2,-5.36193,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444376",2020-05-04 14:15:00,-0.703053,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.1,-5.3046,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444377",2020-05-04 14:16:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.9,-5.2983,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444378",2020-05-04 14:17:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.4,-4.81698,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444379",2020-05-04 14:18:00,-0.56167,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.8,-4.80753,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444380",2020-05-04 14:19:00,-0.564798,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.5,-3.20859,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444381",2020-05-04 14:20:00,-0.584061,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.9,-3.50469,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444382",2020-05-04 14:21:00,-0.554638,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.3,-5.14269,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444383",2020-05-04 14:22:00,-0.574578,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.4,-5.15466,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444384",2020-05-04 14:23:00,-0.593603,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.9,-4.09311,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444385",2020-05-04 14:24:00,-0.802144,415,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.9,-0.62433,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444386",2020-05-04 14:25:00,-0.61571,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23,-5.2038,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444387",2020-05-04 14:26:00,-0.633267,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.9,-5.21766,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444388",2020-05-04 14:27:00,-0.604437,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.5,-5.10237,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444389",2020-05-04 14:28:00,-0.606733,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.1,-4.84659,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444390",2020-05-04 14:29:00,-0.615801,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.6,-4.89447,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444391",2020-05-04 14:30:00,-0.598163,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.3,-4.90959,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444392",2020-05-04 14:31:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.8,-4.77981,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444393",2020-05-04 14:32:00,-0.514236,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.2,-4.67523,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
