"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"444394",2020-05-04 14:33:00,-0.579893,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.3,-4.725,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444395",2020-05-04 14:34:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.3,-2.32722,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444396",2020-05-04 14:35:00,-1.14121,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.2,-5.16033,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444397",2020-05-04 14:36:00,-2.55736,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.5,-5.15844,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444398",2020-05-04 14:37:00,-3.16661,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.6,-5.13639,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444399",2020-05-04 14:38:00,-3.71148,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.6,-5.16726,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444400",2020-05-04 14:39:00,-4.01954,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.9,-5.18679,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444401",2020-05-04 14:40:00,-3.94915,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.2,-5.19435,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444402",2020-05-04 14:41:00,-4.19632,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,21.1,-5.26113,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444403",2020-05-04 14:42:00,-4.13486,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.5,-5.35248,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444404",2020-05-04 14:43:00,-3.56046,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.1,-5.37453,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444405",2020-05-04 14:44:00,-3.13135,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22,-4.89069,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444406",2020-05-04 14:45:00,-3.13123,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.6,-4.73508,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444407",2020-05-04 14:46:00,-2.69641,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22,-4.74453,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444408",2020-05-04 14:47:00,-2.49027,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.6,-4.83399,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444409",2020-05-04 14:48:00,-2.43151,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.8,-5.12946,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444410",2020-05-04 14:49:00,-2.20725,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23,-5.23908,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444411",2020-05-04 14:50:00,-2.01566,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23.5,-5.30649,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444412",2020-05-04 14:51:00,-2.00479,541,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.8,-4.11831,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444413",2020-05-04 14:52:00,-2.05393,244,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.7,-0.72639,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444414",2020-05-04 14:53:00,-1.6343,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22,-5.92074,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444415",2020-05-04 14:54:00,-1.77344,458,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.1,-4.7124,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444416",2020-05-04 14:55:00,-1.84868,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.8,-4.1517,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444417",2020-05-04 14:56:00,-1.70824,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,22.5,-5.98752,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444418",2020-05-04 14:57:00,-1.88999,875,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25,23,-3.83922,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444419",2020-05-04 14:58:00,-1.60159,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.4,-5.43249,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444420",2020-05-04 14:59:00,-1.55186,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,23.1,-5.0778,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444421",2020-05-04 15:00:00,-1.54759,600,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.6,-1.50066,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444422",2020-05-04 15:01:00,-1.49208,277,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.9,-4.76847,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444423",2020-05-04 15:02:00,-1.57728,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,23.1,-4.88439,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444424",2020-05-04 15:03:00,-1.77825,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,23.1,-5.07213,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444425",2020-05-04 15:04:00,-1.73871,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.5,-2.62017,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444426",2020-05-04 15:05:00,-1.84962,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.1,-4.94613,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444427",2020-05-04 15:06:00,-1.86888,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.3,-4.97133,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444428",2020-05-04 15:07:00,-1.8602,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,23.5,23,25.5,22.5,23.5,25.5,22.4,-4.98519,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444429",2020-05-04 15:08:00,-1.74631,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,22.5,23.5,25.5,22.3,-5.04882,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444430",2020-05-04 15:09:00,-1.8504,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,23,23.5,25.5,22.2,-5.10804,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444431",2020-05-04 15:10:00,-1.72553,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,23,23.5,25.5,21.9,-5.1345,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444432",2020-05-04 15:11:00,-1.95797,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,23,23.5,25.5,22.6,-5.14206,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444433",2020-05-04 15:12:00,-1.71272,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.1,-4.95873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444434",2020-05-04 15:13:00,-1.81348,1239,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.5,-4.48686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444435",2020-05-04 15:14:00,-1.78844,1246,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.7,-4.48056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444436",2020-05-04 15:15:00,-1.96999,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-0.07749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444437",2020-05-04 15:16:00,-1.70592,248,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22,-0.945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444438",2020-05-04 15:17:00,-1.459,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.1,-5.13639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444439",2020-05-04 15:18:00,-1.83742,1244,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.7,-4.89195,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444440",2020-05-04 15:19:00,-1.84611,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23,-3.85749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444441",2020-05-04 15:20:00,-1.74489,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23,-5.19246,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444442",2020-05-04 15:21:00,-1.8593,334,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23,-2.5515,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444443",2020-05-04 15:22:00,-1.97698,236,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-0.61803,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444444",2020-05-04 15:23:00,-1.95452,253,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.9,-0.78246,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444445",2020-05-04 15:24:00,-1.81874,388,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.4,-4.48623,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444446",2020-05-04 15:25:00,-1.89095,NA,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23,-5.16726,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444447",2020-05-04 15:26:00,-1.94898,1205,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.4,-4.78359,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444448",2020-05-04 15:27:00,-1.8659,1141,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.9,-4.44906,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444449",2020-05-04 15:28:00,-1.87451,1154,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.1,-4.13406,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444450",2020-05-04 15:29:00,-1.90714,1180,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.1,-4.24116,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444451",2020-05-04 15:30:00,-1.89354,1192,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-4.36716,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444452",2020-05-04 15:31:00,-2.01636,1215,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.5,-4.54293,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444453",2020-05-04 15:32:00,-1.98638,177,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-0.4158,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444454",2020-05-04 15:33:00,-2.1103,226,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-0.67536,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444455",2020-05-04 15:34:00,-2.05399,1227,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.2,-4.93668,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444456",2020-05-04 15:35:00,-2.02752,1219,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-4.76784,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444457",2020-05-04 15:36:00,-2.02668,1188,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.9,-4.71933,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444458",2020-05-04 15:37:00,-1.84847,1195,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.7,-4.77099,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444459",2020-05-04 15:38:00,-1.76871,1204,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-4.77666,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444460",2020-05-04 15:39:00,-1.62972,869,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.3,-4.48875,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444461",2020-05-04 15:40:00,-1.51733,1235,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-1.73124,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444462",2020-05-04 15:41:00,-1.48237,1193,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.6,-4.78233,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444463",2020-05-04 15:42:00,-1.41168,1105,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.5,-0.28224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444464",2020-05-04 15:43:00,-1.40289,1169,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-4.17753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444465",2020-05-04 15:44:00,-1.24364,1141,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-4.23423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444466",2020-05-04 15:45:00,-1.54141,1174,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.7,-4.28589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444467",2020-05-04 15:46:00,-1.38182,603,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-3.54879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444468",2020-05-04 15:47:00,-1.36592,1182,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.5,-3.54564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444469",2020-05-04 15:48:00,-1.52155,271,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22,-1.3545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444470",2020-05-04 15:49:00,-1.46625,272,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.6,-0.74403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444471",2020-05-04 15:50:00,-1.51603,212,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.2,-0.58338,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444472",2020-05-04 15:51:00,-1.74975,192,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22,-0.48636,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444473",2020-05-04 15:52:00,-1.48108,280,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.6,-1.45089,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444474",2020-05-04 15:53:00,-1.60773,1246,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.2,-5.01039,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444475",2020-05-04 15:54:00,-1.73867,1246,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-5.00976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444476",2020-05-04 15:55:00,-1.79932,1242,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.9,-4.94991,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444477",2020-05-04 15:56:00,-1.80585,1227,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.3,-4.86171,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444478",2020-05-04 15:57:00,-1.6734,1212,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-4.47489,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444479",2020-05-04 15:58:00,-1.84919,1158,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.8,-4.02066,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444480",2020-05-04 15:59:00,-1.87831,1126,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23.1,-4.03641,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444481",2020-05-04 16:00:00,-1.67648,1167,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,23,-0.09513,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444482",2020-05-04 16:01:00,-1.8587,670,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.6,-0.50652,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444483",2020-05-04 16:02:00,-1.85491,242,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444484",2020-05-04 16:03:00,-1.8459,690,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.2,-0.51786,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444485",2020-05-04 16:04:00,-1.69936,192,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.2,-0.35469,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444486",2020-05-04 16:05:00,-1.81276,379,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22,-4.39866,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444487",2020-05-04 16:06:00,-1.7409,706,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-0.56133,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444488",2020-05-04 16:07:00,-1.7653,222,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444489",2020-05-04 16:08:00,-1.68539,215,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.5,-0.44856,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444490",2020-05-04 16:09:00,-1.62737,238,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.7,-0.567,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444491",2020-05-04 16:10:00,-1.65499,285,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.7,-1.6002,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444492",2020-05-04 16:11:00,-1.43005,1082,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.1,-4.60719,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444493",2020-05-04 16:12:00,-1.12132,379,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,22.3,-1.62288,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444494",2020-05-04 16:13:00,-1.30546,1213,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,25.5,21.7,-4.72563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444495",2020-05-04 16:14:00,-1.34875,1200,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.3,-4.24242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444496",2020-05-04 16:15:00,-1.31026,1175,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.6,-4.07106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444497",2020-05-04 16:16:00,-1.27944,1107,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.5,-3.66849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444498",2020-05-04 16:17:00,-1.10472,1088,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.6,-3.78126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444499",2020-05-04 16:18:00,-1.49975,1044,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,23,-3.91986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444500",2020-05-04 16:19:00,-1.62448,986,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,23.1,-3.62313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444501",2020-05-04 16:20:00,-1.60069,997,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.1,-3.68109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444502",2020-05-04 16:21:00,-1.72288,995,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.3,-3.6792,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444503",2020-05-04 16:22:00,-1.76704,977,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,21.7,-3.61053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444504",2020-05-04 16:23:00,-1.75629,965,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,21.2,-3.54753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444505",2020-05-04 16:24:00,-1.40902,954,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.1,-3.48957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444506",2020-05-04 16:25:00,-1.71195,943,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.4,-3.42783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444507",2020-05-04 16:26:00,-1.6927,932,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.6,-3.42279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444508",2020-05-04 16:27:00,-1.70785,921,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.8,-3.32703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444509",2020-05-04 16:28:00,-1.6713,891,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,23,-3.23316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444510",2020-05-04 16:29:00,-1.61197,876,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,23.1,-2.77389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444511",2020-05-04 16:30:00,-1.44183,864,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.8,-2.76066,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444512",2020-05-04 16:31:00,-1.64496,857,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.7,-2.6901,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444513",2020-05-04 16:32:00,-1.62807,813,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.3,-2.57985,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444514",2020-05-04 16:33:00,-1.55805,794,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.5,-2.85453,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444515",2020-05-04 16:34:00,-1.56674,771,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,23.4,-2.78775,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444516",2020-05-04 16:35:00,-1.47691,774,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,23.5,26,22.7,-2.78271,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444517",2020-05-04 16:36:00,-1.46557,766,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.3,-2.75688,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444518",2020-05-04 16:37:00,-0.918564,773,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.5,-2.772,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444519",2020-05-04 16:38:00,-1.41747,792,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.9,-1.02879,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444520",2020-05-04 16:39:00,-1.52955,251,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,23.3,-0.5607,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444521",2020-05-04 16:40:00,-0.878734,819,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.8,-2.95659,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444522",2020-05-04 16:41:00,-1.39465,671,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.6,-1.09809,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444523",2020-05-04 16:42:00,-1.38793,590,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.4,-3.01014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444524",2020-05-04 16:43:00,-1.39929,813,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.3,-2.97549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444525",2020-05-04 16:44:00,-1.31886,809,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.6,-2.9799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444526",2020-05-04 16:45:00,-1.39949,823,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.9,-3.03786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444527",2020-05-04 16:46:00,-1.42321,847,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.7,-2.72979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444528",2020-05-04 16:47:00,-1.34545,847,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.7,-2.7468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444529",2020-05-04 16:48:00,-1.39086,845,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.9,-2.80539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444530",2020-05-04 16:49:00,-1.40907,864,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26,22.9,-2.81799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444531",2020-05-04 16:50:00,-1.41389,843,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23,24,26.5,23,-3.10779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444532",2020-05-04 16:51:00,-1.28064,846,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23.5,24,26.5,23.2,-2.98179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444533",2020-05-04 16:52:00,-1.43315,793,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,23.5,24,26.5,22.9,-3.00888,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444534",2020-05-04 16:53:00,-1.44461,837,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.7,-3.08826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444535",2020-05-04 16:54:00,-1.46365,849,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,23.4,-3.04794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444536",2020-05-04 16:55:00,-1.51709,849,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.7,-3.1185,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444537",2020-05-04 16:56:00,-1.54586,844,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.9,-3.15819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444538",2020-05-04 16:57:00,-1.27924,867,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.9,-3.20418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444539",2020-05-04 16:58:00,-1.38204,860,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.6,-3.17079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444540",2020-05-04 16:59:00,-1.62217,843,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.6,-3.03912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444541",2020-05-04 17:00:00,-1.63497,792,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.6,-1.89945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444542",2020-05-04 17:01:00,-1.64134,211,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.1,-0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444543",2020-05-04 17:02:00,-1.75478,212,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.2,-0.41139,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444544",2020-05-04 17:03:00,-1.64377,259,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.2,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444545",2020-05-04 17:04:00,-1.53254,715,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.13381,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444546",2020-05-04 17:05:00,-1.67304,714,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.5,-2.17728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444547",2020-05-04 17:06:00,-1.67044,689,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.1,-2.20374,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444548",2020-05-04 17:07:00,-1.78389,647,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.22075,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444549",2020-05-04 17:08:00,-1.81331,709,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.1,-2.50614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444550",2020-05-04 17:09:00,-1.73247,701,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.9,-2.41416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444551",2020-05-04 17:10:00,-1.61949,697,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22,-2.40093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444552",2020-05-04 17:11:00,-1.31477,551,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.9,-1.87866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444553",2020-05-04 17:12:00,-1.50385,624,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.1,-2.43936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444554",2020-05-04 17:13:00,-1.40961,728,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.50173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444555",2020-05-04 17:14:00,-1.32583,721,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.41983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444556",2020-05-04 17:15:00,-1.33105,696,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.7,-2.31147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444557",2020-05-04 17:16:00,-1.34321,674,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.23335,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444558",2020-05-04 17:17:00,-1.27516,667,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22,-2.18043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444559",2020-05-04 17:18:00,-1.4618,652,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.12436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444560",2020-05-04 17:19:00,-1.30599,649,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.3,-2.08026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444561",2020-05-04 17:20:00,-1.33053,266,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,22.8,-0.48636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444562",2020-05-04 17:21:00,-1.34684,247,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.4,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444563",2020-05-04 17:22:00,-1.35685,292,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.4,-1.8648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444564",2020-05-04 17:23:00,-1.48824,689,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.3,-2.06766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444565",2020-05-04 17:24:00,-1.47297,699,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.5,-2.17413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444566",2020-05-04 17:25:00,-1.69249,701,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.7,-2.43873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444567",2020-05-04 17:26:00,-1.50008,695,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.9,-2.41731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444568",2020-05-04 17:27:00,-1.40614,671,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.6,-2.28123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444569",2020-05-04 17:28:00,-1.50635,635,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,23.2,-2.16909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444570",2020-05-04 17:29:00,-1.56093,630,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,23,-2.13696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444571",2020-05-04 17:30:00,-1.54259,579,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.8,-2.016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444572",2020-05-04 17:31:00,-1.83344,574,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.6,-1.87803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444573",2020-05-04 17:32:00,-1.50113,553,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.9,-1.7766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444574",2020-05-04 17:33:00,-1.51295,525,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.3,-1.67013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444575",2020-05-04 17:34:00,-1.48418,305,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22.3,-0.79758,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444576",2020-05-04 17:35:00,-1.46301,354,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22,-0.75222,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444577",2020-05-04 17:36:00,-1.50829,273,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.9,-0.68103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444578",2020-05-04 17:37:00,-1.68123,269,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.8,-0.63882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444579",2020-05-04 17:38:00,-1.42205,262,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,22,-0.67473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444580",2020-05-04 17:39:00,-1.48084,272,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444581",2020-05-04 17:40:00,-1.47771,270,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.5,-0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444582",2020-05-04 17:41:00,-1.48008,268,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-0.29169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444583",2020-05-04 17:42:00,-1.78806,263,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.6,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444584",2020-05-04 17:43:00,-1.49581,263,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.7,-0.8127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444585",2020-05-04 17:44:00,-0.877223,283,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.4,-0.92106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444586",2020-05-04 17:45:00,-1.58927,347,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.7,-0.97587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444587",2020-05-04 17:46:00,-1.46444,327,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-1.02753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444588",2020-05-04 17:47:00,-1.7113,400,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.1,-1.1529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444589",2020-05-04 17:48:00,-1.5055,353,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.4,-1.21023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444590",2020-05-04 17:49:00,-1.69576,433,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-1.24173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444591",2020-05-04 17:50:00,-1.55916,302,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.4,-0.83286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444592",2020-05-04 17:51:00,-1.34018,276,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.2,-0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444593",2020-05-04 17:52:00,-1.50646,268,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-0.69426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444594",2020-05-04 17:53:00,-1.50823,259,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-0.66969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444595",2020-05-04 17:54:00,-1.65393,256,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.3,-0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444596",2020-05-04 17:55:00,-1.54237,252,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21,-0.64197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444597",2020-05-04 17:56:00,-1.64628,243,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,21.2,-0.55629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444598",2020-05-04 17:57:00,-1.67214,230,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21,-0.16191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444599",2020-05-04 17:58:00,-1.72226,218,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21,-0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444600",2020-05-04 17:59:00,-1.59353,238,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21,-0.1071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444601",2020-05-04 18:00:00,-1.54907,209,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.18333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444602",2020-05-04 18:01:00,-1.48812,221,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.2,-0.29673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444603",2020-05-04 18:02:00,-1.40028,232,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.2,-0.54306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444604",2020-05-04 18:03:00,-1.38179,235,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.2,-0.51156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444605",2020-05-04 18:04:00,-1.26943,218,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.2,-0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444606",2020-05-04 18:05:00,-1.37651,207,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21,-0.40509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444607",2020-05-04 18:06:00,-1.31335,204,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444608",2020-05-04 18:07:00,-1.32129,208,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444609",2020-05-04 18:08:00,-1.30616,221,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21.1,-0.50463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444610",2020-05-04 18:09:00,-1.26462,230,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.51786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444611",2020-05-04 18:10:00,-1.27518,220,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.45549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444612",2020-05-04 18:11:00,-1.47222,200,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444613",2020-05-04 18:12:00,-1.83852,193,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.9,-0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444614",2020-05-04 18:13:00,-1.41719,200,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,21,-0.39186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444615",2020-05-04 18:14:00,-1.01223,208,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.8,-0.42336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444616",2020-05-04 18:15:00,-1.31176,213,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.8,-0.26649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444617",2020-05-04 18:16:00,-0.745908,208,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.03591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444618",2020-05-04 18:17:00,-1.37105,199,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.8,-0.0315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444619",2020-05-04 18:18:00,-1.28259,196,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.7,-0.07371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444620",2020-05-04 18:19:00,-1.44095,199,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.8,-0.19593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444621",2020-05-04 18:20:00,-1.45451,208,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444622",2020-05-04 18:21:00,-1.25756,208,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.7,-0.4788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444623",2020-05-04 18:22:00,-1.46115,208,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.5,-0.44163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444624",2020-05-04 18:23:00,-1.44899,209,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.46053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444625",2020-05-04 18:24:00,-1.43871,222,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.5,-0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444626",2020-05-04 18:25:00,-1.45681,206,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.5,-0.43722,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444627",2020-05-04 18:26:00,-1.42429,202,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444628",2020-05-04 18:27:00,-1.4579,201,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444629",2020-05-04 18:28:00,-1.45281,196,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.39816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444630",2020-05-04 18:29:00,-1.39801,193,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.7,-0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444631",2020-05-04 18:30:00,-1.44842,188,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.5,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444632",2020-05-04 18:31:00,-1.45375,181,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.31752,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444633",2020-05-04 18:32:00,-1.38166,179,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.7,-0.315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444634",2020-05-04 18:33:00,-1.44245,181,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.5,-0.32067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444635",2020-05-04 18:34:00,-1.46395,180,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.6,-0.30492,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444636",2020-05-04 18:35:00,-1.40931,176,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.5,0.08127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444637",2020-05-04 18:36:00,-1.38995,180,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.07434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444638",2020-05-04 18:37:00,-1.41191,188,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.000630006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444639",2020-05-04 18:38:00,-1.92965,190,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.17703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444640",2020-05-04 18:39:00,-1.13498,181,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.31626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444641",2020-05-04 18:40:00,-1.50387,176,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.28413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444642",2020-05-04 18:41:00,-1.52189,173,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444643",2020-05-04 18:42:00,-1.48816,175,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.28476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444644",2020-05-04 18:43:00,-1.04177,179,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444645",2020-05-04 18:44:00,-1.4368,186,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444646",2020-05-04 18:45:00,-1.49129,189,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.32256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444647",2020-05-04 18:46:00,-1.44624,192,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.36288,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444648",2020-05-04 18:47:00,-1.53766,194,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444649",2020-05-04 18:48:00,-1.52478,193,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.36603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444650",2020-05-04 18:49:00,-1.51223,178,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.29736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444651",2020-05-04 18:50:00,-1.48527,158,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.20286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444652",2020-05-04 18:51:00,-1.44071,144,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.15246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444653",2020-05-04 18:52:00,-1.65202,139,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,-0.12033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444654",2020-05-04 18:53:00,-1.3634,133,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.4,0.2016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444655",2020-05-04 18:54:00,-1.28233,131,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.31689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444656",2020-05-04 18:55:00,-1.23381,128,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.31374,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444657",2020-05-04 18:56:00,-1.23605,125,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.22176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444658",2020-05-04 18:57:00,-1.25319,125,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.1575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444659",2020-05-04 18:58:00,-1.28774,126,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444660",2020-05-04 18:59:00,-0.925111,128,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444661",2020-05-04 19:00:00,-1.20084,125,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444662",2020-05-04 19:01:00,-1.23283,122,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.0252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444663",2020-05-04 19:02:00,-1.2054,121,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.00756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444664",2020-05-04 19:03:00,-1.19212,119,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.01953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444665",2020-05-04 19:04:00,-1.21102,120,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.01449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444666",2020-05-04 19:05:00,-1.50362,122,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.02646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444667",2020-05-04 19:06:00,-1.46523,124,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444668",2020-05-04 19:07:00,-1.33333,125,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.04536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444669",2020-05-04 19:08:00,-1.31252,125,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444670",2020-05-04 19:09:00,-1.40683,124,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.0378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444671",2020-05-04 19:10:00,-1.06891,123,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.02646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444672",2020-05-04 19:11:00,-1.37442,119,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444673",2020-05-04 19:12:00,-1.32887,116,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.00756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444674",2020-05-04 19:13:00,-1.56012,115,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.00693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444675",2020-05-04 19:14:00,-1.76673,113,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444676",2020-05-04 19:15:00,-1.20289,111,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,0.40698,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444677",2020-05-04 19:16:00,-1.38352,142,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444678",2020-05-04 19:17:00,-1.38715,162,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,0.24192,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444679",2020-05-04 19:18:00,-1.37265,114,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.01764,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444680",2020-05-04 19:19:00,-1.31781,119,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,-0.08253,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444681",2020-05-04 19:20:00,-1.36951,137,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.02394,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444682",2020-05-04 19:21:00,-1.44778,106,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.0693,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444683",2020-05-04 19:22:00,-1.49354,101,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.3,0.08442,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444684",2020-05-04 19:23:00,-1.27962,96,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,0.10584,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444685",2020-05-04 19:24:00,-1.35021,90,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,0.13734,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444686",2020-05-04 19:25:00,-1.32417,88,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.1,0.14994,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444687",2020-05-04 19:26:00,-1.83315,84,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.1,0.16254,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444688",2020-05-04 19:27:00,-1.29054,83,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20,0.16947,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444689",2020-05-04 19:28:00,-1.29446,113,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20,0.03654,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444690",2020-05-04 19:29:00,-1.28961,194,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20,-0.00126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444691",2020-05-04 19:30:00,-1.32013,191,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,26.5,20.2,-0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444692",2020-05-04 19:31:00,-1.33164,206,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,20.4,-0.01449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444693",2020-05-04 19:32:00,-1.26826,205,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,20.5,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444694",2020-05-04 19:33:00,-1.29407,202,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,20.5,0.07497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444695",2020-05-04 19:34:00,-1.22958,197,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,20.6,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
