"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"444696",2020-05-04 19:35:00,-1.20667,190,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,23.5,24,27,20.6,0.43092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444697",2020-05-04 19:36:00,-1.23575,184,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24,27,20.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444698",2020-05-04 19:37:00,-0.771928,175,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24,27,20.7,0.25074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444699",2020-05-04 19:38:00,-1.22912,151,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24,27,20.7,0.07434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444700",2020-05-04 19:39:00,-1.32853,109,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24,27,20.8,0.20475,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444701",2020-05-04 19:40:00,-1.2887,64,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,20.8,0.2772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444702",2020-05-04 19:41:00,-1.32139,124,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,20.9,0.1575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444703",2020-05-04 19:42:00,-1.28642,145,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,20.9,0.13734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444704",2020-05-04 19:43:00,-1.35816,137,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,21,0.1449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444705",2020-05-04 19:44:00,-1.38528,112,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,21.1,0.15057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444706",2020-05-04 19:45:00,-1.36778,82,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,21,0.17514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444707",2020-05-04 19:46:00,-1.24414,68,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,20.8,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444708",2020-05-04 19:47:00,-1.32304,72,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,20.6,0.25074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444709",2020-05-04 19:48:00,-1.33505,88,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,20.6,0.25704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444710",2020-05-04 19:49:00,-1.33171,107,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.6,0.25704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444711",2020-05-04 19:50:00,-1.3139,115,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.7,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444712",2020-05-04 19:51:00,-1.28513,115,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.9,0.24129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444713",2020-05-04 19:52:00,-1.29775,113,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.1,0.25137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444714",2020-05-04 19:53:00,-1.10855,111,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.3,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444715",2020-05-04 19:54:00,-1.28874,109,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.4,0.27027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444716",2020-05-04 19:55:00,-1.27244,107,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.6,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444717",2020-05-04 19:56:00,-1.24559,103,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.7,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444718",2020-05-04 19:57:00,-1.1944,100,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.7,0.6363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444719",2020-05-04 19:58:00,-1.23945,99,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.7,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444720",2020-05-04 19:59:00,-1.10952,96,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.7,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444721",2020-05-04 20:00:00,-0.769187,93,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.5,0.3087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444722",2020-05-04 20:01:00,-1.19917,88,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.3,0.33894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444723",2020-05-04 20:02:00,-1.26207,84,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.2,0.34461,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444724",2020-05-04 20:03:00,-1.2497,82,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.2,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444725",2020-05-04 20:04:00,-1.30935,74,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.1,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444726",2020-05-04 20:05:00,-1.34726,42,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21.1,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444727",2020-05-04 20:06:00,-1.06894,34,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,21,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444728",2020-05-04 20:07:00,-1.42873,33,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.9,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444729",2020-05-04 20:08:00,-1.15824,36,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.6,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444730",2020-05-04 20:09:00,-1.46197,39,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.3,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444731",2020-05-04 20:10:00,-1.35904,41,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,20.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444732",2020-05-04 20:11:00,-1.39477,40,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,19.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444733",2020-05-04 20:12:00,-1.33231,39,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,19.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444734",2020-05-04 20:13:00,-1.5403,39,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,19.7,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444735",2020-05-04 20:14:00,-1.34443,37,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,19.7,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444736",2020-05-04 20:15:00,-1.35955,40,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27.5,19.7,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444737",2020-05-04 20:16:00,-1.44555,45,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.7,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444738",2020-05-04 20:17:00,-1.37777,42,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.6,0.76671,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444739",2020-05-04 20:18:00,-1.3398,38,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.6,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444740",2020-05-04 20:19:00,-1.36499,34,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.64134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444741",2020-05-04 20:20:00,-1.55533,32,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444742",2020-05-04 20:21:00,-1.32802,32,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444743",2020-05-04 20:22:00,-1.31856,30,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444744",2020-05-04 20:23:00,-1.31556,27,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444745",2020-05-04 20:24:00,-1.32927,23,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.46242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444746",2020-05-04 20:25:00,-1.33135,23,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.47124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444747",2020-05-04 20:26:00,-1.34648,22,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.5,0.48258,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444748",2020-05-04 20:27:00,-1.5358,20,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,26,24,24.5,27,19.6,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444749",2020-05-04 20:28:00,-1.37378,18,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24.5,27,19.6,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444750",2020-05-04 20:29:00,-1.38698,17,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24.5,27,19.6,0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444751",2020-05-04 20:30:00,-1.38169,16,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24.5,27,19.6,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444752",2020-05-04 20:31:00,-1.30537,16,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24.5,27,19.6,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444753",2020-05-04 20:32:00,-1.38737,14,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24.5,27,19.6,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444754",2020-05-04 20:33:00,-1.50991,14,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24.5,27,19.5,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444755",2020-05-04 20:34:00,-1.43877,13,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19.5,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444756",2020-05-04 20:35:00,-1.56508,12,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19.4,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444757",2020-05-04 20:36:00,-1.34061,11,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19.4,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444758",2020-05-04 20:37:00,-1.35784,10,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19.3,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444759",2020-05-04 20:38:00,-1.30959,10,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19.3,0.91854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444760",2020-05-04 20:39:00,-1.27376,9,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19.1,0.91224,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444761",2020-05-04 20:40:00,-1.53278,9,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.8694,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444762",2020-05-04 20:41:00,-1.21019,8,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.77301,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444763",2020-05-04 20:42:00,-1.19462,8,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.7056,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444764",2020-05-04 20:43:00,-1.12165,7,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444765",2020-05-04 20:44:00,-1.14575,7,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444766",2020-05-04 20:45:00,-1.09987,7,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444767",2020-05-04 20:46:00,-1.14167,6,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444768",2020-05-04 20:47:00,-0.876032,6,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444769",2020-05-04 20:48:00,-1.19147,6,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444770",2020-05-04 20:49:00,-1.12753,7,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444771",2020-05-04 20:50:00,-1.11831,8,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444772",2020-05-04 20:51:00,-1.11722,8,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,19,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444773",2020-05-04 20:52:00,-1.08532,9,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.9,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444774",2020-05-04 20:53:00,-1.0251,10,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.60417,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444775",2020-05-04 20:54:00,-1.17336,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444776",2020-05-04 20:55:00,-1.09736,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444777",2020-05-04 20:56:00,-1.08613,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,27,18.8,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444778",2020-05-04 20:57:00,-1.18536,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444779",2020-05-04 20:58:00,-1.26794,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.9,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444780",2020-05-04 20:59:00,-1.28655,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.60417,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444781",2020-05-04 21:00:00,-1.15183,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.6,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444782",2020-05-04 21:01:00,-0.951081,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.7,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444783",2020-05-04 21:02:00,-0.842103,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.96327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444784",2020-05-04 21:03:00,-1.23033,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.9,0.96327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444785",2020-05-04 21:04:00,-1.38861,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.93051,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444786",2020-05-04 21:05:00,-1.36431,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.80451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444787",2020-05-04 21:06:00,-1.41529,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444788",2020-05-04 21:07:00,-1.11408,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.9,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444789",2020-05-04 21:08:00,-1.43264,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444790",2020-05-04 21:09:00,-1.37072,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.53991,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444791",2020-05-04 21:10:00,-1.46282,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.9,0.53487,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444792",2020-05-04 21:11:00,-1.35606,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.52857,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444793",2020-05-04 21:12:00,-1.39716,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.5544,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444794",2020-05-04 21:13:00,-1.41254,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.55314,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444795",2020-05-04 21:14:00,-1.27276,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.7,0.55314,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444796",2020-05-04 21:15:00,-1.33953,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.5,0.55755,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444797",2020-05-04 21:16:00,-1.36481,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.5,0.55377,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444798",2020-05-04 21:17:00,-1.2902,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.6,0.5481,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444799",2020-05-04 21:18:00,-1.28389,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.55503,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444800",2020-05-04 21:19:00,-1.1942,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.55377,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444801",2020-05-04 21:20:00,-0.800703,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.5481,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444802",2020-05-04 21:21:00,-1.47471,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.9,0.55377,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444803",2020-05-04 21:22:00,-1.1375,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.56511,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444804",2020-05-04 21:23:00,-1.09593,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.55377,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444805",2020-05-04 21:24:00,-1.08605,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19.1,0.55314,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444806",2020-05-04 21:25:00,-1.145,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.55314,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444807",2020-05-04 21:26:00,-1.13188,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.72198,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444808",2020-05-04 21:27:00,-1.1087,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.93681,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444809",2020-05-04 21:28:00,-1.12171,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.91287,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444810",2020-05-04 21:29:00,-1.24619,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.83664,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444811",2020-05-04 21:30:00,-1.09957,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,19,0.72387,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444812",2020-05-04 21:31:00,-1.17023,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23.5,25.5,24,24,26.5,18.8,0.52794,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444813",2020-05-04 21:32:00,-1.47119,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.8,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444814",2020-05-04 21:33:00,-1.38897,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.8,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444815",2020-05-04 21:34:00,-1.33554,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.7,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444816",2020-05-04 21:35:00,-1.46218,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.7,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444817",2020-05-04 21:36:00,-1.29616,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.6,0.53298,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444818",2020-05-04 21:37:00,-1.46545,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.6,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444819",2020-05-04 21:38:00,-1.3665,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.6,0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444820",2020-05-04 21:39:00,-1.37855,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.6,0.55314,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444821",2020-05-04 21:40:00,-1.39763,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.7,0.54999,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444822",2020-05-04 21:41:00,-1.39952,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.7,0.54747,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444823",2020-05-04 21:42:00,-1.36225,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,18.8,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444824",2020-05-04 21:43:00,-1.32495,0,0,25.5,23,23,16,24.5,23,29,0,0,23,23.5,23,25.5,24,24,26.5,19,0.54243,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444825",2020-05-04 21:44:00,-1.28363,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23.5,23,25.5,24,24,26.5,18.9,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444826",2020-05-04 21:45:00,-1.2083,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.9,0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444827",2020-05-04 21:46:00,-1.14606,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.7,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444828",2020-05-04 21:47:00,-1.09699,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.6,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444829",2020-05-04 21:48:00,-0.910677,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.6,0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444830",2020-05-04 21:49:00,-1.02463,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.6,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444831",2020-05-04 21:50:00,-1.05105,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.8,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444832",2020-05-04 21:51:00,-1.03628,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.8,0.54621,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444833",2020-05-04 21:52:00,-0.999993,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,19,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444834",2020-05-04 21:53:00,-1.01767,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.9,0.79317,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444835",2020-05-04 21:54:00,-0.83245,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.8,0.92547,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444836",2020-05-04 21:55:00,-1.06625,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.7,0.9072,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444837",2020-05-04 21:56:00,-0.971168,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.7,0.78624,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444838",2020-05-04 21:57:00,-0.900548,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.8,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444839",2020-05-04 21:58:00,-1.05386,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.9,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444840",2020-05-04 21:59:00,-1.05949,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444841",2020-05-04 22:00:00,-1.12842,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.6,0.38871,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444842",2020-05-04 22:01:00,-0.893668,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25.5,24,24,26.5,18.5,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444843",2020-05-04 22:02:00,-1.25406,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.5,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444844",2020-05-04 22:03:00,-1.3086,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.5,0.36099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444845",2020-05-04 22:04:00,-1.30497,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.6,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444846",2020-05-04 22:05:00,-1.29433,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444847",2020-05-04 22:06:00,-1.33426,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.6,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444848",2020-05-04 22:07:00,-1.24152,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.5,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444849",2020-05-04 22:08:00,-1.34328,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.3,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444850",2020-05-04 22:09:00,-1.3602,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18.1,0.35217,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444851",2020-05-04 22:10:00,-1.40455,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18,0.3465,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444852",2020-05-04 22:11:00,-1.38397,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.9,0.34776,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444853",2020-05-04 22:12:00,-1.36916,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.9,0.35154,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444854",2020-05-04 22:13:00,-1.35196,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,18,0.34587,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444855",2020-05-04 22:14:00,-1.45843,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.9,0.3402,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444856",2020-05-04 22:15:00,-1.42663,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.8,0.34902,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444857",2020-05-04 22:16:00,-1.31021,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.8,0.34524,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444858",2020-05-04 22:17:00,-1.17927,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.9,0.35154,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444859",2020-05-04 22:18:00,-1.14012,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.9,0.34587,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444860",2020-05-04 22:19:00,-0.878699,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.9,0.35154,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444861",2020-05-04 22:20:00,-1.08391,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.8,0.3465,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444862",2020-05-04 22:21:00,-1.20992,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.6,0.35091,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444863",2020-05-04 22:22:00,-0.61664,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.4,0.58464,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444864",2020-05-04 22:23:00,-1.09845,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.2,0.72954,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444865",2020-05-04 22:24:00,-1.09612,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.3,0.71127,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444866",2020-05-04 22:25:00,-1.05929,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26.5,17.2,0.5859,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444867",2020-05-04 22:26:00,-1.02156,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17.2,0.52668,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444868",2020-05-04 22:27:00,-1.03176,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17.1,0.35595,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444869",2020-05-04 22:28:00,-1.5772,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17.1,0.34587,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444870",2020-05-04 22:29:00,-1.12184,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.3402,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444871",2020-05-04 22:30:00,-1.14044,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.34587,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444872",2020-05-04 22:31:00,-1.1871,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.35784,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"444873",2020-05-04 22:32:00,-1.29907,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444874",2020-05-04 22:33:00,-1.30528,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444875",2020-05-04 22:34:00,-1.05804,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444876",2020-05-04 22:35:00,-1.20272,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444877",2020-05-04 22:36:00,-1.28532,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444878",2020-05-04 22:37:00,-1.27678,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444879",2020-05-04 22:38:00,-1.22521,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444880",2020-05-04 22:39:00,-1.24095,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444881",2020-05-04 22:40:00,-1.26842,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.37674,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444882",2020-05-04 22:41:00,-1.23958,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.36477,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"444883",2020-05-04 22:42:00,-1.07064,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444884",2020-05-04 22:43:00,-1.27016,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444885",2020-05-04 22:44:00,-1.17267,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444886",2020-05-04 22:45:00,-1.11195,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444887",2020-05-04 22:46:00,-1.54852,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444888",2020-05-04 22:47:00,-1.14841,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444889",2020-05-04 22:48:00,-1.25031,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,17,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444890",2020-05-04 22:49:00,-1.102,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444891",2020-05-04 22:50:00,-1.09319,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444892",2020-05-04 22:51:00,-0.838268,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.36477,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"444893",2020-05-04 22:52:00,-1.04632,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.71757,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444894",2020-05-04 22:53:00,-0.615578,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.75285,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444895",2020-05-04 22:54:00,-1.12732,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.72324,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444896",2020-05-04 22:55:00,-1.2089,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444897",2020-05-04 22:56:00,-1.09257,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.36981,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444898",2020-05-04 22:57:00,-1.07955,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.3402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444899",2020-05-04 22:58:00,-1.45802,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444900",2020-05-04 22:59:00,-1.11725,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444901",2020-05-04 23:00:00,-1.10528,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.6,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444902",2020-05-04 23:01:00,-1.11603,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444903",2020-05-04 23:02:00,-1.28849,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444904",2020-05-04 23:03:00,-1.15079,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444905",2020-05-04 23:04:00,-1.20645,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444906",2020-05-04 23:05:00,-1.24328,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444907",2020-05-04 23:06:00,-1.16966,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.6,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444908",2020-05-04 23:07:00,-1.16156,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444909",2020-05-04 23:08:00,-1.28066,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444910",2020-05-04 23:09:00,-0.851262,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444911",2020-05-04 23:10:00,-1.16786,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444912",2020-05-04 23:11:00,-1.1818,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.37296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444913",2020-05-04 23:12:00,-1.16794,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.7,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444914",2020-05-04 23:13:00,-1.1064,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,24,26,16.9,0.3654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444915",2020-05-04 23:14:00,-1.02556,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.8,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444916",2020-05-04 23:15:00,-0.725014,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.8,3.31695,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444917",2020-05-04 23:16:00,-0.983189,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.7,0.38808,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444918",2020-05-04 23:17:00,-1.09883,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.7,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444919",2020-05-04 23:18:00,-0.849699,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.8,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444920",2020-05-04 23:19:00,-0.838808,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.9,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444921",2020-05-04 23:20:00,-0.84969,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444922",2020-05-04 23:21:00,-0.86042,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.6,3.26781,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444923",2020-05-04 23:22:00,-0.933589,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.5,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444924",2020-05-04 23:23:00,-0.825339,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.6,0.85617,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444925",2020-05-04 23:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.5,0.93051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444926",2020-05-04 23:25:00,-0.568141,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.5,1.23984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444927",2020-05-04 23:26:00,-0.527853,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.6,1.29654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444928",2020-05-04 23:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.6,1.27197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444929",2020-05-04 23:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.6,1.15164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444930",2020-05-04 23:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.7,0.94626,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444931",2020-05-04 23:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.7,0.90531,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444932",2020-05-04 23:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.6,0.9009,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444933",2020-05-04 23:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.7,0.90594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444934",2020-05-04 23:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.5,0.90594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444935",2020-05-04 23:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.4,0.90657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444936",2020-05-04 23:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.5,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444937",2020-05-04 23:36:00,0.569294,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,24,23.5,26,16.5,0.91287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444938",2020-05-04 23:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,23.5,23.5,26,16.5,0.90783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444939",2020-05-04 23:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,23.5,23.5,26,16.6,0.90657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444940",2020-05-04 23:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,25,23.5,23.5,26,16.6,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444941",2020-05-04 23:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444942",2020-05-04 23:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.93051,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444943",2020-05-04 23:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444944",2020-05-04 23:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444945",2020-05-04 23:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.7,0.92421,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444946",2020-05-04 23:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.8,0.92484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444947",2020-05-04 23:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,17,0.91791,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444948",2020-05-04 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444949",2020-05-04 23:48:00,5.78868,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.7,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444950",2020-05-04 23:49:00,4.90805,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444951",2020-05-04 23:50:00,6.45933,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444952",2020-05-04 23:51:00,7.18627,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444953",2020-05-04 23:52:00,4.96443,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444954",2020-05-04 23:53:00,3.12425,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444955",2020-05-04 23:54:00,1.61142,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444956",2020-05-04 23:55:00,1.84778,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444957",2020-05-04 23:56:00,1.22131,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444958",2020-05-04 23:57:00,0.899502,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,1.32615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444959",2020-05-04 23:58:00,0.744433,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444960",2020-05-04 23:59:00,0.714782,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444961",2020-05-05 00:00:00,1.08807,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444962",2020-05-05 00:01:00,1.21767,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.7,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444963",2020-05-05 00:02:00,0.114539,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444964",2020-05-05 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.27531,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444965",2020-05-05 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.28224,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444966",2020-05-05 00:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.2709,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444967",2020-05-05 00:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.28791,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444968",2020-05-05 00:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444969",2020-05-05 00:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444970",2020-05-05 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.29421,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444971",2020-05-05 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444972",2020-05-05 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.27153,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444973",2020-05-05 00:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.27657,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444974",2020-05-05 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.28791,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444975",2020-05-05 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.28917,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444976",2020-05-05 00:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.29925,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"444977",2020-05-05 00:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.32067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444978",2020-05-05 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.29421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444979",2020-05-05 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.30051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444980",2020-05-05 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.29421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444981",2020-05-05 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.2,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444982",2020-05-05 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.28854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444983",2020-05-05 00:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444984",2020-05-05 00:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444985",2020-05-05 00:24:00,-2.69385,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.2,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444986",2020-05-05 00:25:00,-2.71176,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444987",2020-05-05 00:26:00,-3.10152,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444988",2020-05-05 00:27:00,-2.68449,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.6,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444989",2020-05-05 00:28:00,-2.65263,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.5,0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444990",2020-05-05 00:29:00,-2.84899,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.4,0.7308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444991",2020-05-05 00:30:00,-2.60598,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.70497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444992",2020-05-05 00:31:00,-2.41061,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.3,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444993",2020-05-05 00:32:00,-1.98519,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.2,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444994",2020-05-05 00:33:00,-1.73289,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444995",2020-05-05 00:34:00,-1.4862,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444996",2020-05-05 00:35:00,-1.28979,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444997",2020-05-05 00:36:00,-0.919964,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444998",2020-05-05 00:37:00,-1.02107,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"444999",2020-05-05 00:38:00,-0.906012,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,16.1,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445000",2020-05-05 00:39:00,-0.878916,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,15.9,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445001",2020-05-05 00:40:00,-0.822802,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,15.9,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445002",2020-05-05 00:41:00,-0.796105,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,15.8,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445003",2020-05-05 00:42:00,-0.77384,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,15.8,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445004",2020-05-05 00:43:00,-0.553189,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,15.7,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445005",2020-05-05 00:44:00,-0.697453,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,26,15.8,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445006",2020-05-05 00:45:00,-0.713808,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.8,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445007",2020-05-05 00:46:00,-0.692844,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.9,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445008",2020-05-05 00:47:00,-0.730032,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,16,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
