"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"445009",2020-05-05 00:48:00,-0.692899,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.7,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445010",2020-05-05 00:49:00,-0.824405,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.7,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445011",2020-05-05 00:50:00,-0.897376,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.7,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445012",2020-05-05 00:51:00,-0.712067,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.7,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445013",2020-05-05 00:52:00,-0.722671,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.6,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445014",2020-05-05 00:53:00,-0.737015,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.6,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445015",2020-05-05 00:54:00,-0.871479,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.6,0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445016",2020-05-05 00:55:00,-0.74211,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.7,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445017",2020-05-05 00:56:00,-0.986911,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.6,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445018",2020-05-05 00:57:00,-0.666404,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.5,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445019",2020-05-05 00:58:00,-0.725992,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.6,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445020",2020-05-05 00:59:00,-0.886995,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.5,0.36225,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445021",2020-05-05 01:00:00,-0.738557,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.6,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445022",2020-05-05 01:01:00,-0.720852,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.5,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445023",2020-05-05 01:02:00,-0.768511,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.5,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445024",2020-05-05 01:03:00,-0.713614,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.5,0.72954,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445025",2020-05-05 01:04:00,-0.79384,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.4,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445026",2020-05-05 01:05:00,-0.775083,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.4,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445027",2020-05-05 01:06:00,-0.760009,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.3,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445028",2020-05-05 01:07:00,-0.7779,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.2,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445029",2020-05-05 01:08:00,-0.767715,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445030",2020-05-05 01:09:00,-0.742987,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445031",2020-05-05 01:10:00,-0.742085,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.1,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445032",2020-05-05 01:11:00,-0.793378,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445033",2020-05-05 01:12:00,-1.11832,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15,0.35595,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445034",2020-05-05 01:13:00,-0.842411,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445035",2020-05-05 01:14:00,-0.98909,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15.1,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445036",2020-05-05 01:15:00,-1.00819,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,23,23,24.5,23.5,23.5,25.5,15,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445037",2020-05-05 01:16:00,-1.0509,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,15,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445038",2020-05-05 01:17:00,-0.969917,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,15,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445039",2020-05-05 01:18:00,-0.971245,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.9,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445040",2020-05-05 01:19:00,-0.979588,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.9,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445041",2020-05-05 01:20:00,-0.932323,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.9,0.36036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445042",2020-05-05 01:21:00,-0.959525,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445043",2020-05-05 01:22:00,-0.972561,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.8,0.39249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445044",2020-05-05 01:23:00,-0.986436,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445045",2020-05-05 01:24:00,-0.932105,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445046",2020-05-05 01:25:00,-0.922351,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445047",2020-05-05 01:26:00,-0.903702,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24.5,23.5,23.5,25.5,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445048",2020-05-05 01:27:00,-0.918888,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24,23.5,23.5,25.5,14.7,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445049",2020-05-05 01:28:00,-0.892571,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24,23.5,23.5,25.5,14.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445050",2020-05-05 01:29:00,-0.618918,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24,23.5,23.5,25.5,14.8,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445051",2020-05-05 01:30:00,-0.970113,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24,23.5,23.5,25.5,14.7,0.36855,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445052",2020-05-05 01:31:00,-0.661535,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24,23.5,23.5,25.5,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445053",2020-05-05 01:32:00,-0.841503,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,24,23.5,23.5,25.5,14.6,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445054",2020-05-05 01:33:00,-0.80961,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445055",2020-05-05 01:34:00,-0.789504,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.7,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445056",2020-05-05 01:35:00,-0.80197,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.7,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445057",2020-05-05 01:36:00,-0.97461,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.7,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445058",2020-05-05 01:37:00,-0.729639,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.7,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445059",2020-05-05 01:38:00,-0.727565,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.67221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445060",2020-05-05 01:39:00,-0.694688,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.70308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445061",2020-05-05 01:40:00,-0.669678,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445062",2020-05-05 01:41:00,-0.682008,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.54999,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445063",2020-05-05 01:42:00,-0.668522,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445064",2020-05-05 01:43:00,-0.7889,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445065",2020-05-05 01:44:00,-0.629819,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445066",2020-05-05 01:45:00,-0.646558,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445067",2020-05-05 01:46:00,-0.699286,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445068",2020-05-05 01:47:00,-0.75525,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445069",2020-05-05 01:48:00,-0.795195,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445070",2020-05-05 01:49:00,-0.538001,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445071",2020-05-05 01:50:00,-0.847734,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.4,0.33579,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445072",2020-05-05 01:51:00,-0.878193,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445073",2020-05-05 01:52:00,-0.889879,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.4,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445074",2020-05-05 01:53:00,-0.876998,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.4,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445075",2020-05-05 01:54:00,-0.960575,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445076",2020-05-05 01:55:00,-0.891931,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445077",2020-05-05 01:56:00,-1.06811,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445078",2020-05-05 01:57:00,-0.803203,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.3,0.33516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445079",2020-05-05 01:58:00,-0.643128,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.2,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445080",2020-05-05 01:59:00,-0.990286,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.2,0.33264,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445081",2020-05-05 02:00:00,-0.939328,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.2,0.37548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445082",2020-05-05 02:01:00,-0.951277,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.1,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445083",2020-05-05 02:02:00,-0.934253,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14.1,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445084",2020-05-05 02:03:00,-1.07552,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445085",2020-05-05 02:04:00,-0.850179,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,14,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445086",2020-05-05 02:05:00,-0.844272,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445087",2020-05-05 02:06:00,-1.02178,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.35091,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445088",2020-05-05 02:07:00,-0.768212,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445089",2020-05-05 02:08:00,-0.782216,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445090",2020-05-05 02:09:00,-0.753147,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.8,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445091",2020-05-05 02:10:00,-0.567919,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445092",2020-05-05 02:11:00,-0.745679,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.8,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445093",2020-05-05 02:12:00,-0.786718,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.9,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445094",2020-05-05 02:13:00,-0.749355,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.8,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445095",2020-05-05 02:14:00,-0.712647,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.8,0.70623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445096",2020-05-05 02:15:00,-0.737766,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.8,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445097",2020-05-05 02:16:00,-0.801019,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,24,23.5,23.5,25.5,13.7,0.57834,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445098",2020-05-05 02:17:00,-0.498646,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.7,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445099",2020-05-05 02:18:00,-0.733433,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.7,0.36792,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445100",2020-05-05 02:19:00,-0.73613,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.3591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445101",2020-05-05 02:20:00,-0.68791,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445102",2020-05-05 02:21:00,-0.640569,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445103",2020-05-05 02:22:00,-0.641952,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445104",2020-05-05 02:23:00,-0.589544,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445105",2020-05-05 02:24:00,-0.564247,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.36918,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445106",2020-05-05 02:25:00,-0.624127,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445107",2020-05-05 02:26:00,-0.625385,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445108",2020-05-05 02:27:00,-0.637982,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445109",2020-05-05 02:28:00,-0.698004,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445110",2020-05-05 02:29:00,-0.623946,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445111",2020-05-05 02:30:00,-0.696611,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.36792,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445112",2020-05-05 02:31:00,-0.720138,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445113",2020-05-05 02:32:00,-0.73374,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445114",2020-05-05 02:33:00,-0.872544,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445115",2020-05-05 02:34:00,-0.817489,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.33453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445116",2020-05-05 02:35:00,-0.815776,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445117",2020-05-05 02:36:00,-0.848789,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445118",2020-05-05 02:37:00,-0.521637,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445119",2020-05-05 02:38:00,-0.793903,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445120",2020-05-05 02:39:00,-0.800305,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445121",2020-05-05 02:40:00,-0.810021,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445122",2020-05-05 02:41:00,-0.78336,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445123",2020-05-05 02:42:00,-0.796422,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.7,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445124",2020-05-05 02:43:00,-0.796603,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445125",2020-05-05 02:44:00,-0.786274,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445126",2020-05-05 02:45:00,-0.716681,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.36981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445127",2020-05-05 02:46:00,-0.745545,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445128",2020-05-05 02:47:00,-0.744452,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445129",2020-05-05 02:48:00,-0.799508,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445130",2020-05-05 02:49:00,-0.838976,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,14,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445131",2020-05-05 02:50:00,-0.988114,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.9,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445132",2020-05-05 02:51:00,-0.862791,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.8,0.67851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445133",2020-05-05 02:52:00,-0.831116,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.7,0.64701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445134",2020-05-05 02:53:00,-0.717876,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.5,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445135",2020-05-05 02:54:00,-0.723343,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.5,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445136",2020-05-05 02:55:00,-0.671642,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.4,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445137",2020-05-05 02:56:00,-0.670341,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.4,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445138",2020-05-05 02:57:00,-0.78534,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445139",2020-05-05 02:58:00,-0.670986,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.6,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445140",2020-05-05 02:59:00,-0.591093,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.6,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445141",2020-05-05 03:00:00,-0.620385,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.6,0.34335,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445142",2020-05-05 03:01:00,-0.65049,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445143",2020-05-05 03:02:00,-0.681729,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.5,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445144",2020-05-05 03:03:00,-0.696446,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.4,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445145",2020-05-05 03:04:00,-0.739476,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.4,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445146",2020-05-05 03:05:00,-0.812647,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,24,23.5,23.5,25.5,13.4,0.36981,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445147",2020-05-05 03:06:00,-0.767963,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445148",2020-05-05 03:07:00,-0.793386,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.4,0.35973,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445149",2020-05-05 03:08:00,-0.783453,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445150",2020-05-05 03:09:00,-0.782533,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.4,0.36225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445151",2020-05-05 03:10:00,-0.47438,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.5,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445152",2020-05-05 03:11:00,-0.593718,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.4,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445153",2020-05-05 03:12:00,-0.774194,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.5,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445154",2020-05-05 03:13:00,-0.81799,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.4,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445155",2020-05-05 03:14:00,-0.798571,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.4,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445156",2020-05-05 03:15:00,-0.758073,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445157",2020-05-05 03:16:00,-0.769733,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445158",2020-05-05 03:17:00,-0.679221,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445159",2020-05-05 03:18:00,-0.842201,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.3465,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445160",2020-05-05 03:19:00,-0.77888,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.1,0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445161",2020-05-05 03:20:00,-0.779074,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.35595,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445162",2020-05-05 03:21:00,-0.647729,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.35532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445163",2020-05-05 03:22:00,-0.741682,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445164",2020-05-05 03:23:00,-0.654781,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445165",2020-05-05 03:24:00,-0.743829,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.36351,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445166",2020-05-05 03:25:00,-0.624209,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445167",2020-05-05 03:26:00,-0.621756,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.36918,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445168",2020-05-05 03:27:00,-0.608672,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445169",2020-05-05 03:28:00,-0.682939,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.42651,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445170",2020-05-05 03:29:00,-0.561051,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.67788,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445171",2020-05-05 03:30:00,-0.582053,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.67725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445172",2020-05-05 03:31:00,-0.64257,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.62811,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445173",2020-05-05 03:32:00,-0.6528,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.2,0.504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445174",2020-05-05 03:33:00,-0.683214,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445175",2020-05-05 03:34:00,-0.681254,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25.5,13.3,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445176",2020-05-05 03:35:00,-0.736676,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445177",2020-05-05 03:36:00,-0.744139,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445178",2020-05-05 03:37:00,-0.956349,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445179",2020-05-05 03:38:00,-0.710969,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.33831,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445180",2020-05-05 03:39:00,-0.789374,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.37611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445181",2020-05-05 03:40:00,-0.795953,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445182",2020-05-05 03:41:00,-0.79311,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445183",2020-05-05 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445184",2020-05-05 03:43:00,-0.783983,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445185",2020-05-05 03:44:00,-0.95636,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.33516,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445186",2020-05-05 03:45:00,-0.819726,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445187",2020-05-05 03:46:00,-0.808336,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.34839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445188",2020-05-05 03:47:00,-0.997561,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445189",2020-05-05 03:48:00,-0.844115,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445190",2020-05-05 03:49:00,-0.812204,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.2,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445191",2020-05-05 03:50:00,-0.774997,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445192",2020-05-05 03:51:00,-0.75655,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23.5,25,13.1,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445193",2020-05-05 03:52:00,-0.69068,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445194",2020-05-05 03:53:00,-0.636741,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445195",2020-05-05 03:54:00,-0.620791,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.33327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445196",2020-05-05 03:55:00,-0.591269,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445197",2020-05-05 03:56:00,-0.600875,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.3,0.3339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445198",2020-05-05 03:57:00,-0.904975,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445199",2020-05-05 03:58:00,-1.01246,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.34461,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445200",2020-05-05 03:59:00,-0.558026,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.3,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445201",2020-05-05 04:00:00,-0.590761,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445202",2020-05-05 04:01:00,-0.571297,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445203",2020-05-05 04:02:00,-0.640826,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445204",2020-05-05 04:03:00,-0.654295,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.36162,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445205",2020-05-05 04:04:00,-0.796091,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445206",2020-05-05 04:05:00,-0.577819,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445207",2020-05-05 04:06:00,-0.755637,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445208",2020-05-05 04:07:00,-0.745686,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445209",2020-05-05 04:08:00,-0.724137,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.70812,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445210",2020-05-05 04:09:00,-0.708978,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.66654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445211",2020-05-05 04:10:00,-0.745375,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445212",2020-05-05 04:11:00,-0.700762,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.3528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445213",2020-05-05 04:12:00,-0.735729,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445214",2020-05-05 04:13:00,-0.679345,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445215",2020-05-05 04:14:00,-0.739127,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445216",2020-05-05 04:15:00,-0.682208,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445217",2020-05-05 04:16:00,-0.673835,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445218",2020-05-05 04:17:00,-0.69218,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.35721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445219",2020-05-05 04:18:00,-0.745274,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.34902,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445220",2020-05-05 04:19:00,-0.72188,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445221",2020-05-05 04:20:00,-0.703575,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445222",2020-05-05 04:21:00,-0.936494,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.9,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445223",2020-05-05 04:22:00,-0.720328,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.9,0.33768,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445224",2020-05-05 04:23:00,-0.696205,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.3213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445225",2020-05-05 04:24:00,-0.708047,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445226",2020-05-05 04:25:00,-0.458958,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.33642,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445227",2020-05-05 04:26:00,-0.666965,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445228",2020-05-05 04:27:00,-0.63354,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.3,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445229",2020-05-05 04:28:00,-0.68568,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.3,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445230",2020-05-05 04:29:00,-0.597586,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445231",2020-05-05 04:30:00,-0.665655,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445232",2020-05-05 04:31:00,-0.555806,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445233",2020-05-05 04:32:00,-0.653447,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445234",2020-05-05 04:33:00,-0.894095,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445235",2020-05-05 04:34:00,-0.704966,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.8,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445236",2020-05-05 04:35:00,-0.706024,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.8,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445237",2020-05-05 04:36:00,-0.638457,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445238",2020-05-05 04:37:00,-0.684705,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445239",2020-05-05 04:38:00,-0.915483,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445240",2020-05-05 04:39:00,-0.725225,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445241",2020-05-05 04:40:00,-0.649119,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445242",2020-05-05 04:41:00,-0.910399,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.9,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445243",2020-05-05 04:42:00,-0.725506,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445244",2020-05-05 04:43:00,-0.685657,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.36351,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445245",2020-05-05 04:44:00,-0.679989,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445246",2020-05-05 04:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.2,0.36225,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445247",2020-05-05 04:46:00,-0.685801,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.3,0.33201,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445248",2020-05-05 04:47:00,-0.742301,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.4,0.64134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445249",2020-05-05 04:48:00,-0.72958,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445250",2020-05-05 04:49:00,-0.732988,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.9,0.64827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445251",2020-05-05 04:50:00,-0.743517,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445252",2020-05-05 04:51:00,-0.51292,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13.1,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445253",2020-05-05 04:52:00,-0.655919,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445254",2020-05-05 04:53:00,-0.667438,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,13,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445255",2020-05-05 04:54:00,-0.659041,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.8,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445256",2020-05-05 04:55:00,-0.619391,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445257",2020-05-05 04:56:00,-0.597926,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23.5,23.5,23,25,12.8,0.36288,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445258",2020-05-05 04:57:00,-0.705938,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.9,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445259",2020-05-05 04:58:00,-0.496647,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.8,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445260",2020-05-05 04:59:00,-0.725968,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.6,0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445261",2020-05-05 05:00:00,-0.963619,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.8,0.81522,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445262",2020-05-05 05:01:00,-0.579532,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.7,0.64827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445263",2020-05-05 05:02:00,-0.660449,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.6,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445264",2020-05-05 05:03:00,-1.01634,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23.5,23,25,12.7,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445265",2020-05-05 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.57708,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445266",2020-05-05 05:05:00,-0.600709,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445267",2020-05-05 05:06:00,-0.729307,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445268",2020-05-05 05:07:00,-0.720367,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445269",2020-05-05 05:08:00,-0.746154,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445270",2020-05-05 05:09:00,-0.736136,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.52542,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445271",2020-05-05 05:10:00,-0.747455,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.56511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445272",2020-05-05 05:11:00,-0.72653,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445273",2020-05-05 05:12:00,-0.558464,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445274",2020-05-05 05:13:00,-0.71281,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445275",2020-05-05 05:14:00,-0.714255,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.51282,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445276",2020-05-05 05:15:00,-0.656919,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445277",2020-05-05 05:16:00,-0.663823,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445278",2020-05-05 05:17:00,-0.703385,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445279",2020-05-05 05:18:00,-0.563964,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445280",2020-05-05 05:19:00,-0.71693,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445281",2020-05-05 05:20:00,-0.819499,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445282",2020-05-05 05:21:00,-0.626662,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445283",2020-05-05 05:22:00,-0.627554,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445284",2020-05-05 05:23:00,-0.61046,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.51471,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445285",2020-05-05 05:24:00,-0.619439,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.49833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445286",2020-05-05 05:25:00,-0.471946,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445287",2020-05-05 05:26:00,-0.599796,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445288",2020-05-05 05:27:00,-0.637234,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.82593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445289",2020-05-05 05:28:00,-0.555471,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.84924,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445290",2020-05-05 05:29:00,-0.599844,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.82215,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445291",2020-05-05 05:30:00,-0.643389,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445292",2020-05-05 05:31:00,-0.674678,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445293",2020-05-05 05:32:00,-0.511756,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.48699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445294",2020-05-05 05:33:00,-0.693822,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.4914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445295",2020-05-05 05:34:00,-0.675062,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445296",2020-05-05 05:35:00,-0.683757,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445297",2020-05-05 05:36:00,-0.712511,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445298",2020-05-05 05:37:00,-0.727792,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445299",2020-05-05 05:38:00,-0.93997,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.5,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445300",2020-05-05 05:39:00,-0.698714,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445301",2020-05-05 05:40:00,-0.697471,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.7,0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445302",2020-05-05 05:41:00,-0.907826,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.48447,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445303",2020-05-05 05:42:00,-0.705273,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.8,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445304",2020-05-05 05:43:00,-0.663295,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445305",2020-05-05 05:44:00,-0.80687,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445306",2020-05-05 05:45:00,-0.881857,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445307",2020-05-05 05:46:00,-0.757455,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445308",2020-05-05 05:47:00,-0.832424,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445309",2020-05-05 05:48:00,-0.578427,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.6,0.48321,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445310",2020-05-05 05:49:00,-0.694612,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.4,0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445311",2020-05-05 05:50:00,-0.623142,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.2,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"445312",2020-05-05 05:51:00,-0.618113,9,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,23,23,25,12.2,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
