"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"446833",2020-05-06 07:12:00,1.36581,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.3,0.35784,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446834",2020-05-06 07:13:00,1.15301,30,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.3,0.35847,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446835",2020-05-06 07:14:00,1.05139,30,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.3,0.3465,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446836",2020-05-06 07:15:00,0.967413,31,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.3,0.34461,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446837",2020-05-06 07:16:00,0.919124,32,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.33327,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446838",2020-05-06 07:17:00,0.952452,32,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.32697,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446839",2020-05-06 07:18:00,1.07386,34,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.31752,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446840",2020-05-06 07:19:00,1.00475,35,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.31374,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446841",2020-05-06 07:20:00,0.885168,37,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.30114,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446842",2020-05-06 07:21:00,0.877025,38,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.6,0.28917,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446843",2020-05-06 07:22:00,0.876171,39,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.6,0.28854,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"446844",2020-05-06 07:23:00,0.856348,39,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.7,0.28854,0,1,0,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"446845",2020-05-06 07:24:00,0.873555,42,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.7,0.28161,0,1,0,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"446846",2020-05-06 07:25:00,0.838446,43,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.6,0.27027,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446847",2020-05-06 07:26:00,0.773481,46,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.6,0.26901,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446848",2020-05-06 07:27:00,0.905761,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.26397,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446849",2020-05-06 07:28:00,1.51362,48,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.26397,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446850",2020-05-06 07:29:00,1.25516,48,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.28854,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446851",2020-05-06 07:30:00,0.921963,49,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.27468,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446852",2020-05-06 07:31:00,0.884313,48,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.27657,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446853",2020-05-06 07:32:00,1.39285,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.31437,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"446854",2020-05-06 07:33:00,1.25885,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.36414,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"446855",2020-05-06 07:34:00,1.31669,45,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.55251,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"446856",2020-05-06 07:35:00,1.33049,45,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.55881,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446857",2020-05-06 07:36:00,1.35996,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.50967,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446858",2020-05-06 07:37:00,1.46377,46,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.41454,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446859",2020-05-06 07:38:00,1.54752,46,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.5,0.27972,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446860",2020-05-06 07:39:00,1.14354,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.29232,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446861",2020-05-06 07:40:00,1.46299,48,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.4,0.30051,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446862",2020-05-06 07:41:00,1.36973,48,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.3,0.27594,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446863",2020-05-06 07:42:00,1.23258,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.2,0.27027,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446864",2020-05-06 07:43:00,1.13404,46,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.2,0.27594,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446865",2020-05-06 07:44:00,1.03389,46,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.1,0.27846,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446866",2020-05-06 07:45:00,1.16905,47,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8.1,0.26775,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446867",2020-05-06 07:46:00,0.90429,49,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8,0.25641,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446868",2020-05-06 07:47:00,0.916939,51,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,8,0.23814,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446869",2020-05-06 07:48:00,0.930573,54,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22.5,7.9,0.22554,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"446870",2020-05-06 07:49:00,0.833691,56,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.8,0.20034,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"446871",2020-05-06 07:50:00,1.11253,60,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.7,0.18207,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"446872",2020-05-06 07:51:00,0.834788,62,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.7,0.15624,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"446873",2020-05-06 07:52:00,1.13085,64,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.14427,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"446874",2020-05-06 07:53:00,0.874991,64,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.15687,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"446875",2020-05-06 07:54:00,0.827704,66,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.16002,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446876",2020-05-06 07:55:00,0.917707,66,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.1449,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446877",2020-05-06 07:56:00,0.816014,64,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.15624,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446878",2020-05-06 07:57:00,0.934111,65,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.1449,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446879",2020-05-06 07:58:00,1.14727,64,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.17577,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446880",2020-05-06 07:59:00,1.26785,65,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.13734,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446881",2020-05-06 08:00:00,0.738239,67,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.15687,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446882",2020-05-06 08:01:00,1.14871,70,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.15624,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446883",2020-05-06 08:02:00,1.47368,73,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.14301,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"446884",2020-05-06 08:03:00,1.5312,77,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.10647,0,0,1,0,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0
"446885",2020-05-06 08:04:00,1.55529,80,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.0819,0,0,1,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0
"446886",2020-05-06 08:05:00,1.60236,83,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.063,0,0,1,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0
"446887",2020-05-06 08:06:00,1.58756,86,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.5,0.05607,0,0,1,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0
"446888",2020-05-06 08:07:00,1.65691,88,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.5,0.06111,0,0,1,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0
"446889",2020-05-06 08:08:00,1.60803,89,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.4,0.0441,0,0,1,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0
"446890",2020-05-06 08:09:00,1.59471,89,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.4,0.06741,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446891",2020-05-06 08:10:00,1.61265,89,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.4,0.0441,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446892",2020-05-06 08:11:00,1.37221,88,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,0.05607,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446893",2020-05-06 08:12:00,1.1664,88,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,0.04914,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446894",2020-05-06 08:13:00,1.14699,90,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,0.03654,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446895",2020-05-06 08:14:00,1.18588,97,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,-0.00378,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446896",2020-05-06 08:15:00,1.00678,107,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,-0.06993,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446897",2020-05-06 08:16:00,1.06986,120,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.4,-0.12726,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446898",2020-05-06 08:17:00,1.15435,126,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,-0.1575,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446899",2020-05-06 08:18:00,1.01957,127,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,-0.14049,0,1,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0
"446900",2020-05-06 08:19:00,0.956103,128,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.3,0.06867,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"446901",2020-05-06 08:20:00,0.878458,131,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.5,0.07119,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"446902",2020-05-06 08:21:00,0.913162,138,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.6,0.04788,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"446903",2020-05-06 08:22:00,0.73502,146,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.7,-0.07623,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"446904",2020-05-06 08:23:00,0.888088,149,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.7,-0.26523,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"446905",2020-05-06 08:24:00,0.948881,153,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.5,-0.24633,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446906",2020-05-06 08:25:00,0.757408,151,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.6,-0.24507,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446907",2020-05-06 08:26:00,0.741633,146,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.7,-0.18396,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446908",2020-05-06 08:27:00,1.15819,140,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.8,-0.17136,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446909",2020-05-06 08:28:00,1.67685,135,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.7,-0.15813,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446910",2020-05-06 08:29:00,1.43897,133,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.6,-0.15372,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446911",2020-05-06 08:30:00,1.79792,139,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.5,-0.17199,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446912",2020-05-06 08:31:00,2.68398,144,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.7,-0.2142,1,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446913",2020-05-06 08:32:00,3.15526,147,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.8,-0.25263,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"446914",2020-05-06 08:33:00,3.49157,154,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.9,-0.27783,0,1,1,0,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"446915",2020-05-06 08:34:00,4.12369,158,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.9,-0.3087,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"446916",2020-05-06 08:35:00,3.76634,160,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,21.5,22,22.5,7.9,-0.30996,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"446917",2020-05-06 08:36:00,3.37418,162,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8,-0.33894,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"446918",2020-05-06 08:37:00,3.48673,165,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8,-0.34146,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"446919",2020-05-06 08:38:00,3.24459,169,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8,-0.3717,0,1,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"446920",2020-05-06 08:39:00,2.79047,175,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8,-0.38556,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446921",2020-05-06 08:40:00,2.26818,180,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,7.9,-0.42714,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446922",2020-05-06 08:41:00,2.21318,186,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8,-0.43659,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446923",2020-05-06 08:42:00,1.77706,189,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8.1,-0.46683,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446924",2020-05-06 08:43:00,1.66145,192,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8.2,-0.48573,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446925",2020-05-06 08:44:00,1.45597,199,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8.2,-0.52416,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446926",2020-05-06 08:45:00,1.19901,209,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8.3,-0.57456,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446927",2020-05-06 08:46:00,1.2353,222,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8.2,-0.6363,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446928",2020-05-06 08:47:00,1.19748,236,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22.5,8.2,-0.72513,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446929",2020-05-06 08:48:00,1.15205,249,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-0.80199,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"446930",2020-05-06 08:49:00,1.03028,257,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-0.8568,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"446931",2020-05-06 08:50:00,0.968125,265,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-0.87759,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"446932",2020-05-06 08:51:00,0.936067,272,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.1,-0.89082,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"446933",2020-05-06 08:52:00,1.0081,275,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-0.86436,1,0,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0
"446934",2020-05-06 08:53:00,0.802702,280,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.4,-0.92106,1,0,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"446935",2020-05-06 08:54:00,1.0574,288,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-0.95697,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446936",2020-05-06 08:55:00,0.856011,299,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-1.02753,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446937",2020-05-06 08:56:00,1.58362,313,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.1,-1.12329,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446938",2020-05-06 08:57:00,1.22488,336,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.2,-1.22031,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446939",2020-05-06 08:58:00,1.31817,348,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.4,-1.23669,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446940",2020-05-06 08:59:00,2.14003,338,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.4,-1.16991,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446941",2020-05-06 09:00:00,2.05217,326,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.6,-1.09053,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446942",2020-05-06 09:01:00,2.43433,317,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.4,-1.05966,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446943",2020-05-06 09:02:00,2.7562,312,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.4,-0.94689,0,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"446944",2020-05-06 09:03:00,2.76044,311,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.5,-0.78372,0,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"446945",2020-05-06 09:04:00,3.09598,310,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,8.3,-0.76923,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"446946",2020-05-06 09:05:00,3.11036,309,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.3,-0.819,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"446947",2020-05-06 09:06:00,2.96702,308,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.3,-0.90846,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"446948",2020-05-06 09:07:00,2.44119,307,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.4,-1.04076,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"446949",2020-05-06 09:08:00,1.95158,305,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.4,-1.01493,0,0,0,0,0,0,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0
"446950",2020-05-06 09:09:00,1.59309,300,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.6,-0.98343,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446951",2020-05-06 09:10:00,1.27892,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.92106,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446952",2020-05-06 09:11:00,1.06566,276,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.8757,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446953",2020-05-06 09:12:00,0.817558,272,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.86373,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446954",2020-05-06 09:13:00,1.04101,273,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.8,-0.85176,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446955",2020-05-06 09:14:00,1.00049,274,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.85806,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446956",2020-05-06 09:15:00,0.851875,278,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.9,-0.87129,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446957",2020-05-06 09:16:00,0.936687,281,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.90153,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446958",2020-05-06 09:17:00,0.988019,282,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.89649,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446959",2020-05-06 09:18:00,0.944652,280,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.3,-0.89649,0,1,0,0,0,0,0,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"446960",2020-05-06 09:19:00,1.10398,280,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.4,-0.86436,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"446961",2020-05-06 09:20:00,0.842038,284,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.92043,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"446962",2020-05-06 09:21:00,0.80444,288,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.9,-0.95193,0,1,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"446963",2020-05-06 09:22:00,0.772922,295,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.7,-0.97776,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"446964",2020-05-06 09:23:00,0.810519,305,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.6,-0.98532,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"446965",2020-05-06 09:24:00,0.606708,312,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.5,-1.03383,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446966",2020-05-06 09:25:00,0.630162,318,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.5,-1.04769,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446967",2020-05-06 09:26:00,1.71729,321,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.6,-1.06218,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446968",2020-05-06 09:27:00,0.682301,319,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.7,-1.04832,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446969",2020-05-06 09:28:00,1.33795,316,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.6,-1.02249,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446970",2020-05-06 09:29:00,1.36875,314,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.6,-1.02375,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446971",2020-05-06 09:30:00,1.83129,317,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.7,-1.03509,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446972",2020-05-06 09:31:00,2.36588,324,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.7,-1.07289,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"446973",2020-05-06 09:32:00,2.70427,337,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.5,-1.14786,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"446974",2020-05-06 09:33:00,2.86794,344,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.9,-1.18566,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"446975",2020-05-06 09:34:00,2.64492,347,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.1,-1.18881,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"446976",2020-05-06 09:35:00,2.48252,348,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.4,-1.19196,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"446977",2020-05-06 09:36:00,2.30342,346,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.3,-1.17369,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"446978",2020-05-06 09:37:00,2.13355,347,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.3,-1.20519,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0
"446979",2020-05-06 09:38:00,2.14363,349,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.6,-1.15542,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,1,0,0
"446980",2020-05-06 09:39:00,1.81128,353,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.5,-1.05651,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446981",2020-05-06 09:40:00,1.50337,353,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.1,-0.93996,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446982",2020-05-06 09:41:00,0.921202,354,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.4,-0.93303,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446983",2020-05-06 09:42:00,0.692284,352,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.5,-0.97146,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446984",2020-05-06 09:43:00,1.11729,351,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.5,-1.02186,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446985",2020-05-06 09:44:00,0.857118,354,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.4,-1.22913,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446986",2020-05-06 09:45:00,0.67212,354,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.3,-1.24425,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446987",2020-05-06 09:46:00,0.47584,354,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.2,-1.22913,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446988",2020-05-06 09:47:00,0.627857,351,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.2,-1.20393,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0
"446989",2020-05-06 09:48:00,0.747177,347,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.1,-1.20771,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0
"446990",2020-05-06 09:49:00,0.706078,349,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.3,-1.2222,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0
"446991",2020-05-06 09:50:00,0.629623,355,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.2,-1.26504,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0
"446992",2020-05-06 09:51:00,0.917786,365,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.6,-1.31796,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0
"446993",2020-05-06 09:52:00,0.632775,380,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.7,-1.35639,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,1,1,1
"446994",2020-05-06 09:53:00,0.646616,394,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.9,-1.42506,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446995",2020-05-06 09:54:00,0.618189,405,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.8,-1.44459,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446996",2020-05-06 09:55:00,0.623723,411,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.4,-1.47042,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446997",2020-05-06 09:56:00,1.52455,419,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.7,-1.50822,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446998",2020-05-06 09:57:00,0.649202,429,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.8,-1.53909,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"446999",2020-05-06 09:58:00,1.21558,433,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.4,-1.57815,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"447000",2020-05-06 09:59:00,1.37638,435,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.1,-1.57563,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"447001",2020-05-06 10:00:00,2.06038,433,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.1,-1.70856,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"447002",2020-05-06 10:01:00,2.13086,431,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.7,-1.70163,1,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"447003",2020-05-06 10:02:00,2.358,434,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.1,-1.72746,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"447004",2020-05-06 10:03:00,2.35798,438,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.2,-1.75833,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"447005",2020-05-06 10:04:00,2.45549,444,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.4,-1.78416,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"447006",2020-05-06 10:05:00,2.41063,452,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.6,-1.82259,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"447007",2020-05-06 10:06:00,1.83743,458,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.6,-1.85283,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"447008",2020-05-06 10:07:00,1.84662,465,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.3,-1.89504,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"447009",2020-05-06 10:08:00,1.60286,479,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.1,-1.96056,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447010",2020-05-06 10:09:00,1.16521,492,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.2,-2.0475,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447011",2020-05-06 10:10:00,0.633659,505,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.3,-2.079,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447012",2020-05-06 10:11:00,0,512,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.3,-2.10483,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447013",2020-05-06 10:12:00,0,521,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.5,-2.02923,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447014",2020-05-06 10:13:00,0.974283,537,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.3,-1.99395,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447015",2020-05-06 10:14:00,0.461637,571,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.3,-2.03616,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447016",2020-05-06 10:15:00,0.563123,598,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.6,-2.40723,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447017",2020-05-06 10:16:00,0,680,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.8,-2.76066,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447018",2020-05-06 10:17:00,0,839,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.8,-3.0807,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"447019",2020-05-06 10:18:00,0,679,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,10.9,-2.961,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"447020",2020-05-06 10:19:00,0,606,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,11.4,-2.5452,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"447021",2020-05-06 10:20:00,0,602,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,11.4,-2.62773,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"447022",2020-05-06 10:21:00,0,709,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,11.2,-4.39236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447023",2020-05-06 10:22:00,0,828,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,11.7,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447024",2020-05-06 10:23:00,0,755,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,12,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447025",2020-05-06 10:24:00,0,686,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,12,-2.74491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447026",2020-05-06 10:25:00,0,896,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,23,11.6,-4.16619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447027",2020-05-06 10:26:00,0,791,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,11.9,-4.10193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447028",2020-05-06 10:27:00,0,845,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.5,-3.85812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447029",2020-05-06 10:28:00,0,933,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.7,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447030",2020-05-06 10:29:00,0,928,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.7,-4.12713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447031",2020-05-06 10:30:00,0,1017,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.8,-4.27329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447032",2020-05-06 10:31:00,0,927,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.5,-4.02003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447033",2020-05-06 10:32:00,0,1095,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.8,-5.35059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447034",2020-05-06 10:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,15.1,-4.20399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447035",2020-05-06 10:34:00,0,1203,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,15.4,-5.49423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447036",2020-05-06 10:35:00,0,796,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.4,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447037",2020-05-06 10:36:00,0,864,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.5,-4.095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447038",2020-05-06 10:37:00,0,717,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.7,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447039",2020-05-06 10:38:00,0,714,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.9,-2.91186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447040",2020-05-06 10:39:00,0,798,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.6,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447041",2020-05-06 10:40:00,0,684,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.5,-2.49354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447042",2020-05-06 10:41:00,0,892,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.9,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447043",2020-05-06 10:42:00,0,683,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.3,-2.52315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447044",2020-05-06 10:43:00,0,711,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447045",2020-05-06 10:44:00,0,956,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.4,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447046",2020-05-06 10:45:00,0,875,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.4,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447047",2020-05-06 10:46:00,0,802,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.1,-3.4398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447048",2020-05-06 10:47:00,0,781,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,14.1,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447049",2020-05-06 10:48:00,0,744,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.7,-3.00888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447050",2020-05-06 10:49:00,0,687,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.3,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447051",2020-05-06 10:50:00,0,658,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.2,-2.74491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447052",2020-05-06 10:51:00,0,635,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.2,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447053",2020-05-06 10:52:00,0,618,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.3,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447054",2020-05-06 10:53:00,0,587,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.8,-2.38833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447055",2020-05-06 10:54:00,0,572,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.7,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447056",2020-05-06 10:55:00,0,545,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,13.6,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447057",2020-05-06 10:56:00,0,538,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.9,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447058",2020-05-06 10:57:00,0,537,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.6,-2.20752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447059",2020-05-06 10:58:00,0,540,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.2,-2.25918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447060",2020-05-06 10:59:00,0,543,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.4,-2.24154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447061",2020-05-06 11:00:00,0,543,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.6,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447062",2020-05-06 11:01:00,0,550,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.5,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447063",2020-05-06 11:02:00,0,562,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.2,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447064",2020-05-06 11:03:00,0,586,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.3,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447065",2020-05-06 11:04:00,0,584,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,23,12.2,-2.53512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447066",2020-05-06 11:05:00,0,614,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,12.2,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447067",2020-05-06 11:06:00,0,680,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,12.9,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447068",2020-05-06 11:07:00,0,656,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,13,-2.4885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447069",2020-05-06 11:08:00,0,664,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,12.9,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447070",2020-05-06 11:09:00,0,619,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,13.3,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447071",2020-05-06 11:10:00,0,598,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,13.7,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447072",2020-05-06 11:11:00,0,582,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,13.3,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447073",2020-05-06 11:12:00,0,569,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,13.2,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447074",2020-05-06 11:13:00,0,569,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,12.9,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447075",2020-05-06 11:14:00,0,574,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,13.1,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447076",2020-05-06 11:15:00,0,582,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,12.6,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447077",2020-05-06 11:16:00,0,593,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,12.9,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447078",2020-05-06 11:17:00,0,603,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23.5,12.6,-2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447079",2020-05-06 11:18:00,0,628,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23.5,12.5,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447080",2020-05-06 11:19:00,0,666,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.1,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447081",2020-05-06 11:20:00,0,691,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.4,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447082",2020-05-06 11:21:00,0,711,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.8,-3.0492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447083",2020-05-06 11:22:00,0,725,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.5,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447084",2020-05-06 11:23:00,0,809,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.9,-3.4902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447085",2020-05-06 11:24:00,0,835,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447086",2020-05-06 11:25:00,0,1003,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14.1,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447087",2020-05-06 11:26:00,0,896,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14.2,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447088",2020-05-06 11:27:00,0,893,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14.6,-3.58092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447089",2020-05-06 11:28:00,0,837,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447090",2020-05-06 11:29:00,0,822,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.8,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447091",2020-05-06 11:30:00,0,890,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14.2,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447092",2020-05-06 11:31:00,0,862,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,14,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447093",2020-05-06 11:32:00,0,803,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.9,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447094",2020-05-06 11:33:00,0,1067,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23.5,13.6,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447095",2020-05-06 11:34:00,0,1014,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23.5,13.8,-4.76217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447096",2020-05-06 11:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22.5,23.5,14.5,-5.18364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447097",2020-05-06 11:36:00,0,1038,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.8,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447098",2020-05-06 11:37:00,0,791,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.1,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447099",2020-05-06 11:38:00,0,782,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.9,-3.34089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447100",2020-05-06 11:39:00,0,918,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.2,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447101",2020-05-06 11:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.5,-4.29156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447102",2020-05-06 11:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.8,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447103",2020-05-06 11:42:00,0,923,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,16.4,-4.31235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447104",2020-05-06 11:43:00,0,1006,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.9,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447105",2020-05-06 11:44:00,0,945,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.3,-4.07862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447106",2020-05-06 11:45:00,0,857,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.5,-3.33711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447107",2020-05-06 11:46:00,0,733,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.2,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447108",2020-05-06 11:47:00,0,714,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.1,-2.93958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447109",2020-05-06 11:48:00,0,736,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.1,-3.07629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447110",2020-05-06 11:49:00,0,842,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.2,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447111",2020-05-06 11:50:00,0,755,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,13.8,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447112",2020-05-06 11:51:00,0,748,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,13.6,-3.2823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447113",2020-05-06 11:52:00,0,741,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,13.4,-3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447114",2020-05-06 11:53:00,0,709,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,13.6,-3.08322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447115",2020-05-06 11:54:00,0,685,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447116",2020-05-06 11:55:00,0,638,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.3,-2.38707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447117",2020-05-06 11:56:00,0,649,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.5,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447118",2020-05-06 11:57:00,0,585,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.7,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447119",2020-05-06 11:58:00,0,540,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.4,-2.05191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447120",2020-05-06 11:59:00,0,801,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.7,-5.88294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447121",2020-05-06 12:00:00,0,849,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.2,-6.47262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447122",2020-05-06 12:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.8,-6.13809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447123",2020-05-06 12:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.3,-6.06123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447124",2020-05-06 12:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,16,-6.05556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447125",2020-05-06 12:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,16.2,-6.10407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447126",2020-05-06 12:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.9,-6.09147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447127",2020-05-06 12:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.5,-5.96106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447128",2020-05-06 12:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,15.6,-6.17148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447129",2020-05-06 12:08:00,0,890,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.8,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447130",2020-05-06 12:09:00,0,613,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.8,-3.13929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447131",2020-05-06 12:10:00,0,931,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.9,-3.40515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447132",2020-05-06 12:11:00,0,584,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.9,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447133",2020-05-06 12:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22,22.5,23.5,14.5,-5.61204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447134",2020-05-06 12:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,14.5,-6.4071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447135",2020-05-06 12:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,14.9,-6.33339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447136",2020-05-06 12:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,15.3,-4.36968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447137",2020-05-06 12:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,15.6,-5.3802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447138",2020-05-06 12:17:00,0,1107,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,14.9,-4.788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447139",2020-05-06 12:18:00,0,663,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,14.3,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447140",2020-05-06 12:19:00,0,953,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,14.8,-2.73609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447141",2020-05-06 12:20:00,0,938,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,15.1,-6.54759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447142",2020-05-06 12:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,15.6,-6.40899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447143",2020-05-06 12:22:00,0,1075,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,15.3,-6.16896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447144",2020-05-06 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,15.8,-6.11856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447145",2020-05-06 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,16.6,-5.9346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447146",2020-05-06 12:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17,-5.87916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447147",2020-05-06 12:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,18,-5.84766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447148",2020-05-06 12:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17,-5.84136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447149",2020-05-06 12:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17.4,-5.80356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447150",2020-05-06 12:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17.2,-5.8212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447151",2020-05-06 12:30:00,0,1222,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,16.7,-5.6133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447152",2020-05-06 12:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,16.4,-6.0354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447153",2020-05-06 12:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,16.1,-6.03666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447154",2020-05-06 12:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17.1,-6.06438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447155",2020-05-06 12:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17.3,-6.11793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447156",2020-05-06 12:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,16.9,-5.9409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
