"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"447157",2020-05-06 12:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,16.8,-5.60196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447158",2020-05-06 12:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23.5,17.6,-5.99256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447159",2020-05-06 12:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,24,17.6,-6.14943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447160",2020-05-06 12:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,24,16.8,-6.21936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447161",2020-05-06 12:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,16.5,-5.5881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447162",2020-05-06 12:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.1,-6.61626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447163",2020-05-06 12:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.5,-6.64902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447164",2020-05-06 12:43:00,0,1091,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.6,-5.922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447165",2020-05-06 12:44:00,0,845,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.7,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447166",2020-05-06 12:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.8,-5.3802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447167",2020-05-06 12:46:00,0,1010,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.2,-2.54961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447168",2020-05-06 12:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.5,-6.5394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447169",2020-05-06 12:48:00,0,1183,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,16.2,-4.59459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447170",2020-05-06 12:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,16.7,-6.09336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447171",2020-05-06 12:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.3,-5.86593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447172",2020-05-06 12:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.4,-5.6385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447173",2020-05-06 12:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.6,-5.62464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447174",2020-05-06 12:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.6,-5.35311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447175",2020-05-06 12:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.8,-5.3298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447176",2020-05-06 12:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.8,-5.26113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447177",2020-05-06 12:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.2,-5.36004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447178",2020-05-06 12:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.6,-5.47848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447179",2020-05-06 12:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.1,-5.41296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447180",2020-05-06 12:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18,-5.5692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447181",2020-05-06 13:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,17.8,-4.6305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447182",2020-05-06 13:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.5,-6.04296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447183",2020-05-06 13:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.6,-5.86656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447184",2020-05-06 13:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,19,-4.89069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447185",2020-05-06 13:04:00,0,1150,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.9,-5.42808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447186",2020-05-06 13:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.8,-5.70969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447187",2020-05-06 13:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.8,-5.94216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447188",2020-05-06 13:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.5,-6.0606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447189",2020-05-06 13:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,24,18.4,-5.84262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447190",2020-05-06 13:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.7,-5.8653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447191",2020-05-06 13:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.3,-6.16329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447192",2020-05-06 13:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.2,-6.09903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447193",2020-05-06 13:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.7,-6.2748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447194",2020-05-06 13:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.1,-6.36615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447195",2020-05-06 13:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.4,-6.5583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447196",2020-05-06 13:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,17.8,-6.71139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447197",2020-05-06 13:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.7,-6.76053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447198",2020-05-06 13:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,19.1,-6.57216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447199",2020-05-06 13:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.9,-5.2101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447200",2020-05-06 13:19:00,0,1213,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,18.6,-4.94928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447201",2020-05-06 13:20:00,0,1219,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,24,16.8,-5.06646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447202",2020-05-06 13:21:00,0,1035,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,17.6,-4.29534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447203",2020-05-06 13:22:00,0,1071,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,18.3,-4.53789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447204",2020-05-06 13:23:00,0,1107,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,18.3,-4.49316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447205",2020-05-06 13:24:00,0,999,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,18.1,-3.68235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447206",2020-05-06 13:25:00,0,790,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.9,-3.13299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447207",2020-05-06 13:26:00,0,813,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.9,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447208",2020-05-06 13:27:00,0,748,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.8,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447209",2020-05-06 13:28:00,0,727,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.3,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447210",2020-05-06 13:29:00,0,683,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.6,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447211",2020-05-06 13:30:00,0,676,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.9,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447212",2020-05-06 13:31:00,0,641,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.6,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447213",2020-05-06 13:32:00,0,628,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.7,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447214",2020-05-06 13:33:00,0,606,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447215",2020-05-06 13:34:00,0,610,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447216",2020-05-06 13:35:00,0,658,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447217",2020-05-06 13:36:00,0,728,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447218",2020-05-06 13:37:00,0,822,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447219",2020-05-06 13:38:00,0,1055,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.9,-4.12902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447220",2020-05-06 13:39:00,0,835,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447221",2020-05-06 13:40:00,0,728,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.7,-3.0933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447222",2020-05-06 13:41:00,0,723,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.8,-3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447223",2020-05-06 13:42:00,0,707,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.5,-3.1374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447224",2020-05-06 13:43:00,0,926,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.7,-4.0194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447225",2020-05-06 13:44:00,0,851,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447226",2020-05-06 13:45:00,0,922,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-3.65337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447227",2020-05-06 13:46:00,0,840,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.5,-3.30057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447228",2020-05-06 13:47:00,0,977,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.9,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447229",2020-05-06 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.7,-5.43312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447230",2020-05-06 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.9,-4.69539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447231",2020-05-06 13:50:00,0,996,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-4.34196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447232",2020-05-06 13:51:00,0,1090,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-5.45013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447233",2020-05-06 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.5,-5.53392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447234",2020-05-06 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.9,-5.89995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447235",2020-05-06 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.1,-5.19309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447236",2020-05-06 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.5,-5.29389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447237",2020-05-06 13:56:00,0,1230,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.8,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447238",2020-05-06 13:57:00,0,1022,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.7,-4.17249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447239",2020-05-06 13:58:00,0,931,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.3,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447240",2020-05-06 13:59:00,0,851,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.3,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447241",2020-05-06 14:00:00,0,844,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.4,-3.41712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447242",2020-05-06 14:01:00,0,819,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447243",2020-05-06 14:02:00,0,861,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447244",2020-05-06 14:03:00,0,895,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.8,-3.37869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447245",2020-05-06 14:04:00,0,861,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447246",2020-05-06 14:05:00,0,923,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.9,-3.47319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447247",2020-05-06 14:06:00,0,858,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.7,-3.3201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447248",2020-05-06 14:07:00,0,875,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447249",2020-05-06 14:08:00,0,819,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.6,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447250",2020-05-06 14:09:00,0,806,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.5,-3.41019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447251",2020-05-06 14:10:00,0,855,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.6,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447252",2020-05-06 14:11:00,0,879,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.7,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447253",2020-05-06 14:12:00,0,862,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.7,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447254",2020-05-06 14:13:00,0,1017,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.5,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447255",2020-05-06 14:14:00,0,947,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.1,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447256",2020-05-06 14:15:00,0,1021,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-3.88332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447257",2020-05-06 14:16:00,0,1001,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.3,-4.2903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447258",2020-05-06 14:17:00,0,996,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.3,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447259",2020-05-06 14:18:00,0,1060,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-4.2903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447260",2020-05-06 14:19:00,0,1028,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447261",2020-05-06 14:20:00,0,1131,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.2,-4.98141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447262",2020-05-06 14:21:00,0,1224,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.3,-5.14269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447263",2020-05-06 14:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.6,-5.14773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447264",2020-05-06 14:23:00,0,1236,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.9,-4.89699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447265",2020-05-06 14:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,15.8,-5.16159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447266",2020-05-06 14:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16.1,-5.16726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447267",2020-05-06 14:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16,-5.30649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447268",2020-05-06 14:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,16,-5.04126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447269",2020-05-06 14:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,15.9,-5.5188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447270",2020-05-06 14:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,15.7,-5.45706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447271",2020-05-06 14:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.4,-5.39847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447272",2020-05-06 14:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.3,-5.45076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447273",2020-05-06 14:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.7,-5.51313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447274",2020-05-06 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.9,-5.48919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447275",2020-05-06 14:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,17.6,-5.50683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447276",2020-05-06 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,17.3,-5.48478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447277",2020-05-06 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,17.4,-5.47533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447278",2020-05-06 14:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,17,-5.45643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447279",2020-05-06 14:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.3,-5.44509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447280",2020-05-06 14:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.2,-5.40729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447281",2020-05-06 14:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.1,-5.22396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447282",2020-05-06 14:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.5,-5.0337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447283",2020-05-06 14:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.7,-5.05953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447284",2020-05-06 14:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.9,-5.11182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447285",2020-05-06 14:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.7,-5.18931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447286",2020-05-06 14:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,22.5,24,16.4,-5.32476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447287",2020-05-06 14:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.3,-5.28759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447288",2020-05-06 14:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.2,-5.30586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447289",2020-05-06 14:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.3,-5.26806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447290",2020-05-06 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.3,-5.26806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447291",2020-05-06 14:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.5,-5.23215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447292",2020-05-06 14:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.6,-5.23215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447293",2020-05-06 14:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.7,-5.22648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447294",2020-05-06 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17,-5.21136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447295",2020-05-06 14:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.5,-5.2227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447296",2020-05-06 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.8,-5.19246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447297",2020-05-06 14:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.2,-5.16663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447298",2020-05-06 14:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.8,-5.07969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447299",2020-05-06 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.9,-4.77918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447300",2020-05-06 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.1,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447301",2020-05-06 15:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.1,-4.83903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447302",2020-05-06 15:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.6,-4.86612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447303",2020-05-06 15:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.8,-5.04756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447304",2020-05-06 15:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,18.1,-5.05134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447305",2020-05-06 15:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.3,-5.04063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447306",2020-05-06 15:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.9,-5.03811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447307",2020-05-06 15:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.4,-5.00094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447308",2020-05-06 15:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.6,-5.00346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447309",2020-05-06 15:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,16.6,-4.97889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447310",2020-05-06 15:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.2,-4.96629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447311",2020-05-06 15:10:00,0,1247,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,18.3,-4.92786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447312",2020-05-06 15:11:00,0,1235,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,18.6,-4.88502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447313",2020-05-06 15:12:00,0,1232,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,18.9,-4.90329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447314",2020-05-06 15:13:00,0,1231,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,18.6,-4.8825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447315",2020-05-06 15:14:00,0,1221,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,19.2,-4.49442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447316",2020-05-06 15:15:00,0,1224,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,19,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447317",2020-05-06 15:16:00,0,1222,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,18.6,-4.53915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447318",2020-05-06 15:17:00,0,1209,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17.5,-4.63302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447319",2020-05-06 15:18:00,0,1204,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24,17,-4.62609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447320",2020-05-06 15:19:00,0,1208,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24.5,17.8,-4.81761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447321",2020-05-06 15:20:00,0,1209,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24.5,18.4,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447322",2020-05-06 15:21:00,0,1207,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24.5,18.4,-4.81131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447323",2020-05-06 15:22:00,0,1214,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24.5,18.8,-4.80186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447324",2020-05-06 15:23:00,0,1215,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24.5,18.6,-4.77666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447325",2020-05-06 15:24:00,0,1216,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24,22.5,23,24.5,18.5,-4.8132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447326",2020-05-06 15:25:00,0,1205,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,16.5,-4.7691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447327",2020-05-06 15:26:00,0,1202,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,16.7,-4.75776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447328",2020-05-06 15:27:00,0,1194,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,16.7,-4.74075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447329",2020-05-06 15:28:00,0,1188,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.2,-4.70799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447330",2020-05-06 15:29:00,0,1185,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.4,-4.66893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447331",2020-05-06 15:30:00,0,1189,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,18,-4.70673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447332",2020-05-06 15:31:00,0,1181,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,18.3,-4.46292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447333",2020-05-06 15:32:00,0,1182,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.9,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447334",2020-05-06 15:33:00,0,1179,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.7,-4.38039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447335",2020-05-06 15:34:00,0,1180,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.6,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447336",2020-05-06 15:35:00,0,1181,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.6,-4.52466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447337",2020-05-06 15:36:00,0,1177,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.5,-4.66326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447338",2020-05-06 15:37:00,0.334287,1171,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.1,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447339",2020-05-06 15:38:00,0,1171,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.6,-4.13973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447340",2020-05-06 15:39:00,0,1164,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.8,-4.07736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447341",2020-05-06 15:40:00,0,1156,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.8,-4.03137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447342",2020-05-06 15:41:00,0.723947,1165,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.8,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447343",2020-05-06 15:42:00,1.95398,1156,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,18,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447344",2020-05-06 15:43:00,2.2153,1154,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.8,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447345",2020-05-06 15:44:00,2.59605,1152,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.7,-4.032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447346",2020-05-06 15:45:00,2.47954,1151,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17.4,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447347",2020-05-06 15:46:00,2.05167,1147,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,17,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447348",2020-05-06 15:47:00,1.88493,1146,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,16.6,-3.96711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447349",2020-05-06 15:48:00,1.68639,1142,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,16.6,-3.81969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447350",2020-05-06 15:49:00,1.77864,1132,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,16.8,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447351",2020-05-06 15:50:00,1.73936,1131,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.3,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447352",2020-05-06 15:51:00,1.71588,1131,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.3,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447353",2020-05-06 15:52:00,1.80689,1121,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.2,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447354",2020-05-06 15:53:00,1.76833,1123,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.5,-3.85875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447355",2020-05-06 15:54:00,1.80907,1117,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.7,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447356",2020-05-06 15:55:00,1.99045,1109,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18.4,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447357",2020-05-06 15:56:00,1.83217,1106,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18.2,-3.76047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447358",2020-05-06 15:57:00,1.84709,1105,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.4,-3.75039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447359",2020-05-06 15:58:00,1.79558,1109,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.5,-3.7548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447360",2020-05-06 15:59:00,1.81675,1103,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.5,-3.72645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447361",2020-05-06 16:00:00,1.77722,1098,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18.1,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447362",2020-05-06 16:01:00,1.80989,1090,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18.2,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447363",2020-05-06 16:02:00,1.86519,1087,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18.2,-3.40578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447364",2020-05-06 16:03:00,1.85406,1087,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.9,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447365",2020-05-06 16:04:00,1.84347,1080,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17,-3.42279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447366",2020-05-06 16:05:00,1.82804,1072,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.5,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447367",2020-05-06 16:06:00,1.81352,1072,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.4,-3.44169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447368",2020-05-06 16:07:00,1.79457,1069,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.7,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447369",2020-05-06 16:08:00,1.20203,1062,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17.9,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447370",2020-05-06 16:09:00,1.77604,1054,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18.1,-2.98242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447371",2020-05-06 16:10:00,1.91671,1048,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,18,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447372",2020-05-06 16:11:00,1.75886,1049,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,17,-3.35727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447373",2020-05-06 16:12:00,1.30641,1047,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.6,-4.00176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447374",2020-05-06 16:13:00,0.115929,1042,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,18,-4.01814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447375",2020-05-06 16:14:00,0,1041,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,18.5,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447376",2020-05-06 16:15:00,0,1040,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,18.3,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447377",2020-05-06 16:16:00,0,1034,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,18.6,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447378",2020-05-06 16:17:00,0,1029,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.7,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447379",2020-05-06 16:18:00,0,1028,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.8,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447380",2020-05-06 16:19:00,0,1027,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.4,-3.95199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447381",2020-05-06 16:20:00,0,1019,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.4,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447382",2020-05-06 16:21:00,0,1011,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.9,-3.87702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447383",2020-05-06 16:22:00,0,1006,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,25,17.7,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447384",2020-05-06 16:23:00,0,1007,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,25,17.8,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447385",2020-05-06 16:24:00,0,1003,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,25,17.5,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447386",2020-05-06 16:25:00,0,999,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,25,17.3,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447387",2020-05-06 16:26:00,0,998,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,25,17.7,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447388",2020-05-06 16:27:00,0,997,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,25,17.6,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447389",2020-05-06 16:28:00,0,987,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,25,17.6,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447390",2020-05-06 16:29:00,0,983,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.8,-3.63132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447391",2020-05-06 16:30:00,0,979,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.8,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447392",2020-05-06 16:31:00,0,977,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.2,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447393",2020-05-06 16:32:00,0,967,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.4,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447394",2020-05-06 16:33:00,0,962,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17,-3.72141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447395",2020-05-06 16:34:00,0,957,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.6,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447396",2020-05-06 16:35:00,0,955,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.6,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447397",2020-05-06 16:36:00,0,949,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.3,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447398",2020-05-06 16:37:00,0,946,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,17.5,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447399",2020-05-06 16:38:00,0,945,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.9,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447400",2020-05-06 16:39:00,0,944,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.8,-3.65022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447401",2020-05-06 16:40:00,0,942,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.4,-3.64014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447402",2020-05-06 16:41:00,0,937,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.2,-3.62124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447403",2020-05-06 16:42:00,0,932,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.6,-3.59982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447404",2020-05-06 16:43:00,0,926,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.8,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447405",2020-05-06 16:44:00,0,920,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.6,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447406",2020-05-06 16:45:00,0,917,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.4,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447407",2020-05-06 16:46:00,0,913,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.8,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447408",2020-05-06 16:47:00,0,910,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25,17.8,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447409",2020-05-06 16:48:00,0,907,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.5,-3.43728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447410",2020-05-06 16:49:00,0,901,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.4,-3.46437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447411",2020-05-06 16:50:00,0,898,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447412",2020-05-06 16:51:00,0,894,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.1,-3.42027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447413",2020-05-06 16:52:00,0,890,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.5,-3.42783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447414",2020-05-06 16:53:00,0,888,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.8,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447415",2020-05-06 16:54:00,0,883,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.5,-3.3831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447416",2020-05-06 16:55:00,0,875,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,24.5,23,23.5,25.5,17.6,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447417",2020-05-06 16:56:00,0,867,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.2,-3.31821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447418",2020-05-06 16:57:00,0,857,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.3,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447419",2020-05-06 16:58:00,0,854,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.3,-3.2634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447420",2020-05-06 16:59:00,0,852,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.6,-3.25647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447421",2020-05-06 17:00:00,0,853,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.1,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447422",2020-05-06 17:01:00,0,848,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.4,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447423",2020-05-06 17:02:00,0,842,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.4,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447424",2020-05-06 17:03:00,0,836,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.1,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447425",2020-05-06 17:04:00,0,831,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.3,-2.80224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447426",2020-05-06 17:05:00,0,824,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,16.4,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447427",2020-05-06 17:06:00,0,819,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,16.9,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447428",2020-05-06 17:07:00,0,818,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,24.5,23,23.5,25.5,17.2,-2.96604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447429",2020-05-06 17:08:00,0,825,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.6,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447430",2020-05-06 17:09:00,0,816,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.2,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447431",2020-05-06 17:10:00,0,809,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.2,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447432",2020-05-06 17:11:00,0,801,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.2,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447433",2020-05-06 17:12:00,0,793,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.3,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447434",2020-05-06 17:13:00,0,789,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.8,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447435",2020-05-06 17:14:00,0,787,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.9,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447436",2020-05-06 17:15:00,0,787,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.7,-2.85264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447437",2020-05-06 17:16:00,0,777,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.3,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447438",2020-05-06 17:17:00,0,772,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,23.5,25.5,17.2,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447439",2020-05-06 17:18:00,0,773,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,24,25.5,17.3,-2.8287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447440",2020-05-06 17:19:00,0,769,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,24,25.5,17.6,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447441",2020-05-06 17:20:00,0,763,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23,24,26,17.5,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447442",2020-05-06 17:21:00,0,758,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.7,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447443",2020-05-06 17:22:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.8,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447444",2020-05-06 17:23:00,0,750,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.9,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447445",2020-05-06 17:24:00,0,745,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,18.1,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447446",2020-05-06 17:25:00,0,739,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.34171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447447",2020-05-06 17:26:00,0,735,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.43243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447448",2020-05-06 17:27:00,0,729,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447449",2020-05-06 17:28:00,0,726,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447450",2020-05-06 17:29:00,0,722,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447451",2020-05-06 17:30:00,0,720,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.3,-2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447452",2020-05-06 17:31:00,0,716,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.5,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447453",2020-05-06 17:32:00,0,707,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.7,-2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447454",2020-05-06 17:33:00,0,702,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.7,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447455",2020-05-06 17:34:00,0,697,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.2,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447456",2020-05-06 17:35:00,0,693,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,18.2,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447457",2020-05-06 17:36:00,0,689,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,18.5,-2.4129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447458",2020-05-06 17:37:00,0,681,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,18.6,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447459",2020-05-06 17:38:00,0,678,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,18.3,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447460",2020-05-06 17:39:00,0,674,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.35116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447461",2020-05-06 17:40:00,0,671,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447462",2020-05-06 17:41:00,0,669,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.6,-2.32029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447463",2020-05-06 17:42:00,0,665,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.2,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447464",2020-05-06 17:43:00,0,659,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.9,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447465",2020-05-06 17:44:00,0,658,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,18,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447466",2020-05-06 17:45:00,0,651,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26,17.7,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447467",2020-05-06 17:46:00,0,646,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.4,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447468",2020-05-06 17:47:00,0,642,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.2,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447469",2020-05-06 17:48:00,0,639,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.3,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447470",2020-05-06 17:49:00,0,633,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.6,-2.18925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447471",2020-05-06 17:50:00,0,630,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.9,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447472",2020-05-06 17:51:00,0,623,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.6,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447473",2020-05-06 17:52:00,0,618,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.2,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447474",2020-05-06 17:53:00,0,614,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.3,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447475",2020-05-06 17:54:00,0,610,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.6,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447476",2020-05-06 17:55:00,0,603,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.6,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447477",2020-05-06 17:56:00,0,600,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.8,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447478",2020-05-06 17:57:00,0,595,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,18.1,-2.00781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447479",2020-05-06 17:58:00,0,593,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.8,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447480",2020-05-06 17:59:00,0,592,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.7,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447481",2020-05-06 18:00:00,0,587,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.7,-1.97064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
