"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"447482",2020-05-06 18:01:00,0,583,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,17.8,-1.93914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447483",2020-05-06 18:02:00,0,578,0,22,23,22,22,22,22,22,0,0,23.5,24,23.5,25,23.5,24,26.5,18,-1.91205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447484",2020-05-06 18:03:00,0,572,0,22,23,22,22,22,22,22,0,0,23.5,24.5,23.5,25,23.5,24.5,26.5,18,-1.88685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447485",2020-05-06 18:04:00,0,566,0,22,23,22,22,22,22,22,0,0,23.5,24.5,23.5,25,23.5,24.5,26.5,18.4,-1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447486",2020-05-06 18:05:00,0,562,0,22,23,22,22,22,22,22,0,0,23.5,24.5,23.5,25,23.5,24.5,26.5,18.8,-1.44774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447487",2020-05-06 18:06:00,0,556,0,22,23,22,22,22,22,22,0,0,23.5,24.5,23.5,25,23.5,24.5,26.5,18.2,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447488",2020-05-06 18:07:00,0,552,0,22,23,22,22,22,22,22,0,0,23.5,24.5,23.5,25,23.5,24.5,26.5,17.6,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447489",2020-05-06 18:08:00,0,549,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25,23.5,24.5,26.5,17.5,-1.57878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447490",2020-05-06 18:09:00,0,544,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25,23.5,24.5,26.5,17.5,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447491",2020-05-06 18:10:00,0,538,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,26.5,17.5,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447492",2020-05-06 18:11:00,0,533,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,26.5,17.4,-1.68147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447493",2020-05-06 18:12:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,26.5,17.1,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447494",2020-05-06 18:13:00,0,526,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.2,-1.62918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447495",2020-05-06 18:14:00,0,522,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.1,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447496",2020-05-06 18:15:00,0,516,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.4,-1.58382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447497",2020-05-06 18:16:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.7,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447498",2020-05-06 18:17:00,0,509,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.6,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447499",2020-05-06 18:18:00,0,503,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.6,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447500",2020-05-06 18:19:00,0,500,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.6,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447501",2020-05-06 18:20:00,0,496,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.7,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447502",2020-05-06 18:21:00,0,491,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.5,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447503",2020-05-06 18:22:00,0,487,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447504",2020-05-06 18:23:00,0,481,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.1,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447505",2020-05-06 18:24:00,0,477,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.2,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447506",2020-05-06 18:25:00,0,471,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.1,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447507",2020-05-06 18:26:00,0,468,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447508",2020-05-06 18:27:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,23.5,24.5,27,17.1,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447509",2020-05-06 18:28:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447510",2020-05-06 18:29:00,0,456,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447511",2020-05-06 18:30:00,0,451,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447512",2020-05-06 18:31:00,0,447,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,16.9,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447513",2020-05-06 18:32:00,0,443,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.1,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447514",2020-05-06 18:33:00,0,438,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.4,-1.22283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447515",2020-05-06 18:34:00,0,433,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447516",2020-05-06 18:35:00,0,428,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.1,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447517",2020-05-06 18:36:00,0,424,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.1,-1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447518",2020-05-06 18:37:00,0,419,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.1,-1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447519",2020-05-06 18:38:00,0,414,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.1,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447520",2020-05-06 18:39:00,0,409,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27,17.1,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447521",2020-05-06 18:40:00,0,404,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.1,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447522",2020-05-06 18:41:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.1,-1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447523",2020-05-06 18:42:00,0,396,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.2,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447524",2020-05-06 18:43:00,0,393,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.2,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447525",2020-05-06 18:44:00,0,389,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.2,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447526",2020-05-06 18:45:00,0,381,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.2,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447527",2020-05-06 18:46:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.2,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447528",2020-05-06 18:47:00,0,219,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,24.5,27.5,17.2,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447529",2020-05-06 18:48:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,17.2,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447530",2020-05-06 18:49:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,17,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447531",2020-05-06 18:50:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.9,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447532",2020-05-06 18:51:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.8,-0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447533",2020-05-06 18:52:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447534",2020-05-06 18:53:00,0,119,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447535",2020-05-06 18:54:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447536",2020-05-06 18:55:00,0,335,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447537",2020-05-06 18:56:00,0,336,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447538",2020-05-06 18:57:00,0,331,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447539",2020-05-06 18:58:00,0,328,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447540",2020-05-06 18:59:00,0,324,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447541",2020-05-06 19:00:00,0,319,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447542",2020-05-06 19:01:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447543",2020-05-06 19:02:00,0,309,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447544",2020-05-06 19:03:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.7,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447545",2020-05-06 19:04:00,0,300,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.8,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447546",2020-05-06 19:05:00,0,297,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,25.5,24,25,27.5,16.8,-0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447547",2020-05-06 19:06:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,25,24,25.5,24,25,27.5,16.8,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447548",2020-05-06 19:07:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,25,24,25.5,24,25,27.5,16.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447549",2020-05-06 19:08:00,0,285,0,22,23,22,22,22,22,22,0,0,23.5,25,24,25.5,24,25,27.5,17,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447550",2020-05-06 19:09:00,0,281,0,22,23,22,22,22,22,22,0,0,23.5,25,24,25.5,24,25,27.5,17.1,-0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447551",2020-05-06 19:10:00,0,278,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24,25,27.5,17.3,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447552",2020-05-06 19:11:00,0,273,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24,25,28,17.4,-0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447553",2020-05-06 19:12:00,0,271,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24,25,28,17.4,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447554",2020-05-06 19:13:00,0,266,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.3,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447555",2020-05-06 19:14:00,0,260,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.3,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447556",2020-05-06 19:15:00,0,257,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.2,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447557",2020-05-06 19:16:00,0,254,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.1,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447558",2020-05-06 19:17:00,0,248,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.1,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447559",2020-05-06 19:18:00,0,244,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447560",2020-05-06 19:19:00,0,241,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,16.9,-0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447561",2020-05-06 19:20:00,0,237,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,16.9,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447562",2020-05-06 19:21:00,0,233,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17,-0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447563",2020-05-06 19:22:00,0,229,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.1,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447564",2020-05-06 19:23:00,0,224,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447565",2020-05-06 19:24:00,0,222,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.1,-0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447566",2020-05-06 19:25:00,0,216,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.2,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447567",2020-05-06 19:26:00,0,213,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.2,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447568",2020-05-06 19:27:00,0,209,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.2,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447569",2020-05-06 19:28:00,0,206,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.3,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447570",2020-05-06 19:29:00,0,203,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24,25,28,17.3,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447571",2020-05-06 19:30:00,0,198,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,28,17.3,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447572",2020-05-06 19:31:00,0,193,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,28,17.4,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447573",2020-05-06 19:32:00,0,192,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,28,17.4,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447574",2020-05-06 19:33:00,0,189,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,28,17.4,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447575",2020-05-06 19:34:00,0,184,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25,28,17.7,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447576",2020-05-06 19:35:00,0,182,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25,28,17.7,-0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447577",2020-05-06 19:36:00,0,177,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25,28,17.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447578",2020-05-06 19:37:00,0,173,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.7,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447579",2020-05-06 19:38:00,0,169,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.7,0.12915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447580",2020-05-06 19:39:00,0,160,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447581",2020-05-06 19:40:00,0,145,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.7,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447582",2020-05-06 19:41:00,0,117,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447583",2020-05-06 19:42:00,0,82,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.7,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447584",2020-05-06 19:43:00,0,61,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.6,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447585",2020-05-06 19:44:00,0,64,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.6,0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447586",2020-05-06 19:45:00,0,86,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447587",2020-05-06 19:46:00,0,112,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.5,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447588",2020-05-06 19:47:00,0,127,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.5,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447589",2020-05-06 19:48:00,0,130,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.5,0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447590",2020-05-06 19:49:00,0,128,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.5,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447591",2020-05-06 19:50:00,0,126,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.5,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447592",2020-05-06 19:51:00,0,124,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.3,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447593",2020-05-06 19:52:00,0,121,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.2,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447594",2020-05-06 19:53:00,0,117,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447595",2020-05-06 19:54:00,0,113,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.9,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447596",2020-05-06 19:55:00,0,111,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447597",2020-05-06 19:56:00,0,108,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447598",2020-05-06 19:57:00,0,103,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.1,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447599",2020-05-06 19:58:00,0,102,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.1,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447600",2020-05-06 19:59:00,0,98,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.1,0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447601",2020-05-06 20:00:00,0,96,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.2,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447602",2020-05-06 20:01:00,0,94,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.2,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447603",2020-05-06 20:02:00,0,90,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.3,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447604",2020-05-06 20:03:00,0,88,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.3,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447605",2020-05-06 20:04:00,0,85,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.4,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447606",2020-05-06 20:05:00,0,82,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.4,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447607",2020-05-06 20:06:00,0,80,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447608",2020-05-06 20:07:00,0,77,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.3,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447609",2020-05-06 20:08:00,0,74,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447610",2020-05-06 20:09:00,0,72,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,17,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447611",2020-05-06 20:10:00,0,69,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447612",2020-05-06 20:11:00,0,65,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.8,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447613",2020-05-06 20:12:00,0,63,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447614",2020-05-06 20:13:00,0,61,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.5,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447615",2020-05-06 20:14:00,0,58,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.5,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447616",2020-05-06 20:15:00,0,56,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447617",2020-05-06 20:16:00,0,53,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447618",2020-05-06 20:17:00,0,50,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447619",2020-05-06 20:18:00,0,48,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447620",2020-05-06 20:19:00,0,44,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.4,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447621",2020-05-06 20:20:00,0,38,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.3,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447622",2020-05-06 20:21:00,0,38,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447623",2020-05-06 20:22:00,0,36,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,16,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447624",2020-05-06 20:23:00,0,32,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,15.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447625",2020-05-06 20:24:00,0,27,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,15.7,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447626",2020-05-06 20:25:00,0,24,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,15.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447627",2020-05-06 20:26:00,0,23,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,15.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447628",2020-05-06 20:27:00,0,23,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,28,15.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447629",2020-05-06 20:28:00,0,22,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,27.5,14.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447630",2020-05-06 20:29:00,0,21,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,27.5,14.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447631",2020-05-06 20:30:00,0,20,0,22,23,22,22,22,22,22,0,0,24,25,24.5,26,24.5,25.5,27.5,14.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447632",2020-05-06 20:31:00,0,19,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.6,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447633",2020-05-06 20:32:00,0,18,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.6,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447634",2020-05-06 20:33:00,0,19,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.6,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447635",2020-05-06 20:34:00,0,18,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.5,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447636",2020-05-06 20:35:00,0,17,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.5,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447637",2020-05-06 20:36:00,0,17,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447638",2020-05-06 20:37:00,0,17,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447639",2020-05-06 20:38:00,0,16,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447640",2020-05-06 20:39:00,0,16,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447641",2020-05-06 20:40:00,0,15,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447642",2020-05-06 20:41:00,0,16,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447643",2020-05-06 20:42:00,0,16,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.3,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447644",2020-05-06 20:43:00,0,15,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447645",2020-05-06 20:44:00,0,14,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447646",2020-05-06 20:45:00,0,13,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447647",2020-05-06 20:46:00,0,12,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447648",2020-05-06 20:47:00,0,13,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447649",2020-05-06 20:48:00,0,12,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447650",2020-05-06 20:49:00,0,12,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27.5,14.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447651",2020-05-06 20:50:00,0,11,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,14.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447652",2020-05-06 20:51:00,0,12,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,14.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447653",2020-05-06 20:52:00,0,11,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,14.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447654",2020-05-06 20:53:00,0,10,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,14.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447655",2020-05-06 20:54:00,0,11,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,14,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447656",2020-05-06 20:55:00,0,10,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,13.9,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447657",2020-05-06 20:56:00,0,9,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,13.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447658",2020-05-06 20:57:00,0,9,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,13.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447659",2020-05-06 20:58:00,0,9,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,13.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447660",2020-05-06 20:59:00,0,8,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.8,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447661",2020-05-06 21:00:00,0,9,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.7,0.81522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447662",2020-05-06 21:01:00,0,8,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.5,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447663",2020-05-06 21:02:00,0,6,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.5,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447664",2020-05-06 21:03:00,0,6,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447665",2020-05-06 21:04:00,0,7,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447666",2020-05-06 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447667",2020-05-06 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447668",2020-05-06 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447669",2020-05-06 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447670",2020-05-06 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.7,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447671",2020-05-06 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447672",2020-05-06 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447673",2020-05-06 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447674",2020-05-06 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447675",2020-05-06 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447676",2020-05-06 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447677",2020-05-06 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447678",2020-05-06 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447679",2020-05-06 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447680",2020-05-06 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447681",2020-05-06 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447682",2020-05-06 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447683",2020-05-06 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447684",2020-05-06 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,11.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447685",2020-05-06 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,11.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447686",2020-05-06 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447687",2020-05-06 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447688",2020-05-06 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,11.8,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447689",2020-05-06 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,11.9,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447690",2020-05-06 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,27,12,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447691",2020-05-06 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.9,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447692",2020-05-06 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447693",2020-05-06 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447694",2020-05-06 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447695",2020-05-06 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447696",2020-05-06 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447697",2020-05-06 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.8,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447698",2020-05-06 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447699",2020-05-06 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447700",2020-05-06 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447701",2020-05-06 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.5,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447702",2020-05-06 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,25,26.5,11.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447703",2020-05-06 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447704",2020-05-06 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447705",2020-05-06 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447706",2020-05-06 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447707",2020-05-06 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447708",2020-05-06 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447709",2020-05-06 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447710",2020-05-06 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447711",2020-05-06 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447712",2020-05-06 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447713",2020-05-06 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447714",2020-05-06 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447715",2020-05-06 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447716",2020-05-06 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447717",2020-05-06 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447718",2020-05-06 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447719",2020-05-06 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11.1,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447720",2020-05-06 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447721",2020-05-06 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447722",2020-05-06 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447723",2020-05-06 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,26,24.5,24.5,26.5,11,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447724",2020-05-06 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447725",2020-05-06 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447726",2020-05-06 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447727",2020-05-06 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447728",2020-05-06 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.9,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447729",2020-05-06 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447730",2020-05-06 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447731",2020-05-06 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447732",2020-05-06 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447733",2020-05-06 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447734",2020-05-06 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447735",2020-05-06 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447736",2020-05-06 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447737",2020-05-06 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447738",2020-05-06 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447739",2020-05-06 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447740",2020-05-06 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447741",2020-05-06 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447742",2020-05-06 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447743",2020-05-06 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447744",2020-05-06 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447745",2020-05-06 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447746",2020-05-06 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447747",2020-05-06 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447748",2020-05-06 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447749",2020-05-06 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447750",2020-05-06 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447751",2020-05-06 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447752",2020-05-06 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447753",2020-05-06 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26.5,10.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447754",2020-05-06 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26,10.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447755",2020-05-06 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26,10.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447756",2020-05-06 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26,10.6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447757",2020-05-06 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,25,24,25.5,24.5,24.5,26,10.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447758",2020-05-06 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.6,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447759",2020-05-06 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447760",2020-05-06 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447761",2020-05-06 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447762",2020-05-06 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447763",2020-05-06 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447764",2020-05-06 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447765",2020-05-06 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447766",2020-05-06 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447767",2020-05-06 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447768",2020-05-06 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447769",2020-05-06 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447770",2020-05-06 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.1,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447771",2020-05-06 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24.5,24.5,26,10.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447772",2020-05-06 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447773",2020-05-06 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447774",2020-05-06 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447775",2020-05-06 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447776",2020-05-06 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447777",2020-05-06 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447778",2020-05-06 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447779",2020-05-06 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447780",2020-05-06 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447781",2020-05-06 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447782",2020-05-06 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447783",2020-05-06 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447784",2020-05-06 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447785",2020-05-06 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447786",2020-05-06 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447787",2020-05-06 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447788",2020-05-06 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447789",2020-05-06 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447790",2020-05-06 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447791",2020-05-06 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447792",2020-05-06 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447793",2020-05-06 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447794",2020-05-06 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447795",2020-05-06 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447796",2020-05-06 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447797",2020-05-06 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447798",2020-05-06 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447799",2020-05-06 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447800",2020-05-06 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447801",2020-05-06 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447802",2020-05-06 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447803",2020-05-06 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447804",2020-05-06 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447805",2020-05-06 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447806",2020-05-06 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447807",2020-05-06 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447808",2020-05-06 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447809",2020-05-06 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447810",2020-05-06 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447811",2020-05-06 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447812",2020-05-06 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447813",2020-05-06 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447814",2020-05-06 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.4,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447815",2020-05-06 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
