"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"447816",2020-05-06 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447817",2020-05-06 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447818",2020-05-06 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447819",2020-05-06 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447820",2020-05-06 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447821",2020-05-06 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447822",2020-05-06 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447823",2020-05-06 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447824",2020-05-06 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447825",2020-05-06 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447826",2020-05-06 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447827",2020-05-06 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447828",2020-05-06 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447829",2020-05-06 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447830",2020-05-06 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447831",2020-05-06 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447832",2020-05-06 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447833",2020-05-06 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,24,25.5,24,24.5,26,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447834",2020-05-06 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,26,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447835",2020-05-06 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,9,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447836",2020-05-06 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447837",2020-05-06 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447838",2020-05-06 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447839",2020-05-06 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447840",2020-05-06 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447841",2020-05-07 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447842",2020-05-07 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447843",2020-05-07 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447844",2020-05-07 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447845",2020-05-07 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447846",2020-05-07 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447847",2020-05-07 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447848",2020-05-07 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447849",2020-05-07 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447850",2020-05-07 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447851",2020-05-07 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447852",2020-05-07 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447853",2020-05-07 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447854",2020-05-07 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447855",2020-05-07 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447856",2020-05-07 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447857",2020-05-07 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447858",2020-05-07 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447859",2020-05-07 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447860",2020-05-07 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447861",2020-05-07 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447862",2020-05-07 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447863",2020-05-07 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447864",2020-05-07 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447865",2020-05-07 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447866",2020-05-07 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447867",2020-05-07 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447868",2020-05-07 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447869",2020-05-07 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447870",2020-05-07 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447871",2020-05-07 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447872",2020-05-07 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447873",2020-05-07 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447874",2020-05-07 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447875",2020-05-07 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447876",2020-05-07 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447877",2020-05-07 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447878",2020-05-07 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447879",2020-05-07 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447880",2020-05-07 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447881",2020-05-07 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24.5,25.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447882",2020-05-07 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24,25.5,8.4,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447883",2020-05-07 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25.5,24,24,25.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447884",2020-05-07 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447885",2020-05-07 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447886",2020-05-07 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447887",2020-05-07 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447888",2020-05-07 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447889",2020-05-07 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447890",2020-05-07 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447891",2020-05-07 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447892",2020-05-07 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447893",2020-05-07 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447894",2020-05-07 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447895",2020-05-07 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447896",2020-05-07 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447897",2020-05-07 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447898",2020-05-07 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447899",2020-05-07 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447900",2020-05-07 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447901",2020-05-07 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447902",2020-05-07 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447903",2020-05-07 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447904",2020-05-07 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447905",2020-05-07 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447906",2020-05-07 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447907",2020-05-07 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447908",2020-05-07 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447909",2020-05-07 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447910",2020-05-07 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447911",2020-05-07 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447912",2020-05-07 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447913",2020-05-07 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447914",2020-05-07 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447915",2020-05-07 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447916",2020-05-07 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447917",2020-05-07 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447918",2020-05-07 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447919",2020-05-07 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447920",2020-05-07 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447921",2020-05-07 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447922",2020-05-07 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447923",2020-05-07 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447924",2020-05-07 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447925",2020-05-07 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447926",2020-05-07 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447927",2020-05-07 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447928",2020-05-07 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447929",2020-05-07 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.5,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447930",2020-05-07 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447931",2020-05-07 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447932",2020-05-07 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25.5,7.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447933",2020-05-07 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447934",2020-05-07 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447935",2020-05-07 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447936",2020-05-07 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447937",2020-05-07 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447938",2020-05-07 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447939",2020-05-07 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447940",2020-05-07 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447941",2020-05-07 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447942",2020-05-07 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447943",2020-05-07 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447944",2020-05-07 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447945",2020-05-07 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447946",2020-05-07 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447947",2020-05-07 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447948",2020-05-07 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447949",2020-05-07 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447950",2020-05-07 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447951",2020-05-07 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447952",2020-05-07 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447953",2020-05-07 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447954",2020-05-07 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447955",2020-05-07 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447956",2020-05-07 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447957",2020-05-07 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447958",2020-05-07 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447959",2020-05-07 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447960",2020-05-07 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447961",2020-05-07 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447962",2020-05-07 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447963",2020-05-07 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7.1,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447964",2020-05-07 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,6.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447965",2020-05-07 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,6.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447966",2020-05-07 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,6.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447967",2020-05-07 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447968",2020-05-07 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,24,24,25,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447969",2020-05-07 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447970",2020-05-07 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447971",2020-05-07 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447972",2020-05-07 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447973",2020-05-07 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447974",2020-05-07 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447975",2020-05-07 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447976",2020-05-07 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24.5,23.5,25,23.5,24,25,7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447977",2020-05-07 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447978",2020-05-07 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,7,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447979",2020-05-07 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447980",2020-05-07 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447981",2020-05-07 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447982",2020-05-07 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447983",2020-05-07 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447984",2020-05-07 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447985",2020-05-07 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447986",2020-05-07 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447987",2020-05-07 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447988",2020-05-07 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447989",2020-05-07 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447990",2020-05-07 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447991",2020-05-07 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447992",2020-05-07 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447993",2020-05-07 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447994",2020-05-07 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447995",2020-05-07 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447996",2020-05-07 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447997",2020-05-07 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447998",2020-05-07 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"447999",2020-05-07 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448000",2020-05-07 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448001",2020-05-07 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448002",2020-05-07 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448003",2020-05-07 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448004",2020-05-07 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448005",2020-05-07 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448006",2020-05-07 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448007",2020-05-07 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448008",2020-05-07 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448009",2020-05-07 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448010",2020-05-07 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448011",2020-05-07 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.5,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448012",2020-05-07 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448013",2020-05-07 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448014",2020-05-07 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448015",2020-05-07 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448016",2020-05-07 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.2,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448017",2020-05-07 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448018",2020-05-07 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,25,23.5,24,25,6.1,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448019",2020-05-07 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.1,0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448020",2020-05-07 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448021",2020-05-07 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448022",2020-05-07 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448023",2020-05-07 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448024",2020-05-07 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448025",2020-05-07 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448026",2020-05-07 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448027",2020-05-07 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448028",2020-05-07 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448029",2020-05-07 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448030",2020-05-07 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448031",2020-05-07 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448032",2020-05-07 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448033",2020-05-07 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448034",2020-05-07 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448035",2020-05-07 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,25,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448036",2020-05-07 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448037",2020-05-07 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448038",2020-05-07 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448039",2020-05-07 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448040",2020-05-07 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448041",2020-05-07 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448042",2020-05-07 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448043",2020-05-07 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448044",2020-05-07 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448045",2020-05-07 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448046",2020-05-07 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448047",2020-05-07 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448048",2020-05-07 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448049",2020-05-07 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23.5,24.5,23.5,24,24.5,6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448050",2020-05-07 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,24,24.5,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448051",2020-05-07 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,24,24.5,6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448052",2020-05-07 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,23.5,24.5,6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448053",2020-05-07 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,23.5,24.5,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448054",2020-05-07 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,23.5,24.5,6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448055",2020-05-07 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,23.5,24.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448056",2020-05-07 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,24,23,24.5,23.5,23.5,24.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448057",2020-05-07 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448058",2020-05-07 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448059",2020-05-07 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448060",2020-05-07 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448061",2020-05-07 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448062",2020-05-07 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448063",2020-05-07 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448064",2020-05-07 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448065",2020-05-07 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448066",2020-05-07 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448067",2020-05-07 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448068",2020-05-07 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448069",2020-05-07 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448070",2020-05-07 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448071",2020-05-07 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448072",2020-05-07 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448073",2020-05-07 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448074",2020-05-07 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448075",2020-05-07 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448076",2020-05-07 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448077",2020-05-07 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448078",2020-05-07 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448079",2020-05-07 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.8,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448080",2020-05-07 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448081",2020-05-07 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448082",2020-05-07 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448083",2020-05-07 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448084",2020-05-07 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448085",2020-05-07 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448086",2020-05-07 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448087",2020-05-07 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448088",2020-05-07 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448089",2020-05-07 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448090",2020-05-07 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448091",2020-05-07 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448092",2020-05-07 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448093",2020-05-07 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448094",2020-05-07 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448095",2020-05-07 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448096",2020-05-07 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448097",2020-05-07 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448098",2020-05-07 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448099",2020-05-07 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448100",2020-05-07 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448101",2020-05-07 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448102",2020-05-07 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448103",2020-05-07 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448104",2020-05-07 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448105",2020-05-07 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448106",2020-05-07 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448107",2020-05-07 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448108",2020-05-07 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448109",2020-05-07 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448110",2020-05-07 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.1,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448111",2020-05-07 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448112",2020-05-07 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448113",2020-05-07 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448114",2020-05-07 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448115",2020-05-07 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448116",2020-05-07 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448117",2020-05-07 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448118",2020-05-07 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448119",2020-05-07 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448120",2020-05-07 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448121",2020-05-07 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448122",2020-05-07 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448123",2020-05-07 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448124",2020-05-07 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448125",2020-05-07 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448126",2020-05-07 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448127",2020-05-07 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448128",2020-05-07 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448129",2020-05-07 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448130",2020-05-07 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448131",2020-05-07 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448132",2020-05-07 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448133",2020-05-07 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23.5,23.5,24.5,5.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448134",2020-05-07 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448135",2020-05-07 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448136",2020-05-07 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448137",2020-05-07 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448138",2020-05-07 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448139",2020-05-07 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.3,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448140",2020-05-07 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448141",2020-05-07 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448142",2020-05-07 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,5.4,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448143",2020-05-07 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,5.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448144",2020-05-07 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,5.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448145",2020-05-07 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,5.2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448146",2020-05-07 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,5.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448147",2020-05-07 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,5.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448148",2020-05-07 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448149",2020-05-07 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,4.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448150",2020-05-07 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,4.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448151",2020-05-07 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24,4.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
