"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"448152",2020-05-07 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24,4.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448153",2020-05-07 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448154",2020-05-07 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448155",2020-05-07 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448156",2020-05-07 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448157",2020-05-07 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448158",2020-05-07 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448159",2020-05-07 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448160",2020-05-07 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448161",2020-05-07 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448162",2020-05-07 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448163",2020-05-07 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448164",2020-05-07 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448165",2020-05-07 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448166",2020-05-07 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448167",2020-05-07 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448168",2020-05-07 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448169",2020-05-07 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448170",2020-05-07 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448171",2020-05-07 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448172",2020-05-07 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448173",2020-05-07 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448174",2020-05-07 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448175",2020-05-07 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448176",2020-05-07 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448177",2020-05-07 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448178",2020-05-07 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448179",2020-05-07 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448180",2020-05-07 05:39:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448181",2020-05-07 05:40:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448182",2020-05-07 05:41:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448183",2020-05-07 05:42:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448184",2020-05-07 05:43:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448185",2020-05-07 05:44:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448186",2020-05-07 05:45:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448187",2020-05-07 05:46:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448188",2020-05-07 05:47:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448189",2020-05-07 05:48:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448190",2020-05-07 05:49:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448191",2020-05-07 05:50:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448192",2020-05-07 05:51:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448193",2020-05-07 05:52:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448194",2020-05-07 05:53:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448195",2020-05-07 05:54:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448196",2020-05-07 05:55:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448197",2020-05-07 05:56:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448198",2020-05-07 05:57:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448199",2020-05-07 05:58:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448200",2020-05-07 05:59:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448201",2020-05-07 06:00:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448202",2020-05-07 06:01:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448203",2020-05-07 06:02:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448204",2020-05-07 06:03:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448205",2020-05-07 06:04:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448206",2020-05-07 06:05:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.63252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448207",2020-05-07 06:06:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.4,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448208",2020-05-07 06:07:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448209",2020-05-07 06:08:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448210",2020-05-07 06:09:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448211",2020-05-07 06:10:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448212",2020-05-07 06:11:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448213",2020-05-07 06:12:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448214",2020-05-07 06:13:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.2,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448215",2020-05-07 06:14:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.3,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448216",2020-05-07 06:15:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448217",2020-05-07 06:16:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.6,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448218",2020-05-07 06:17:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.7,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448219",2020-05-07 06:18:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,4.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448220",2020-05-07 06:19:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448221",2020-05-07 06:20:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448222",2020-05-07 06:21:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448223",2020-05-07 06:22:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448224",2020-05-07 06:23:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448225",2020-05-07 06:24:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448226",2020-05-07 06:25:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,5.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448227",2020-05-07 06:26:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448228",2020-05-07 06:27:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,6.1,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448229",2020-05-07 06:28:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,6.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448230",2020-05-07 06:29:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23.5,24,6.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448231",2020-05-07 06:30:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23,24,6.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448232",2020-05-07 06:31:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23,24,6.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448233",2020-05-07 06:32:00,0,57,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23,24,6.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448234",2020-05-07 06:33:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23,24,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448235",2020-05-07 06:34:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23,24,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448236",2020-05-07 06:35:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,23,23,24,6.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448237",2020-05-07 06:36:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7,0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448238",2020-05-07 06:37:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7.1,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448239",2020-05-07 06:38:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7.2,0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448240",2020-05-07 06:39:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7.4,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448241",2020-05-07 06:40:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7.5,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448242",2020-05-07 06:41:00,0,75,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7.7,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448243",2020-05-07 06:42:00,0,78,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,7.8,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448244",2020-05-07 06:43:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448245",2020-05-07 06:44:00,0,82,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.1,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448246",2020-05-07 06:45:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.1,0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448247",2020-05-07 06:46:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.1,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448248",2020-05-07 06:47:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.1,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448249",2020-05-07 06:48:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.2,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448250",2020-05-07 06:49:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.2,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448251",2020-05-07 06:50:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.2,0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448252",2020-05-07 06:51:00,0,101,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.3,0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448253",2020-05-07 06:52:00,0,103,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.4,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448254",2020-05-07 06:53:00,0,106,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.5,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448255",2020-05-07 06:54:00,0,109,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.5,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448256",2020-05-07 06:55:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24,8.6,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448257",2020-05-07 06:56:00,0,114,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,8.8,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448258",2020-05-07 06:57:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,8.9,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448259",2020-05-07 06:58:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,9,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448260",2020-05-07 06:59:00,0,123,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,23,23,24,9.1,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448261",2020-05-07 07:00:00,0,127,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,23,23,24,9,-0.00945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448262",2020-05-07 07:01:00,0,129,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,23,23,24,9.1,-0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448263",2020-05-07 07:02:00,0,131,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,23,23,24,9.2,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448264",2020-05-07 07:03:00,0,133,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,9.3,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448265",2020-05-07 07:04:00,0,137,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,9.5,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448266",2020-05-07 07:05:00,0,142,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,9.8,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448267",2020-05-07 07:06:00,0,145,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,9.9,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448268",2020-05-07 07:07:00,0,151,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.1,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448269",2020-05-07 07:08:00,0,155,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.1,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448270",2020-05-07 07:09:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.1,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448271",2020-05-07 07:10:00,0,164,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.1,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448272",2020-05-07 07:11:00,0,165,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.2,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448273",2020-05-07 07:12:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.3,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448274",2020-05-07 07:13:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.4,-0.21672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448275",2020-05-07 07:14:00,0,174,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.5,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448276",2020-05-07 07:15:00,0,182,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.6,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448277",2020-05-07 07:16:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.7,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448278",2020-05-07 07:17:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.8,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448279",2020-05-07 07:18:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.9,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448280",2020-05-07 07:19:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,10.9,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448281",2020-05-07 07:20:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24.5,23,23,24,11.1,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448282",2020-05-07 07:21:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24,11.2,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448283",2020-05-07 07:22:00,0,196,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24,11.3,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448284",2020-05-07 07:23:00,0,199,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24,11.4,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448285",2020-05-07 07:24:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24,11.5,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448286",2020-05-07 07:25:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24,11.6,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448287",2020-05-07 07:26:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,11.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448288",2020-05-07 07:27:00,0,212,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,11.8,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448289",2020-05-07 07:28:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,11.9,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448290",2020-05-07 07:29:00,0,220,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,11.9,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448291",2020-05-07 07:30:00,0,223,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,11.9,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448292",2020-05-07 07:31:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448293",2020-05-07 07:32:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448294",2020-05-07 07:33:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448295",2020-05-07 07:34:00,0,238,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448296",2020-05-07 07:35:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448297",2020-05-07 07:36:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448298",2020-05-07 07:37:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.3,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448299",2020-05-07 07:38:00,0,252,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.4,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448300",2020-05-07 07:39:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.4,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448301",2020-05-07 07:40:00,0,259,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.3,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448302",2020-05-07 07:41:00,0,263,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.3,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448303",2020-05-07 07:42:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.3,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448304",2020-05-07 07:43:00,0,272,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448305",2020-05-07 07:44:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448306",2020-05-07 07:45:00,0,278,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448307",2020-05-07 07:46:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448308",2020-05-07 07:47:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448309",2020-05-07 07:48:00,0,291,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448310",2020-05-07 07:49:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448311",2020-05-07 07:50:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448312",2020-05-07 07:51:00,0,301,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448313",2020-05-07 07:52:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448314",2020-05-07 07:53:00,0,309,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.2,-0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448315",2020-05-07 07:54:00,0,313,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448316",2020-05-07 07:55:00,0,318,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448317",2020-05-07 07:56:00,0,321,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448318",2020-05-07 07:57:00,0,327,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448319",2020-05-07 07:58:00,0,332,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448320",2020-05-07 07:59:00,0,335,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.92169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448321",2020-05-07 08:00:00,0,339,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448322",2020-05-07 08:01:00,0,343,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12.1,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448323",2020-05-07 08:02:00,0,347,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448324",2020-05-07 08:03:00,0,351,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,23,23,24.5,12,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448325",2020-05-07 08:04:00,0,355,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.9,-0.98658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448326",2020-05-07 08:05:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.9,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448327",2020-05-07 08:06:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.8,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448328",2020-05-07 08:07:00,0,367,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.8,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448329",2020-05-07 08:08:00,0,371,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.8,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448330",2020-05-07 08:09:00,0,376,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.7,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448331",2020-05-07 08:10:00,0,381,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,11.8,-1.16991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448332",2020-05-07 08:11:00,0,384,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,12.1,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448333",2020-05-07 08:12:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,12.7,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448334",2020-05-07 08:13:00,0,393,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,12.9,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448335",2020-05-07 08:14:00,0,397,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25,22.5,23,24.5,13,-1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448336",2020-05-07 08:15:00,0,402,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448337",2020-05-07 08:16:00,0,403,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448338",2020-05-07 08:17:00,0,409,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.5,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448339",2020-05-07 08:18:00,0,415,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448340",2020-05-07 08:19:00,0,418,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14.5,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448341",2020-05-07 08:20:00,0,422,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14.6,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448342",2020-05-07 08:21:00,0,427,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14,-1.11069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448343",2020-05-07 08:22:00,0,431,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.6,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448344",2020-05-07 08:23:00,0,436,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13.9,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448345",2020-05-07 08:24:00,0,440,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13.5,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448346",2020-05-07 08:25:00,0,444,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,12.6,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448347",2020-05-07 08:26:00,0,448,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,12.5,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448348",2020-05-07 08:27:00,0,452,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.5,-1.59768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448349",2020-05-07 08:28:00,0,456,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.8,-1.61091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448350",2020-05-07 08:29:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14.3,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448351",2020-05-07 08:30:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448352",2020-05-07 08:31:00,0,468,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15.1,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448353",2020-05-07 08:32:00,0,474,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15.1,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448354",2020-05-07 08:33:00,0,479,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15.1,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448355",2020-05-07 08:34:00,0,484,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15.3,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448356",2020-05-07 08:35:00,0,489,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15.5,-1.73187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448357",2020-05-07 08:36:00,0,494,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,15.1,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448358",2020-05-07 08:37:00,0,498,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.8,-1.75959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448359",2020-05-07 08:38:00,0,501,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448360",2020-05-07 08:39:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,12.7,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448361",2020-05-07 08:40:00,0,508,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,12.4,-1.81251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448362",2020-05-07 08:41:00,0,513,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11.9,-1.83456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448363",2020-05-07 08:42:00,0,517,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11.3,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448364",2020-05-07 08:43:00,0,523,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448365",2020-05-07 08:44:00,0,527,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,10.8,-1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448366",2020-05-07 08:45:00,0,530,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,12.6,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448367",2020-05-07 08:46:00,0,535,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11.2,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448368",2020-05-07 08:47:00,0,541,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448369",2020-05-07 08:48:00,0,545,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11.4,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448370",2020-05-07 08:49:00,0,548,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,11.7,-1.9971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448371",2020-05-07 08:50:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,12.5,-2.01348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448372",2020-05-07 08:51:00,0,558,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.4,-2.04183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448373",2020-05-07 08:52:00,0,562,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.4,-1.91394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448374",2020-05-07 08:53:00,0,566,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14.1,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448375",2020-05-07 08:54:00,0,569,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.4,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448376",2020-05-07 08:55:00,0,574,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14.5,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448377",2020-05-07 08:56:00,0,578,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,14.8,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448378",2020-05-07 08:57:00,0,582,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22.5,23,24.5,13.2,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448379",2020-05-07 08:58:00,0,585,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13.6,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448380",2020-05-07 08:59:00,0,591,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448381",2020-05-07 09:00:00,0,595,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,12.4,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448382",2020-05-07 09:01:00,0,600,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13.3,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448383",2020-05-07 09:02:00,0,606,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13.5,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448384",2020-05-07 09:03:00,0,608,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,13.6,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448385",2020-05-07 09:04:00,0,615,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,14.9,-2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448386",2020-05-07 09:05:00,0,616,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,15.9,-2.36628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448387",2020-05-07 09:06:00,0,622,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,14.5,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448388",2020-05-07 09:07:00,0,626,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,14,-2.41794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448389",2020-05-07 09:08:00,0,630,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,14.5,-2.43306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448390",2020-05-07 09:09:00,0,633,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,15.3,-2.45322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448391",2020-05-07 09:10:00,0,637,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,15.1,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448392",2020-05-07 09:11:00,0,643,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,15.7,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448393",2020-05-07 09:12:00,0,649,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,14.9,-2.50299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448394",2020-05-07 09:13:00,0,654,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,15.1,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448395",2020-05-07 09:14:00,0,658,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,15.7,-2.54772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448396",2020-05-07 09:15:00,0,662,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,16.1,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448397",2020-05-07 09:16:00,0,668,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,24.5,14.5,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448398",2020-05-07 09:17:00,0,672,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,14.7,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448399",2020-05-07 09:18:00,0,675,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.4,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448400",2020-05-07 09:19:00,0,680,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,16.3,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448401",2020-05-07 09:20:00,0,683,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.8,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448402",2020-05-07 09:21:00,0,688,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.9,-2.36439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448403",2020-05-07 09:22:00,0,693,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.4,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448404",2020-05-07 09:23:00,0,696,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15,-2.40723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448405",2020-05-07 09:24:00,0,702,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.2,-2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448406",2020-05-07 09:25:00,0,707,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.1,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448407",2020-05-07 09:26:00,0,712,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.7,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448408",2020-05-07 09:27:00,0,716,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,15.2,-2.7153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448409",2020-05-07 09:28:00,0,720,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,13.2,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448410",2020-05-07 09:29:00,0,723,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,12.9,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448411",2020-05-07 09:30:00,0,726,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,25.5,22.5,23,25,13,-2.70081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448412",2020-05-07 09:31:00,0,730,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,14.1,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448413",2020-05-07 09:32:00,0,736,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,15,-2.66868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448414",2020-05-07 09:33:00,0,739,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,15.1,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448415",2020-05-07 09:34:00,0,746,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,15.7,-2.66742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448416",2020-05-07 09:35:00,0,749,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.1,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448417",2020-05-07 09:36:00,0,752,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.6,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448418",2020-05-07 09:37:00,0,757,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.5,-2.58678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448419",2020-05-07 09:38:00,0,762,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.3,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448420",2020-05-07 09:39:00,0,764,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.5,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448421",2020-05-07 09:40:00,0,770,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448422",2020-05-07 09:41:00,0,777,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.6,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448423",2020-05-07 09:42:00,0,779,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,18,-2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448424",2020-05-07 09:43:00,0,781,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.7,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448425",2020-05-07 09:44:00,0,789,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.5,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448426",2020-05-07 09:45:00,0,794,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.1,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448427",2020-05-07 09:46:00,0,796,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448428",2020-05-07 09:47:00,0,802,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.7,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448429",2020-05-07 09:48:00,0,808,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.1,-2.83374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448430",2020-05-07 09:49:00,0,812,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.7,-2.88099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448431",2020-05-07 09:50:00,0,818,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,18.4,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448432",2020-05-07 09:51:00,0,823,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,17.5,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448433",2020-05-07 09:52:00,0,827,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,18.2,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448434",2020-05-07 09:53:00,0,830,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,18.7,-3.22686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448435",2020-05-07 09:54:00,0,834,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,18.5,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448436",2020-05-07 09:55:00,0,837,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,18.1,-3.26907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448437",2020-05-07 09:56:00,0,841,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.7,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448438",2020-05-07 09:57:00,0,845,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.7,-3.31254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448439",2020-05-07 09:58:00,0,851,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.5,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448440",2020-05-07 09:59:00,0,855,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,26,22.5,23,25,16.8,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448441",2020-05-07 10:00:00,0,859,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.5,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448442",2020-05-07 10:01:00,0,862,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.1,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448443",2020-05-07 10:02:00,0,867,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.2,-3.46311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448444",2020-05-07 10:03:00,0,870,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.3,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448445",2020-05-07 10:04:00,0,875,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.6,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448446",2020-05-07 10:05:00,0,879,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.5,-3.56391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448447",2020-05-07 10:06:00,0,883,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.1,-3.57651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448448",2020-05-07 10:07:00,0,886,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,15.7,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448449",2020-05-07 10:08:00,0,891,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.3,-3.56265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448450",2020-05-07 10:09:00,0,894,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,17.1,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448451",2020-05-07 10:10:00,0,897,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,17,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448452",2020-05-07 10:11:00,0,899,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,17,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448453",2020-05-07 10:12:00,0,905,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.4,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448454",2020-05-07 10:13:00,0,911,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,26,22.5,23,25,16.5,-3.30435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448455",2020-05-07 10:14:00,0,914,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.5,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448456",2020-05-07 10:15:00,0,918,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.2,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448457",2020-05-07 10:16:00,0,920,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.3,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448458",2020-05-07 10:17:00,0,924,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.7,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448459",2020-05-07 10:18:00,0,929,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.7,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448460",2020-05-07 10:19:00,0,931,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.1,-3.68046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448461",2020-05-07 10:20:00,0,936,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.4,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448462",2020-05-07 10:21:00,0,942,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,14.7,-3.70881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448463",2020-05-07 10:22:00,0,944,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.3,-3.71322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448464",2020-05-07 10:23:00,0,948,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.4,-3.72267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448465",2020-05-07 10:24:00,0,953,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.3,-3.73905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448466",2020-05-07 10:25:00,0,957,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.7,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448467",2020-05-07 10:26:00,0,962,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17,-3.8052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448468",2020-05-07 10:27:00,0,964,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.8,-3.82284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448469",2020-05-07 10:28:00,0,969,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.5,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448470",2020-05-07 10:29:00,0,972,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,15.7,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448471",2020-05-07 10:30:00,0,977,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.3,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448472",2020-05-07 10:31:00,0,983,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448473",2020-05-07 10:32:00,0,983,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448474",2020-05-07 10:33:00,0,991,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.7,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448475",2020-05-07 10:34:00,0,994,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.2,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448476",2020-05-07 10:35:00,0,996,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.3,-3.66849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448477",2020-05-07 10:36:00,0,997,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.4,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448478",2020-05-07 10:37:00,0,1000,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.8,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448479",2020-05-07 10:38:00,0,1006,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.6,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
