"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"448480",2020-05-07 10:39:00,0,1011,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.8,-3.92679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448481",2020-05-07 10:40:00,0,1019,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.5,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448482",2020-05-07 10:41:00,0,1021,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.1,-3.91734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448483",2020-05-07 10:42:00,0,1023,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448484",2020-05-07 10:43:00,0,1028,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.9,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448485",2020-05-07 10:44:00,0,1030,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.4,-3.94569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448486",2020-05-07 10:45:00,0,1033,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.6,-3.94632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448487",2020-05-07 10:46:00,0,1038,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.5,-3.9753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448488",2020-05-07 10:47:00,0,1041,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.7,-3.97971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448489",2020-05-07 10:48:00,0,1044,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.7,-3.97593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448490",2020-05-07 10:49:00,0,1042,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.2,-3.97467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448491",2020-05-07 10:50:00,0,1049,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448492",2020-05-07 10:51:00,0,1051,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,17.7,-3.88584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448493",2020-05-07 10:52:00,0,1058,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.5,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448494",2020-05-07 10:53:00,0,1060,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.6,-3.51477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448495",2020-05-07 10:54:00,0,1063,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.2,-3.52989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448496",2020-05-07 10:55:00,0,1066,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.2,-3.5847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448497",2020-05-07 10:56:00,0,1070,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.9,-3.70944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448498",2020-05-07 10:57:00,0,1075,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.6,-3.84741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448499",2020-05-07 10:58:00,0,1076,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.1,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448500",2020-05-07 10:59:00,0,1082,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,19.3,-4.1769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448501",2020-05-07 11:00:00,0,1086,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,18.6,-4.17186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448502",2020-05-07 11:01:00,0,1088,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.6,-4.17312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448503",2020-05-07 11:02:00,0,1095,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23,25,16.7,-4.20588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448504",2020-05-07 11:03:00,0,1097,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,17.7,-4.2084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448505",2020-05-07 11:04:00,0,1100,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.8,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448506",2020-05-07 11:05:00,0,1100,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.5,-4.2273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448507",2020-05-07 11:06:00,0,1106,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.7,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448508",2020-05-07 11:07:00,0,1106,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.8,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448509",2020-05-07 11:08:00,0,1112,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.7,-4.26636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448510",2020-05-07 11:09:00,0,1113,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.5,-4.26636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448511",2020-05-07 11:10:00,0,1118,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.1,-4.2777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448512",2020-05-07 11:11:00,0,1120,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.8,-4.01499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448513",2020-05-07 11:12:00,0,1125,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.5,-3.9564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448514",2020-05-07 11:13:00,0,1128,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.5,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448515",2020-05-07 11:14:00,0,1127,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.8,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448516",2020-05-07 11:15:00,0,1134,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.4,-4.16934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448517",2020-05-07 11:16:00,0,1139,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.8,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448518",2020-05-07 11:17:00,0,1140,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.7,-4.39173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448519",2020-05-07 11:18:00,0,1144,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19,-4.3974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448520",2020-05-07 11:19:00,0,1148,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.2,-4.4163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448521",2020-05-07 11:20:00,0,1153,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.3,-4.4163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448522",2020-05-07 11:21:00,0,1150,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.8,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448523",2020-05-07 11:22:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.2,-4.44276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448524",2020-05-07 11:23:00,0,1156,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.6,-4.4856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448525",2020-05-07 11:24:00,0,1163,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.3,-4.5864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448526",2020-05-07 11:25:00,0,1166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.5,-4.60404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448527",2020-05-07 11:26:00,0,1170,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.4,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448528",2020-05-07 11:27:00,0,1172,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19,-4.62987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448529",2020-05-07 11:28:00,0,1175,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.4,-4.65633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448530",2020-05-07 11:29:00,0,1182,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19,-4.29786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448531",2020-05-07 11:30:00,0,1178,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.2,-4.28526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448532",2020-05-07 11:31:00,0,1178,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.2,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448533",2020-05-07 11:32:00,0,1178,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.1,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448534",2020-05-07 11:33:00,0,1188,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19,-4.7061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448535",2020-05-07 11:34:00,0,1196,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.1,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448536",2020-05-07 11:35:00,0,1195,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.4,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448537",2020-05-07 11:36:00,0,1199,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.3,-4.75209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448538",2020-05-07 11:37:00,0,1205,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.6,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448539",2020-05-07 11:38:00,0,1205,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.4,-4.80879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448540",2020-05-07 11:39:00,0,1206,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.6,-4.82769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448541",2020-05-07 11:40:00,0,1206,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.1,-4.83651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448542",2020-05-07 11:41:00,0,1208,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.7,-4.84596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448543",2020-05-07 11:42:00,0,1216,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.7,-4.87116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448544",2020-05-07 11:43:00,0,1213,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.5,-4.87116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448545",2020-05-07 11:44:00,0,1216,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.3,-4.88439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448546",2020-05-07 11:45:00,0,1218,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19,-4.89006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448547",2020-05-07 11:46:00,0,1222,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.6,-4.71996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448548",2020-05-07 11:47:00,0,1226,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.2,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448549",2020-05-07 11:48:00,0,1228,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.5,-4.6116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448550",2020-05-07 11:49:00,0,1230,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.2,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448551",2020-05-07 11:50:00,0,1231,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.5,-4.75083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448552",2020-05-07 11:51:00,0,1233,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.4,-4.90266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448553",2020-05-07 11:52:00,0,1237,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.4,-4.86486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448554",2020-05-07 11:53:00,0,1242,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.7,-4.86549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448555",2020-05-07 11:54:00,0,1240,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.8,-4.83399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448556",2020-05-07 11:55:00,0,1245,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.1,-4.8195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448557",2020-05-07 11:56:00,0,1247,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,18.8,-4.78548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448558",2020-05-07 11:57:00,0,1248,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,19.8,-4.75839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448559",2020-05-07 11:58:00,0,1249,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25,20.5,-5.01606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448560",2020-05-07 11:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,19.7,-5.01606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448561",2020-05-07 12:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,19.6,-4.98519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448562",2020-05-07 12:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,19.7,-4.94298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448563",2020-05-07 12:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.5,-4.90266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448564",2020-05-07 12:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.9,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448565",2020-05-07 12:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.7,-4.44339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448566",2020-05-07 12:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.7,-4.46796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448567",2020-05-07 12:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.4,-4.53978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448568",2020-05-07 12:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20,-4.72878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448569",2020-05-07 12:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.3,-4.69035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448570",2020-05-07 12:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.3,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448571",2020-05-07 12:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-4.66956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448572",2020-05-07 12:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.6,-4.65255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448573",2020-05-07 12:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.9,-4.61286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448574",2020-05-07 12:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-5.06646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448575",2020-05-07 12:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.3,-5.05953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448576",2020-05-07 12:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,19,-5.03811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448577",2020-05-07 12:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20,-5.02677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448578",2020-05-07 12:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21,-5.0463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448579",2020-05-07 12:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-5.02803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448580",2020-05-07 12:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.5,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448581",2020-05-07 12:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.5,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448582",2020-05-07 12:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.3,-4.72059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448583",2020-05-07 12:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.3,-4.8573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448584",2020-05-07 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-4.98456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448585",2020-05-07 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.7,-5.13576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448586",2020-05-07 12:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.3,-5.16726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448587",2020-05-07 12:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20,-5.19876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448588",2020-05-07 12:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.3,-5.17986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448589",2020-05-07 12:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.2,-5.17356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448590",2020-05-07 12:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-5.16159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448591",2020-05-07 12:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.9,-5.1912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448592",2020-05-07 12:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-5.20947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448593",2020-05-07 12:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.6,-5.22396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448594",2020-05-07 12:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,18.6,-5.21136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448595",2020-05-07 12:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,18.5,-4.95243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448596",2020-05-07 12:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,19.2,-4.85226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448597",2020-05-07 12:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,19.8,-4.87683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448598",2020-05-07 12:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.6,-4.93731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448599",2020-05-07 12:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21,-5.02173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448600",2020-05-07 12:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.6,-5.21766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448601",2020-05-07 12:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.6,-5.21829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448602",2020-05-07 12:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.4,-5.23467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448603",2020-05-07 12:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.1,-5.2353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448604",2020-05-07 12:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.8,-5.25861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448605",2020-05-07 12:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.1,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448606",2020-05-07 12:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.4,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448607",2020-05-07 12:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.7,-5.2542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448608",2020-05-07 12:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.4,-5.2353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448609",2020-05-07 12:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.7,-5.23908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448610",2020-05-07 12:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.4,-4.85163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448611",2020-05-07 12:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21,-4.86297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448612",2020-05-07 12:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21,-4.92093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448613",2020-05-07 12:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.5,-4.98897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448614",2020-05-07 12:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.7,-5.26113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448615",2020-05-07 12:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.4,-5.26491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448616",2020-05-07 12:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.9,-5.26995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448617",2020-05-07 12:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.4,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448618",2020-05-07 12:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.5,-5.26176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448619",2020-05-07 12:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-5.26239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448620",2020-05-07 12:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.5,-5.24916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448621",2020-05-07 13:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.3,-5.21451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448622",2020-05-07 13:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.2,-5.23467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448623",2020-05-07 13:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-5.20569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448624",2020-05-07 13:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23,-5.03244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448625",2020-05-07 13:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.8,-4.88313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448626",2020-05-07 13:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-4.93353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448627",2020-05-07 13:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-4.99779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448628",2020-05-07 13:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-5.06646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448629",2020-05-07 13:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.4,-5.31153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448630",2020-05-07 13:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23,-5.32413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448631",2020-05-07 13:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.5,-5.31153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448632",2020-05-07 13:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23.1,-5.31783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448633",2020-05-07 13:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23.3,-5.29956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448634",2020-05-07 13:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.8,-5.32539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448635",2020-05-07 13:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-5.33673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448636",2020-05-07 13:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.5,-5.35626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448637",2020-05-07 13:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.9,-5.38524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448638",2020-05-07 13:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.9,-5.36823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448639",2020-05-07 13:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.4,-4.95999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448640",2020-05-07 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.2,-4.96629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448641",2020-05-07 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-5.03559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448642",2020-05-07 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-5.07906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448643",2020-05-07 13:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.2,-5.36886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448644",2020-05-07 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.5,-5.34744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448645",2020-05-07 13:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,20.9,-5.36949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448646",2020-05-07 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-5.38209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448647",2020-05-07 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.5,-5.37516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448648",2020-05-07 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.9,-5.40918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448649",2020-05-07 13:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.1,-5.40666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448650",2020-05-07 13:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.6,-5.39406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448651",2020-05-07 13:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.5,-5.38713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448652",2020-05-07 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-5.37138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448653",2020-05-07 13:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-4.95873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448654",2020-05-07 13:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-4.96503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448655",2020-05-07 13:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.2,-5.02803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448656",2020-05-07 13:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.9,-5.03559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448657",2020-05-07 13:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.9,-5.33421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448658",2020-05-07 13:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.9,-5.31846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448659",2020-05-07 13:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.4,-5.355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448660",2020-05-07 13:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-5.32665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448661",2020-05-07 13:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.7,-5.29956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448662",2020-05-07 13:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23,-5.31153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448663",2020-05-07 13:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.4,-5.31846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448664",2020-05-07 13:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.1,-5.31909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448665",2020-05-07 13:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.7,-5.29956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448666",2020-05-07 13:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23.5,-5.22459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448667",2020-05-07 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-4.89888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448668",2020-05-07 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.4,-4.93038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448669",2020-05-07 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-4.96566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448670",2020-05-07 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-5.01228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448671",2020-05-07 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-5.26932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448672",2020-05-07 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-5.2668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448673",2020-05-07 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.1,-5.25609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448674",2020-05-07 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.8,-5.26302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448675",2020-05-07 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,23.1,-5.26743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448676",2020-05-07 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-5.21892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448677",2020-05-07 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-5.23782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448678",2020-05-07 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-5.23593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448679",2020-05-07 13:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.1,-5.2227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448680",2020-05-07 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-5.03811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448681",2020-05-07 14:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.2,-4.8321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448682",2020-05-07 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-4.28904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448683",2020-05-07 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-4.36086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448684",2020-05-07 14:03:00,0.68853,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.3,-4.37976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448685",2020-05-07 14:04:00,1.05561,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.5,-4.60152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448686",2020-05-07 14:05:00,5.62016,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.2,-4.58766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448687",2020-05-07 14:06:00,4.84145,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-4.5801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448688",2020-05-07 14:07:00,2.23644,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22,-4.60593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448689",2020-05-07 14:08:00,1.56905,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,22.1,-4.60971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448690",2020-05-07 14:09:00,1.18494,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.8,-4.59396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448691",2020-05-07 14:10:00,0.79352,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,26,22.5,23.5,25.5,21.7,-4.60215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448692",2020-05-07 14:11:00,0.778362,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,20.9,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448693",2020-05-07 14:12:00,0.748797,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.6,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448694",2020-05-07 14:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.7,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448695",2020-05-07 14:14:00,0.831072,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.7,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448696",2020-05-07 14:15:00,1.46492,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.9,-4.21659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448697",2020-05-07 14:16:00,2.08895,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.5,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448698",2020-05-07 14:17:00,2.51127,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448699",2020-05-07 14:18:00,2.6137,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.1,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448700",2020-05-07 14:19:00,2.50254,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.2,-4.54356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448701",2020-05-07 14:20:00,2.40111,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.9,-4.5486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448702",2020-05-07 14:21:00,2.5935,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.9,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448703",2020-05-07 14:22:00,2.22361,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.7,-4.33566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448704",2020-05-07 14:23:00,1.89701,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.3,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448705",2020-05-07 14:24:00,1.66975,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448706",2020-05-07 14:25:00,1.49734,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.8,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448707",2020-05-07 14:26:00,1.44424,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.7,-4.50072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448708",2020-05-07 14:27:00,1.45723,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.8,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448709",2020-05-07 14:28:00,1.59484,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.1,-4.03452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448710",2020-05-07 14:29:00,1.48949,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.3,-4.10256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448711",2020-05-07 14:30:00,1.71438,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448712",2020-05-07 14:31:00,1.98557,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.3,-4.41126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448713",2020-05-07 14:32:00,2.10809,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24,-5.05449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448714",2020-05-07 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.8,-5.13576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448715",2020-05-07 14:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.5,-5.11686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448716",2020-05-07 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.6,-5.09859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448717",2020-05-07 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.4,-5.08032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448718",2020-05-07 14:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.4,-5.06583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448719",2020-05-07 14:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.8,-5.04693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448720",2020-05-07 14:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.7,-5.04756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448721",2020-05-07 14:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.6,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448722",2020-05-07 14:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.4,-4.63239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448723",2020-05-07 14:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.8,-4.68153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448724",2020-05-07 14:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.9,-4.68783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448725",2020-05-07 14:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24.1,-4.76658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448726",2020-05-07 14:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24.4,-4.97133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448727",2020-05-07 14:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24.2,-4.96566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448728",2020-05-07 14:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24.2,-4.94109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448729",2020-05-07 14:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.3,-4.94676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448730",2020-05-07 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.5,-4.92786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448731",2020-05-07 14:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.9,-4.91463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448732",2020-05-07 14:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.5,-4.94865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448733",2020-05-07 14:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.9,-4.94487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448734",2020-05-07 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.7,-4.89132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448735",2020-05-07 14:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.3,-4.52844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448736",2020-05-07 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.7,-4.56876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448737",2020-05-07 14:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.1,-4.62798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448738",2020-05-07 14:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23,-4.63806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448739",2020-05-07 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.5,-4.8447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448740",2020-05-07 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23,-4.85793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448741",2020-05-07 15:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.4,-4.8573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448742",2020-05-07 15:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.9,-4.85856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448743",2020-05-07 15:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.7,-4.87809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448744",2020-05-07 15:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.6,-4.87683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448745",2020-05-07 15:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.5,-4.87116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448746",2020-05-07 15:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.3,-4.82643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448747",2020-05-07 15:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.1,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448748",2020-05-07 15:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,21.9,-4.47489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448749",2020-05-07 15:08:00,0,1248,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.5,-4.40118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448750",2020-05-07 15:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.6,-4.43646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448751",2020-05-07 15:10:00,0,1248,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24,-4.50387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448752",2020-05-07 15:11:00,0,1243,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.8,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448753",2020-05-07 15:12:00,0,1239,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24.2,-4.76469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448754",2020-05-07 15:13:00,0,1235,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,24.2,-4.73319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448755",2020-05-07 15:14:00,0,1239,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.8,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448756",2020-05-07 15:15:00,0,1232,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.3,-4.77162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448757",2020-05-07 15:16:00,0,1231,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.1,-4.74705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448758",2020-05-07 15:17:00,0,1228,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.1,-4.76784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448759",2020-05-07 15:18:00,0,1226,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,23.3,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448760",2020-05-07 15:19:00,0,1221,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.9,-4.6557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448761",2020-05-07 15:20:00,0,1216,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.4,-4.30479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448762",2020-05-07 15:21:00,0,1214,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,22.5,23.5,25.5,22.9,-4.34511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448763",2020-05-07 15:22:00,0,1212,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,23,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448764",2020-05-07 15:23:00,0,1206,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,22.9,-4.3911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448765",2020-05-07 15:24:00,0,1208,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,22.7,-4.66389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448766",2020-05-07 15:25:00,0,1204,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,23.1,-4.64562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448767",2020-05-07 15:26:00,0,1204,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,22.8,-4.65003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448768",2020-05-07 15:27:00,0,1198,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,22.7,-4.62105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448769",2020-05-07 15:28:00,0,1196,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,22.3,-4.54923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448770",2020-05-07 15:29:00,0,1190,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,22.4,-4.58829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448771",2020-05-07 15:30:00,0,1188,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,23,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448772",2020-05-07 15:31:00,0,1185,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,23,-4.56939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448773",2020-05-07 15:32:00,0,1184,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,23.1,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448774",2020-05-07 15:33:00,0,1185,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,25.5,23.1,-4.36023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448775",2020-05-07 15:34:00,0,1180,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.9,-4.11453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448776",2020-05-07 15:35:00,0,1169,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.9,-4.10823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448777",2020-05-07 15:36:00,0,1166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,24.7,-4.1643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448778",2020-05-07 15:37:00,0,1171,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,25.2,-4.21407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448779",2020-05-07 15:38:00,0,1165,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,24.9,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448780",2020-05-07 15:39:00,0,1163,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.4,-4.43205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448781",2020-05-07 15:40:00,0,1159,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.5,-4.42953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448782",2020-05-07 15:41:00,0,1158,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.6,-4.40559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448783",2020-05-07 15:42:00,0,1155,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.4,-4.37724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448784",2020-05-07 15:43:00,0,1146,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,23.1,-4.30227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448785",2020-05-07 15:44:00,0,1141,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,23.5,26,22.8,-4.36716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448786",2020-05-07 15:45:00,0,1139,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.1,-4.34448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448787",2020-05-07 15:46:00,0,1132,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.1,-4.32432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448788",2020-05-07 15:47:00,0,1127,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.8,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448789",2020-05-07 15:48:00,0,1129,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.2,-4.16115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448790",2020-05-07 15:49:00,0,1131,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,21.8,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448791",2020-05-07 15:50:00,0,1129,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.6,-3.94002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448792",2020-05-07 15:51:00,0,1129,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.1,-3.96396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448793",2020-05-07 15:52:00,0,1123,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.7,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448794",2020-05-07 15:53:00,0,1121,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.6,-4.26573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448795",2020-05-07 15:54:00,0,1112,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.2,-4.22541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448796",2020-05-07 15:55:00,0,1105,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,24.6,-4.21533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448797",2020-05-07 15:56:00,0,1104,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,25.2,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448798",2020-05-07 15:57:00,0,1101,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,25.2,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448799",2020-05-07 15:58:00,0,1098,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,25.4,-3.38121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
