"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"448800",2020-05-07 15:59:00,0,1102,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,25.7,-4.18509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448801",2020-05-07 16:00:00,0,1100,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,25.3,-3.79575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448802",2020-05-07 16:01:00,0,1094,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,24.1,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448803",2020-05-07 16:02:00,0,1091,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.7,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448804",2020-05-07 16:03:00,0,1079,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.9,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448805",2020-05-07 16:04:00,0,1076,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.4,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448806",2020-05-07 16:05:00,0,1076,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,22.9,-3.60171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448807",2020-05-07 16:06:00,0,1076,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23.5,26,23,24,26,23.1,-3.65967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448808",2020-05-07 16:07:00,0,1068,0,22,23,22,22,22,22,22,0,0,23.5,23.5,24,26,23,24,26,23.4,-3.74724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448809",2020-05-07 16:08:00,0,1060,0,22,23,22,22,22,22,22,0,0,23.5,23.5,24,26,23,24,26,23.7,-3.93057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448810",2020-05-07 16:09:00,0,1054,0,22,23,22,22,22,22,22,0,0,23.5,23.5,24,26,23,24,26,23.9,-3.9312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448811",2020-05-07 16:10:00,0,1055,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,24.8,-3.91356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448812",2020-05-07 16:11:00,0,1048,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,24.6,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448813",2020-05-07 16:12:00,0,1044,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,23.9,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448814",2020-05-07 16:13:00,0,1039,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,22.9,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448815",2020-05-07 16:14:00,0,1039,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,22.9,-3.86883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448816",2020-05-07 16:15:00,0,1039,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,22.5,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448817",2020-05-07 16:16:00,0,1037,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,23.2,-3.85812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448818",2020-05-07 16:17:00,0,1036,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26,22.3,-3.84489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448819",2020-05-07 16:18:00,0,1028,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,23.3,-3.843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448820",2020-05-07 16:19:00,0,1024,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,23.2,-3.3957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448821",2020-05-07 16:20:00,0,1018,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,23.2,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448822",2020-05-07 16:21:00,0,1012,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,23.1,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448823",2020-05-07 16:22:00,0,1008,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,23.4,-3.43539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448824",2020-05-07 16:23:00,0,1007,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,24.2,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448825",2020-05-07 16:24:00,0,1007,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,24.8,-3.73653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448826",2020-05-07 16:25:00,0,1005,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26,23,24,26.5,24.6,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448827",2020-05-07 16:26:00,0,1001,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.1,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448828",2020-05-07 16:27:00,0,995,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,25.2,-3.66156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448829",2020-05-07 16:28:00,0,992,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,25.4,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448830",2020-05-07 16:29:00,0,986,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,23.3,-3.61872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448831",2020-05-07 16:30:00,0,981,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.7,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448832",2020-05-07 16:31:00,0,977,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,25.2,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448833",2020-05-07 16:32:00,0,980,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.6,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448834",2020-05-07 16:33:00,0,976,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.1,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448835",2020-05-07 16:34:00,0,972,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.3,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448836",2020-05-07 16:35:00,0,965,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.4,-3.17898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448837",2020-05-07 16:36:00,0,963,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,23.2,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448838",2020-05-07 16:37:00,0,960,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,23,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448839",2020-05-07 16:38:00,0,953,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.1,-3.21174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448840",2020-05-07 16:39:00,0,949,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,23,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448841",2020-05-07 16:40:00,0,933,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,23.3,-3.41019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448842",2020-05-07 16:41:00,0,938,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,24.6,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448843",2020-05-07 16:42:00,0,933,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24,26.5,25.8,-3.44673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448844",2020-05-07 16:43:00,0,930,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,24.9,-3.40578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448845",2020-05-07 16:44:00,0,926,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,24.7,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448846",2020-05-07 16:45:00,0,920,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,24.5,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448847",2020-05-07 16:46:00,0,919,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,25.2,-3.35349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448848",2020-05-07 16:47:00,0,914,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,25.2,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448849",2020-05-07 16:48:00,0,907,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,25.9,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448850",2020-05-07 16:49:00,0,900,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,26.5,26,-3.27285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448851",2020-05-07 16:50:00,0,895,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,27,26.2,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448852",2020-05-07 16:51:00,0,892,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,27,26,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448853",2020-05-07 16:52:00,0,886,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,27,25.5,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448854",2020-05-07 16:53:00,0,881,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,27,24.4,-2.93076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448855",2020-05-07 16:54:00,0,883,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,27,23.6,-3.02337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448856",2020-05-07 16:55:00,0,881,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23,24.5,27,23.4,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448857",2020-05-07 16:56:00,0,880,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,23.3,-3.21678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448858",2020-05-07 16:57:00,0,875,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.2,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448859",2020-05-07 16:58:00,0,871,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.8,-3.13929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448860",2020-05-07 16:59:00,0,865,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.8,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448861",2020-05-07 17:00:00,0,857,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,26.2,-3.12921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448862",2020-05-07 17:01:00,0,853,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,26.1,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448863",2020-05-07 17:02:00,0,851,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.6,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448864",2020-05-07 17:03:00,0,847,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.5,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448865",2020-05-07 17:04:00,0,843,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.2,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448866",2020-05-07 17:05:00,0,838,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.2,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448867",2020-05-07 17:06:00,0,836,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.4,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448868",2020-05-07 17:07:00,0,831,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.5,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448869",2020-05-07 17:08:00,0,826,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.6,-2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448870",2020-05-07 17:09:00,0,822,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.3,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448871",2020-05-07 17:10:00,0,815,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,25.2,-2.50362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448872",2020-05-07 17:11:00,0,810,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.9,-2.71971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448873",2020-05-07 17:12:00,0,805,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.6,-2.68128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448874",2020-05-07 17:13:00,0,802,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.1,-2.64915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448875",2020-05-07 17:14:00,0,796,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.4,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448876",2020-05-07 17:15:00,0,791,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.7,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448877",2020-05-07 17:16:00,0,785,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27,24.5,-2.73231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448878",2020-05-07 17:17:00,0,780,0,22,23,22,22,22,22,22,0,0,23.5,24,24,26.5,23.5,24.5,27.5,23.6,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448879",2020-05-07 17:18:00,0,774,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,23.7,-2.68002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448880",2020-05-07 17:19:00,0,773,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,23.4,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448881",2020-05-07 17:20:00,0,769,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,23.7,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448882",2020-05-07 17:21:00,0,762,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,24.1,-2.59371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448883",2020-05-07 17:22:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,24.6,-2.46834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448884",2020-05-07 17:23:00,0,753,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,25.2,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448885",2020-05-07 17:24:00,0,746,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,25.3,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448886",2020-05-07 17:25:00,0,742,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,25.9,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448887",2020-05-07 17:26:00,0,737,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,26.1,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448888",2020-05-07 17:27:00,0,734,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,26.4,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448889",2020-05-07 17:28:00,0,728,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24,26.5,23.5,24.5,27.5,26.9,-2.44692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448890",2020-05-07 17:29:00,0,723,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,24.5,27.5,26.2,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448891",2020-05-07 17:30:00,0,721,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,24.5,27.5,26.1,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448892",2020-05-07 17:31:00,0,714,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,24.5,27.5,26.1,-2.43243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448893",2020-05-07 17:32:00,0,708,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,25,27.5,26.1,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448894",2020-05-07 17:33:00,0,701,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,25,27.5,25.2,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448895",2020-05-07 17:34:00,0,696,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,25,27.5,24.8,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448896",2020-05-07 17:35:00,0,693,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,25,27.5,24.4,-2.32533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448897",2020-05-07 17:36:00,0,688,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,25,27.5,24.3,-2.30265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448898",2020-05-07 17:37:00,0,685,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,26.5,23.5,25,27.5,24.3,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448899",2020-05-07 17:38:00,0,683,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,27.5,24.3,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448900",2020-05-07 17:39:00,0,679,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,24.4,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448901",2020-05-07 17:40:00,0,677,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,23.8,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448902",2020-05-07 17:41:00,0,670,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,23.9,-1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448903",2020-05-07 17:42:00,0,665,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,23.3,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448904",2020-05-07 17:43:00,0,662,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,23.8,-1.87362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448905",2020-05-07 17:44:00,0,657,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,24.3,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448906",2020-05-07 17:45:00,0,651,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,24.5,-2.14641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448907",2020-05-07 17:46:00,0,643,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,25.5,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448908",2020-05-07 17:47:00,0,635,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,26.1,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448909",2020-05-07 17:48:00,0,626,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,26.3,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448910",2020-05-07 17:49:00,0,621,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,24.8,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448911",2020-05-07 17:50:00,0,614,0,22,23,22,22,22,22,22,0,0,23.5,24.5,24.5,27,23.5,25,28,24.2,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448912",2020-05-07 17:51:00,0,614,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,23.5,25,28,23.1,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448913",2020-05-07 17:52:00,0,600,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,23.5,25,28,23.8,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448914",2020-05-07 17:53:00,0,598,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,23.5,25,28,23.4,-1.89819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448915",2020-05-07 17:54:00,0,602,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,23.9,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448916",2020-05-07 17:55:00,0,597,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,23.8,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448917",2020-05-07 17:56:00,0,598,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,24.4,-1.91142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448918",2020-05-07 17:57:00,0,590,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,25.1,-1.76715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448919",2020-05-07 17:58:00,0,591,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,24.7,-1.49562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448920",2020-05-07 17:59:00,0,588,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,24.5,-1.52082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448921",2020-05-07 18:00:00,0,581,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,23.7,-1.54665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448922",2020-05-07 18:01:00,0,578,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,24.1,-1.57878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448923",2020-05-07 18:02:00,0,576,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,24.5,-1.80495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448924",2020-05-07 18:03:00,0,570,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,25.3,-1.78542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448925",2020-05-07 18:04:00,0,566,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,25,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448926",2020-05-07 18:05:00,0,562,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28,24.7,-1.74132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448927",2020-05-07 18:06:00,0,558,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28.5,24,-1.72935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448928",2020-05-07 18:07:00,0,554,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25,28.5,23.9,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448929",2020-05-07 18:08:00,0,551,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,23.5,-1.67895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448930",2020-05-07 18:09:00,0,546,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,23.7,-1.65312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448931",2020-05-07 18:10:00,0,543,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,23.6,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448932",2020-05-07 18:11:00,0,533,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,24.3,-1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448933",2020-05-07 18:12:00,0,530,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,24.9,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448934",2020-05-07 18:13:00,0,526,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,24.3,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448935",2020-05-07 18:14:00,0,519,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,23.8,-1.51263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448936",2020-05-07 18:15:00,0,514,0,22,23,22,22,22,22,22,0,0,24,24.5,24.5,27,24,25.5,28.5,23.4,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448937",2020-05-07 18:16:00,0,514,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,22.9,-1.1529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448938",2020-05-07 18:17:00,0,512,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,23.5,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448939",2020-05-07 18:18:00,0,510,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,23.6,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448940",2020-05-07 18:19:00,0,508,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,22.8,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448941",2020-05-07 18:20:00,0,503,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,23.4,-1.45971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448942",2020-05-07 18:21:00,0,499,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,24.2,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448943",2020-05-07 18:22:00,0,494,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,24.6,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448944",2020-05-07 18:23:00,0,488,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,25,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448945",2020-05-07 18:24:00,0,482,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,25.2,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448946",2020-05-07 18:25:00,0,474,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,25.2,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448947",2020-05-07 18:26:00,0,472,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,25.6,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448948",2020-05-07 18:27:00,0,468,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,28.5,25.4,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448949",2020-05-07 18:28:00,0,459,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,29,25,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448950",2020-05-07 18:29:00,0,456,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,29,24.5,-1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448951",2020-05-07 18:30:00,0,453,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27,24,25.5,29,24.7,-1.24488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448952",2020-05-07 18:31:00,0,449,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,25.4,-1.19322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448953",2020-05-07 18:32:00,0,445,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.4,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448954",2020-05-07 18:33:00,0,433,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,23.3,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448955",2020-05-07 18:34:00,0,431,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.3,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448956",2020-05-07 18:35:00,0,425,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.3,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448957",2020-05-07 18:36:00,0,423,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.3,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448958",2020-05-07 18:37:00,0,419,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.2,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448959",2020-05-07 18:38:00,0,416,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.2,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448960",2020-05-07 18:39:00,0,414,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.1,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448961",2020-05-07 18:40:00,0,405,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24.1,-1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448962",2020-05-07 18:41:00,0,403,0,22,23,22,22,22,22,22,0,0,24,25,24.5,27.5,24,25.5,29,24,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448963",2020-05-07 18:42:00,0,401,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24,25.5,29,23.9,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448964",2020-05-07 18:43:00,0,396,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,25.5,29,23.9,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448965",2020-05-07 18:44:00,0,391,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,25.5,29,23.8,-0.94941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448966",2020-05-07 18:45:00,0,319,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,25.5,29,23.6,-0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448967",2020-05-07 18:46:00,0,167,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,25.5,29,23.1,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448968",2020-05-07 18:47:00,0,64,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,25.5,29,22.9,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448969",2020-05-07 18:48:00,0,55,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448970",2020-05-07 18:49:00,0,54,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448971",2020-05-07 18:50:00,0,54,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.6,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448972",2020-05-07 18:51:00,0,79,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.6,-0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448973",2020-05-07 18:52:00,0,144,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.6,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448974",2020-05-07 18:53:00,0,277,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.6,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448975",2020-05-07 18:54:00,0,348,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448976",2020-05-07 18:55:00,0,347,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448977",2020-05-07 18:56:00,0,339,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448978",2020-05-07 18:57:00,0,337,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448979",2020-05-07 18:58:00,0,334,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448980",2020-05-07 18:59:00,0,330,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29,22.7,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448981",2020-05-07 19:00:00,0,325,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.7,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448982",2020-05-07 19:01:00,0,319,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.6,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448983",2020-05-07 19:02:00,0,320,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.7,-0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448984",2020-05-07 19:03:00,0,309,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.7,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448985",2020-05-07 19:04:00,0,273,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.7,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448986",2020-05-07 19:05:00,0,277,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.8,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448987",2020-05-07 19:06:00,0,278,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,22.9,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448988",2020-05-07 19:07:00,0,241,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,23,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448989",2020-05-07 19:08:00,0,211,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,23,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448990",2020-05-07 19:09:00,0,224,0,22,23,22,22,22,22,22,0,0,24,25,25,27.5,24.5,26,29.5,23.2,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448991",2020-05-07 19:10:00,0,226,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.2,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448992",2020-05-07 19:11:00,0,237,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.3,0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448993",2020-05-07 19:12:00,0,262,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.3,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448994",2020-05-07 19:13:00,0,269,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.4,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448995",2020-05-07 19:14:00,0,259,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.5,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448996",2020-05-07 19:15:00,0,273,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.5,-0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448997",2020-05-07 19:16:00,0,266,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.6,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448998",2020-05-07 19:17:00,0,262,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,23.6,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"448999",2020-05-07 19:18:00,0,256,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24,-0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449000",2020-05-07 19:19:00,0,239,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.5,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449001",2020-05-07 19:20:00,0,230,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.8,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449002",2020-05-07 19:21:00,0,210,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449003",2020-05-07 19:22:00,0,224,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449004",2020-05-07 19:23:00,0,225,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449005",2020-05-07 19:24:00,0,221,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449006",2020-05-07 19:25:00,0,210,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449007",2020-05-07 19:26:00,0,199,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449008",2020-05-07 19:27:00,0,188,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.10395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449009",2020-05-07 19:28:00,0,169,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449010",2020-05-07 19:29:00,0,163,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449011",2020-05-07 19:30:00,0,179,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449012",2020-05-07 19:31:00,0,178,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449013",2020-05-07 19:32:00,0,184,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449014",2020-05-07 19:33:00,0,196,0,22,23,22,22,22,22,22,0,0,24,25.5,25,27.5,24.5,26,29.5,24.9,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449015",2020-05-07 19:34:00,0,202,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.7,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449016",2020-05-07 19:35:00,0,200,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.7,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449017",2020-05-07 19:36:00,0,194,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.7,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449018",2020-05-07 19:37:00,0,172,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.7,-0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449019",2020-05-07 19:38:00,0,146,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.6,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449020",2020-05-07 19:39:00,0,151,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.6,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449021",2020-05-07 19:40:00,0,114,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.6,-0.06048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449022",2020-05-07 19:41:00,0,80,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26,29.5,24.5,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449023",2020-05-07 19:42:00,0,74,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26.5,29.5,24.5,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449024",2020-05-07 19:43:00,0,80,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26.5,29.5,24.4,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449025",2020-05-07 19:44:00,0,105,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,24.5,26.5,29.5,24.4,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449026",2020-05-07 19:45:00,0,128,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,25,26.5,29.5,24.3,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449027",2020-05-07 19:46:00,0,136,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,25,26.5,29.5,24.3,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449028",2020-05-07 19:47:00,0,131,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,25,26.5,29.5,24.3,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449029",2020-05-07 19:48:00,0,127,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,25,26.5,29.5,24.2,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449030",2020-05-07 19:49:00,0,126,0,22,23,22,22,22,22,22,0,0,24,25.5,25,28,25,26.5,29.5,24.2,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449031",2020-05-07 19:50:00,0,122,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,24,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449032",2020-05-07 19:51:00,0,117,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.8,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449033",2020-05-07 19:52:00,0,112,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449034",2020-05-07 19:53:00,0,109,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449035",2020-05-07 19:54:00,0,113,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.4,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449036",2020-05-07 19:55:00,0,110,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.4,0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449037",2020-05-07 19:56:00,0,99,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.4,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449038",2020-05-07 19:57:00,0,94,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.4,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449039",2020-05-07 19:58:00,0,88,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449040",2020-05-07 19:59:00,0,76,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.3,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449041",2020-05-07 20:00:00,0,71,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.2,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449042",2020-05-07 20:01:00,0,72,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,23.1,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449043",2020-05-07 20:02:00,0,65,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,22.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449044",2020-05-07 20:03:00,0,57,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,22.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449045",2020-05-07 20:04:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26.5,29.5,22.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449046",2020-05-07 20:05:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,22.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449047",2020-05-07 20:06:00,0,47,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,22.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449048",2020-05-07 20:07:00,0,47,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,22,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449049",2020-05-07 20:08:00,0,49,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449050",2020-05-07 20:09:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.7,0.69048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449051",2020-05-07 20:10:00,0,53,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449052",2020-05-07 20:11:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449053",2020-05-07 20:12:00,0,47,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.7,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449054",2020-05-07 20:13:00,0,42,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.7,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449055",2020-05-07 20:14:00,0,40,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449056",2020-05-07 20:15:00,0,37,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.6,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449057",2020-05-07 20:16:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.5,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449058",2020-05-07 20:17:00,0,30,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.4,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449059",2020-05-07 20:18:00,0,29,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449060",2020-05-07 20:19:00,0,28,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,21,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449061",2020-05-07 20:20:00,0,27,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,20.9,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449062",2020-05-07 20:21:00,0,26,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,20.8,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449063",2020-05-07 20:22:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,20.7,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449064",2020-05-07 20:23:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,20.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449065",2020-05-07 20:24:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29.5,20.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449066",2020-05-07 20:25:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.5,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449067",2020-05-07 20:26:00,0,24,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449068",2020-05-07 20:27:00,0,21,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449069",2020-05-07 20:28:00,0,21,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449070",2020-05-07 20:29:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.3,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449071",2020-05-07 20:30:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.3,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449072",2020-05-07 20:31:00,0,19,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.3,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449073",2020-05-07 20:32:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.2,0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449074",2020-05-07 20:33:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449075",2020-05-07 20:34:00,0,17,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449076",2020-05-07 20:35:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,20,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449077",2020-05-07 20:36:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,19.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449078",2020-05-07 20:37:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,19.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449079",2020-05-07 20:38:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,19.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449080",2020-05-07 20:39:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,19.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449081",2020-05-07 20:40:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,19.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449082",2020-05-07 20:41:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,19,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449083",2020-05-07 20:42:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449084",2020-05-07 20:43:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.7,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449085",2020-05-07 20:44:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.8,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449086",2020-05-07 20:45:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.8,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449087",2020-05-07 20:46:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449088",2020-05-07 20:47:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449089",2020-05-07 20:48:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449090",2020-05-07 20:49:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.5,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449091",2020-05-07 20:50:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449092",2020-05-07 20:51:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,29,18.4,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449093",2020-05-07 20:52:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.3,0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449094",2020-05-07 20:53:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.2,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449095",2020-05-07 20:54:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.2,0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449096",2020-05-07 20:55:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.2,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449097",2020-05-07 20:56:00,0,5,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.2,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449098",2020-05-07 20:57:00,0,6,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449099",2020-05-07 20:58:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,28,25,26,28.5,18.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449100",2020-05-07 20:59:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,25.5,25,27.5,25,26,28.5,18.4,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449101",2020-05-07 21:00:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,18,0.54684,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"449102",2020-05-07 21:01:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449103",2020-05-07 21:02:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.7,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449104",2020-05-07 21:03:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.7,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449105",2020-05-07 21:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.53991,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449106",2020-05-07 21:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.52983,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449107",2020-05-07 21:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449108",2020-05-07 21:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.9,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449109",2020-05-07 21:08:00,-0.745767,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449110",2020-05-07 21:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449111",2020-05-07 21:10:00,-2.33487,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.55944,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449112",2020-05-07 21:11:00,-5.04074,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.8,0.55377,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449113",2020-05-07 21:12:00,-5.98817,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.7,0.89208,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449114",2020-05-07 21:13:00,-6.73565,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.6,0.93744,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449115",2020-05-07 21:14:00,-5.80269,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.4,0.87507,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449116",2020-05-07 21:15:00,-5.7103,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,17.2,0.76104,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449117",2020-05-07 21:16:00,-5.58694,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.8,0.69174,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449118",2020-05-07 21:17:00,-5.37626,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.7,0.53361,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449119",2020-05-07 21:18:00,-5.19662,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.8,0.52227,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449120",2020-05-07 21:19:00,-5.00661,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.7,0.51786,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449121",2020-05-07 21:20:00,-4.8754,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.6,0.52794,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449122",2020-05-07 21:21:00,-4.64944,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.52605,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449123",2020-05-07 21:22:00,-4.40979,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.4,0.5166,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449124",2020-05-07 21:23:00,-3.9891,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.4,0.52668,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449125",2020-05-07 21:24:00,-3.4351,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.5166,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449126",2020-05-07 21:25:00,-3.72928,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.6,0.52164,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
