"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"449127",2020-05-07 21:26:00,-3.11805,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.7,0.51849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449128",2020-05-07 21:27:00,-2.95977,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.7,0.51975,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449129",2020-05-07 21:28:00,-2.89395,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.6,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449130",2020-05-07 21:29:00,-2.80191,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.53298,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449131",2020-05-07 21:30:00,-2.74901,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449132",2020-05-07 21:31:00,-2.90572,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.51849,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449133",2020-05-07 21:32:00,-2.90044,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449134",2020-05-07 21:33:00,-3.2252,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.51786,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449135",2020-05-07 21:34:00,-2.89281,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449136",2020-05-07 21:35:00,-2.87137,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.5,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449137",2020-05-07 21:36:00,-2.86628,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.3,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449138",2020-05-07 21:37:00,-2.90973,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.4,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449139",2020-05-07 21:38:00,-2.7872,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,26,28.5,16.3,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449140",2020-05-07 21:39:00,-2.9432,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28.5,16.3,0.86814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449141",2020-05-07 21:40:00,-2.86084,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28.5,16.1,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449142",2020-05-07 21:41:00,-2.90493,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16.1,0.89208,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449143",2020-05-07 21:42:00,-2.67344,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.76167,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449144",2020-05-07 21:43:00,-2.64719,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449145",2020-05-07 21:44:00,-2.67417,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.54747,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449146",2020-05-07 21:45:00,-2.71831,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.54306,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449147",2020-05-07 21:46:00,-2.91021,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449148",2020-05-07 21:47:00,-2.91787,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.54621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449149",2020-05-07 21:48:00,-2.87358,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449150",2020-05-07 21:49:00,-2.82847,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.53046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449151",2020-05-07 21:50:00,-2.79698,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,16,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449152",2020-05-07 21:51:00,-2.73039,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.9,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449153",2020-05-07 21:52:00,-2.87682,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.8,0.53928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449154",2020-05-07 21:53:00,-2.48962,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.8,0.5292,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449155",2020-05-07 21:54:00,-2.44351,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.7,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449156",2020-05-07 21:55:00,-2.39162,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.7,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449157",2020-05-07 21:56:00,-2.42189,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449158",2020-05-07 21:57:00,-2.28207,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.6,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449159",2020-05-07 21:58:00,-2.55278,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.6,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449160",2020-05-07 21:59:00,-2.16978,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449161",2020-05-07 22:00:00,-2.58179,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449162",2020-05-07 22:01:00,-2.1332,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449163",2020-05-07 22:02:00,-2.65401,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449164",2020-05-07 22:03:00,-2.38032,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.6,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449165",2020-05-07 22:04:00,-2.92516,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449166",2020-05-07 22:05:00,-3.14299,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449167",2020-05-07 22:06:00,-2.98798,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.48825,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449168",2020-05-07 22:07:00,-3.00776,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.75159,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449169",2020-05-07 22:08:00,-2.9751,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.6,0.72261,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449170",2020-05-07 22:09:00,-2.9067,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.64512,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449171",2020-05-07 22:10:00,-2.74784,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.4,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449172",2020-05-07 22:11:00,-2.43962,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449173",2020-05-07 22:12:00,-2.5333,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.5,0.38115,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449174",2020-05-07 22:13:00,-2.65298,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.4,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449175",2020-05-07 22:14:00,-2.70059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.4,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449176",2020-05-07 22:15:00,-2.60654,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.2,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449177",2020-05-07 22:16:00,-2.50125,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.1,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449178",2020-05-07 22:17:00,-2.55186,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25.5,25,27.5,25,25.5,28,15.1,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449179",2020-05-07 22:18:00,-2.77288,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15.1,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449180",2020-05-07 22:19:00,-2.37523,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449181",2020-05-07 22:20:00,-2.89191,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449182",2020-05-07 22:21:00,-2.53273,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449183",2020-05-07 22:22:00,-2.40733,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.9,0.38052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449184",2020-05-07 22:23:00,-2.52542,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.8,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449185",2020-05-07 22:24:00,-2.32694,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.8,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449186",2020-05-07 22:25:00,-2.15542,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.7,0.37422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449187",2020-05-07 22:26:00,-2.23412,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449188",2020-05-07 22:27:00,-2.26411,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.7,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449189",2020-05-07 22:28:00,-2.23311,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.8,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449190",2020-05-07 22:29:00,-2.19244,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.8,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449191",2020-05-07 22:30:00,-2.22723,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.8,0.35406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449192",2020-05-07 22:31:00,-2.4872,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449193",2020-05-07 22:32:00,-2.40887,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15.1,0.39312,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449194",2020-05-07 22:33:00,-2.18715,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15.1,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449195",2020-05-07 22:34:00,-2.34172,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449196",2020-05-07 22:35:00,-2.28937,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449197",2020-05-07 22:36:00,-2.11941,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,15,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449198",2020-05-07 22:37:00,-2.24286,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.9,0.57708,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449199",2020-05-07 22:38:00,-2.13599,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.8,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449200",2020-05-07 22:39:00,-2.44245,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,25,27.5,25,25.5,28,14.7,0.6993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449201",2020-05-07 22:40:00,-2.65452,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14.6,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449202",2020-05-07 22:41:00,-2.54361,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14.5,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449203",2020-05-07 22:42:00,-2.40376,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449204",2020-05-07 22:43:00,-2.43289,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14.3,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449205",2020-05-07 22:44:00,-2.48061,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14.2,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449206",2020-05-07 22:45:00,-2.44745,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449207",2020-05-07 22:46:00,-2.41001,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,14.1,0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449208",2020-05-07 22:47:00,-2.40176,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,13.9,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449209",2020-05-07 22:48:00,-2.44285,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,13.9,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449210",2020-05-07 22:49:00,-2.36907,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,13.8,0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449211",2020-05-07 22:50:00,-2.29374,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27.5,25,25.5,28,13.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449212",2020-05-07 22:51:00,-2.60608,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449213",2020-05-07 22:52:00,-2.0732,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449214",2020-05-07 22:53:00,-2.21539,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449215",2020-05-07 22:54:00,-2.13627,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.8,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449216",2020-05-07 22:55:00,-2.07669,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.9,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449217",2020-05-07 22:56:00,-1.98245,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449218",2020-05-07 22:57:00,-2.05601,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449219",2020-05-07 22:58:00,-2.19668,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.7,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449220",2020-05-07 22:59:00,-2.44684,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.7,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449221",2020-05-07 23:00:00,-2.36839,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449222",2020-05-07 23:01:00,-2.16216,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,28,13.6,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449223",2020-05-07 23:02:00,-2.10868,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.6,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449224",2020-05-07 23:03:00,-2.33483,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.4,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449225",2020-05-07 23:04:00,-2.35934,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.2,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449226",2020-05-07 23:05:00,-2.09504,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.1,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449227",2020-05-07 23:06:00,-2.06746,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.1,0.35721,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449228",2020-05-07 23:07:00,-2.05824,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.2,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449229",2020-05-07 23:08:00,-2.05943,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.1,0.49644,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449230",2020-05-07 23:09:00,-2.03626,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.2,0.68544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449231",2020-05-07 23:10:00,-2.03459,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.3,0.6678,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449232",2020-05-07 23:11:00,-2.05959,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.2,0.61677,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449233",2020-05-07 23:12:00,-2.0741,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.3,0.52794,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449234",2020-05-07 23:13:00,-2.10998,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.4,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449235",2020-05-07 23:14:00,-2.16051,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,25,25.5,27.5,13.4,0.35154,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449236",2020-05-07 23:15:00,-2.09431,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.35154,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449237",2020-05-07 23:16:00,-2.11331,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.37737,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449238",2020-05-07 23:17:00,-2.067,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.5,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449239",2020-05-07 23:18:00,-2.26176,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.3,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449240",2020-05-07 23:19:00,-2.36263,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449241",2020-05-07 23:20:00,-2.05159,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449242",2020-05-07 23:21:00,-2.04551,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.35847,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449243",2020-05-07 23:22:00,-2.0372,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449244",2020-05-07 23:23:00,-2.05759,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.4,0.35784,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449245",2020-05-07 23:24:00,-2.05823,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.3,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449246",2020-05-07 23:25:00,-1.98098,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.3,0.35784,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449247",2020-05-07 23:26:00,-1.5734,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.3,0.35154,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449248",2020-05-07 23:27:00,-2.07536,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.2,0.35658,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449249",2020-05-07 23:28:00,-2.50885,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.2,0.35217,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449250",2020-05-07 23:29:00,-1.95376,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.1,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449251",2020-05-07 23:30:00,-1.92098,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449252",2020-05-07 23:31:00,-1.89173,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449253",2020-05-07 23:32:00,-1.95856,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.9,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449254",2020-05-07 23:33:00,-1.90063,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449255",2020-05-07 23:34:00,-1.98347,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449256",2020-05-07 23:35:00,-1.80393,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449257",2020-05-07 23:36:00,-1.85275,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449258",2020-05-07 23:37:00,-1.89358,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,13,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449259",2020-05-07 23:38:00,-1.90235,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449260",2020-05-07 23:39:00,-1.97728,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.9,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449261",2020-05-07 23:40:00,-2.01197,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449262",2020-05-07 23:41:00,-2.0233,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.7119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449263",2020-05-07 23:42:00,-2.02748,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.8,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449264",2020-05-07 23:43:00,-2.03144,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25.5,27.5,12.9,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449265",2020-05-07 23:44:00,-2.03804,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25,27.5,12.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449266",2020-05-07 23:45:00,-1.94942,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25,27.5,13,0.38178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449267",2020-05-07 23:46:00,-1.53609,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25,27.5,13,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449268",2020-05-07 23:47:00,-2.09643,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,25,24.5,27,24.5,25,27.5,13,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449269",2020-05-07 23:48:00,-2.00498,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449270",2020-05-07 23:49:00,-1.96927,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449271",2020-05-07 23:50:00,-1.4614,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449272",2020-05-07 23:51:00,-1.92716,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449273",2020-05-07 23:52:00,-1.88575,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.9,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449274",2020-05-07 23:53:00,-1.90419,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.9,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449275",2020-05-07 23:54:00,-1.84967,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449276",2020-05-07 23:55:00,-1.86046,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449277",2020-05-07 23:56:00,-1.89354,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13.2,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449278",2020-05-07 23:57:00,-1.86636,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13.1,0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449279",2020-05-07 23:58:00,-1.84375,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449280",2020-05-07 23:59:00,-1.88875,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449281",2020-05-08 00:00:00,-1.78875,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.39375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449282",2020-05-08 00:01:00,-1.77436,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449283",2020-05-08 00:02:00,-1.77183,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13.1,0.39375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449284",2020-05-08 00:03:00,-1.68871,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.39438,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449285",2020-05-08 00:04:00,-1.86039,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449286",2020-05-08 00:05:00,-1.83188,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449287",2020-05-08 00:06:00,-1.72936,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.9,0.38241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449288",2020-05-08 00:07:00,-2.08923,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,13,0.37548,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449289",2020-05-08 00:08:00,-1.71522,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449290",2020-05-08 00:09:00,-1.83786,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449291",2020-05-08 00:10:00,-1.89846,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449292",2020-05-08 00:11:00,-1.89308,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.7,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449293",2020-05-08 00:12:00,-2.17227,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.7,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449294",2020-05-08 00:13:00,-1.94673,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449295",2020-05-08 00:14:00,-1.94706,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.6,0.68481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449296",2020-05-08 00:15:00,-1.89737,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,27,24.5,25,27.5,12.6,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449297",2020-05-08 00:16:00,-1.84202,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.6741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449298",2020-05-08 00:17:00,-1.93503,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449299",2020-05-08 00:18:00,-1.87582,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449300",2020-05-08 00:19:00,-2.00219,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.5,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449301",2020-05-08 00:20:00,-1.90482,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449302",2020-05-08 00:21:00,-1.91918,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449303",2020-05-08 00:22:00,-1.92232,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449304",2020-05-08 00:23:00,-1.96897,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449305",2020-05-08 00:24:00,-1.9674,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449306",2020-05-08 00:25:00,-2.11333,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449307",2020-05-08 00:26:00,-1.81066,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449308",2020-05-08 00:27:00,-1.80654,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449309",2020-05-08 00:28:00,-1.69885,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.6,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"449310",2020-05-08 00:29:00,-1.72894,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.7,0.3654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449311",2020-05-08 00:30:00,-1.86289,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449312",2020-05-08 00:31:00,-1.68593,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449313",2020-05-08 00:32:00,-1.73759,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.7,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449314",2020-05-08 00:33:00,-1.76837,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.8,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449315",2020-05-08 00:34:00,-1.80077,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449316",2020-05-08 00:35:00,-1.56417,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27.5,12.7,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449317",2020-05-08 00:36:00,-1.78833,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449318",2020-05-08 00:37:00,-1.80474,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449319",2020-05-08 00:38:00,-1.80397,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.6,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"449320",2020-05-08 00:39:00,-1.27953,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449321",2020-05-08 00:40:00,-1.77405,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449322",2020-05-08 00:41:00,-1.76906,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449323",2020-05-08 00:42:00,-1.75412,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.6,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449324",2020-05-08 00:43:00,-1.80618,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449325",2020-05-08 00:44:00,-1.838,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.6,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449326",2020-05-08 00:45:00,-1.32752,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449327",2020-05-08 00:46:00,-1.78144,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.54558,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449328",2020-05-08 00:47:00,-1.92084,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.8,0.67284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449329",2020-05-08 00:48:00,-1.77607,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.8,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449330",2020-05-08 00:49:00,-1.76149,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.9,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449331",2020-05-08 00:50:00,-1.67798,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.9,0.49077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449332",2020-05-08 00:51:00,-1.67194,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449333",2020-05-08 00:52:00,-1.2978,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24.5,26.5,24.5,25,27,12.7,0.35469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449334",2020-05-08 00:53:00,-1.68836,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.7,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449335",2020-05-08 00:54:00,-1.65665,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.6,0.34965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449336",2020-05-08 00:55:00,-1.66448,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449337",2020-05-08 00:56:00,-1.63638,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.6,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449338",2020-05-08 00:57:00,-1.65885,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449339",2020-05-08 00:58:00,-1.68492,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449340",2020-05-08 00:59:00,-1.58006,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.5,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449341",2020-05-08 01:00:00,-1.62911,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449342",2020-05-08 01:01:00,-1.61555,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449343",2020-05-08 01:02:00,-1.59778,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449344",2020-05-08 01:03:00,-1.60841,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.3,0.37926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449345",2020-05-08 01:04:00,-1.60578,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449346",2020-05-08 01:05:00,-1.7031,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.2,0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449347",2020-05-08 01:06:00,-1.85629,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.2,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449348",2020-05-08 01:07:00,-1.72338,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449349",2020-05-08 01:08:00,-1.59158,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.2,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449350",2020-05-08 01:09:00,-1.63065,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.3,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449351",2020-05-08 01:10:00,-2.01439,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.5,0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449352",2020-05-08 01:11:00,-1.65085,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449353",2020-05-08 01:12:00,-1.69033,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449354",2020-05-08 01:13:00,-1.58757,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449355",2020-05-08 01:14:00,-1.6204,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449356",2020-05-08 01:15:00,-1.84047,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449357",2020-05-08 01:16:00,-1.64907,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449358",2020-05-08 01:17:00,-1.64692,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.36225,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449359",2020-05-08 01:18:00,-1.54162,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449360",2020-05-08 01:19:00,-1.43726,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.3,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449361",2020-05-08 01:20:00,-1.56777,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.4,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449362",2020-05-08 01:21:00,-1.53206,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24.5,24,26.5,24.5,25,27,12.5,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449363",2020-05-08 01:22:00,-1.55966,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26.5,24.5,25,27,12.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449364",2020-05-08 01:23:00,-1.55268,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26.5,24.5,25,27,12.5,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449365",2020-05-08 01:24:00,-1.55896,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26.5,24.5,25,27,12.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449366",2020-05-08 01:25:00,-1.88539,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26.5,24.5,25,27,12.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449367",2020-05-08 01:26:00,-0.947648,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26.5,24.5,25,27,12.5,0.67284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449368",2020-05-08 01:27:00,-1.53365,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.5,0.69048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449369",2020-05-08 01:28:00,-1.55875,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.5,0.65961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449370",2020-05-08 01:29:00,-1.55486,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.4,0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449371",2020-05-08 01:30:00,-1.10959,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449372",2020-05-08 01:31:00,-1.55333,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.8,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449373",2020-05-08 01:32:00,-1.85338,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.6,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449374",2020-05-08 01:33:00,-1.7232,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449375",2020-05-08 01:34:00,-1.55846,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.7,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449376",2020-05-08 01:35:00,-1.48643,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.7,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449377",2020-05-08 01:36:00,-1.5736,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.8,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449378",2020-05-08 01:37:00,-1.55639,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,11.9,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449379",2020-05-08 01:38:00,-1.52059,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449380",2020-05-08 01:39:00,-1.92508,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449381",2020-05-08 01:40:00,-1.52192,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449382",2020-05-08 01:41:00,-1.50476,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449383",2020-05-08 01:42:00,-1.51614,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449384",2020-05-08 01:43:00,-1.49293,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449385",2020-05-08 01:44:00,-1.47088,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449386",2020-05-08 01:45:00,-1.34775,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449387",2020-05-08 01:46:00,-1.3769,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12,0.36288,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449388",2020-05-08 01:47:00,-1.47157,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.2,0.35784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449389",2020-05-08 01:48:00,-1.42887,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,25,27,12.1,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449390",2020-05-08 01:49:00,-1.43311,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,12.1,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449391",2020-05-08 01:50:00,-1.47515,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,12.1,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449392",2020-05-08 01:51:00,-1.42366,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,12,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449393",2020-05-08 01:52:00,-1.43783,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.9,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449394",2020-05-08 01:53:00,-1.48236,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.9,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449395",2020-05-08 01:54:00,-1.42662,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449396",2020-05-08 01:55:00,-1.3493,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.8,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449397",2020-05-08 01:56:00,-1.40019,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.9,0.38178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449398",2020-05-08 01:57:00,-1.3696,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.8,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449399",2020-05-08 01:58:00,-1.42518,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.8,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449400",2020-05-08 01:59:00,-1.33908,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449401",2020-05-08 02:00:00,-1.46733,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.6,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449402",2020-05-08 02:01:00,-1.52331,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449403",2020-05-08 02:02:00,-1.51399,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.3,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449404",2020-05-08 02:03:00,-1.47295,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.3,0.68418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449405",2020-05-08 02:04:00,-1.47815,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.4,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449406",2020-05-08 02:05:00,-1.48041,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.3,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449407",2020-05-08 02:06:00,-1.31701,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.3,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449408",2020-05-08 02:07:00,-1.4676,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449409",2020-05-08 02:08:00,-1.44739,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.3,0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449410",2020-05-08 02:09:00,-1.45259,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449411",2020-05-08 02:10:00,-1.43768,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449412",2020-05-08 02:11:00,-1.45925,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449413",2020-05-08 02:12:00,-1.61344,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11.1,0.36729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449414",2020-05-08 02:13:00,-1.78863,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24.5,24.5,27,11,0.37611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449415",2020-05-08 02:14:00,-1.47761,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,27,11.1,0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449416",2020-05-08 02:15:00,-1.43387,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,27,11.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449417",2020-05-08 02:16:00,-1.43644,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,27,11.1,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449418",2020-05-08 02:17:00,-1.3775,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,27,11.2,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449419",2020-05-08 02:18:00,-1.43205,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,27,11.2,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449420",2020-05-08 02:19:00,-1.4422,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.3,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449421",2020-05-08 02:20:00,-1.43835,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449422",2020-05-08 02:21:00,-1.44047,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.4,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449423",2020-05-08 02:22:00,-1.46474,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.3,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449424",2020-05-08 02:23:00,-1.43938,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.4,0.35343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449425",2020-05-08 02:24:00,-1.4646,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.5,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449426",2020-05-08 02:25:00,-1.46323,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449427",2020-05-08 02:26:00,-1.50568,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449428",2020-05-08 02:27:00,-1.4828,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.5,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449429",2020-05-08 02:28:00,-1.48773,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449430",2020-05-08 02:29:00,-1.53486,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.5,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449431",2020-05-08 02:30:00,-1.54495,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.5,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449432",2020-05-08 02:31:00,-1.53303,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449433",2020-05-08 02:32:00,-1.57701,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449434",2020-05-08 02:33:00,-1.42406,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.3,0.34587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
