"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"449435",2020-05-08 02:34:00,-1.60921,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.1,0.34335,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449436",2020-05-08 02:35:00,-1.55965,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.2,0.3465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449437",2020-05-08 02:36:00,-1.49782,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.3,0.35406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449438",2020-05-08 02:37:00,-1.01936,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11.2,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449439",2020-05-08 02:38:00,-1.40024,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,11,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449440",2020-05-08 02:39:00,-1.53918,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,10.9,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449441",2020-05-08 02:40:00,-1.41283,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,10.8,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449442",2020-05-08 02:41:00,-1.47313,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,10.8,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449443",2020-05-08 02:42:00,-1.15455,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,26,24,24.5,26.5,10.9,0.66276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449444",2020-05-08 02:43:00,-1.40042,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11,0.64197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449445",2020-05-08 02:44:00,-1.21818,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.1,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449446",2020-05-08 02:45:00,-1.37881,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.1,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449447",2020-05-08 02:46:00,-1.35189,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.1,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449448",2020-05-08 02:47:00,-1.42103,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.3,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449449",2020-05-08 02:48:00,-1.42216,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449450",2020-05-08 02:49:00,-1.37955,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449451",2020-05-08 02:50:00,-1.4022,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.1,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449452",2020-05-08 02:51:00,-1.42308,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,24,24,25.5,24,24.5,26.5,11.2,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449453",2020-05-08 02:52:00,-1.36638,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,25.5,24,24.5,26.5,11,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449454",2020-05-08 02:53:00,-1.55079,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,25.5,24,24.5,26.5,11,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449455",2020-05-08 02:54:00,-1.37308,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.37233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449456",2020-05-08 02:55:00,-1.39717,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449457",2020-05-08 02:56:00,-1.38091,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449458",2020-05-08 02:57:00,-1.63696,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449459",2020-05-08 02:58:00,-1.32527,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449460",2020-05-08 02:59:00,-1.33543,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.37548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449461",2020-05-08 03:00:00,-1.41657,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449462",2020-05-08 03:01:00,-1.22274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449463",2020-05-08 03:02:00,-1.33818,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449464",2020-05-08 03:03:00,-1.31092,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449465",2020-05-08 03:04:00,-1.37301,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449466",2020-05-08 03:05:00,-1.29158,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449467",2020-05-08 03:06:00,-0.866523,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449468",2020-05-08 03:07:00,-1.3205,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449469",2020-05-08 03:08:00,-1.3012,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449470",2020-05-08 03:09:00,-1.30266,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.37485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449471",2020-05-08 03:10:00,-1.25876,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11.2,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449472",2020-05-08 03:11:00,-1.27196,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11.2,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449473",2020-05-08 03:12:00,-1.29649,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11.2,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449474",2020-05-08 03:13:00,-1.22867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11.3,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449475",2020-05-08 03:14:00,-1.22411,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11.3,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449476",2020-05-08 03:15:00,-1.23955,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449477",2020-05-08 03:16:00,-1.28276,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449478",2020-05-08 03:17:00,-1.75357,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449479",2020-05-08 03:18:00,-1.29742,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449480",2020-05-08 03:19:00,-1.48362,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449481",2020-05-08 03:20:00,-1.30123,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449482",2020-05-08 03:21:00,-1.48519,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449483",2020-05-08 03:22:00,-1.20617,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.69174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449484",2020-05-08 03:23:00,-1.32521,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,11,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449485",2020-05-08 03:24:00,-1.32236,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.9,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449486",2020-05-08 03:25:00,-1.3382,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449487",2020-05-08 03:26:00,-1.50672,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449488",2020-05-08 03:27:00,-1.29828,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.3654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449489",2020-05-08 03:28:00,-1.28275,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449490",2020-05-08 03:29:00,-1.27559,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.5,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449491",2020-05-08 03:30:00,-1.30929,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.5,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449492",2020-05-08 03:31:00,-1.30025,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449493",2020-05-08 03:32:00,-1.35167,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.5,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449494",2020-05-08 03:33:00,-1.14436,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449495",2020-05-08 03:34:00,-1.34136,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449496",2020-05-08 03:35:00,-1.37363,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449497",2020-05-08 03:36:00,-1.37689,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449498",2020-05-08 03:37:00,-1.53437,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.3591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449499",2020-05-08 03:38:00,-1.47551,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449500",2020-05-08 03:39:00,-1.47999,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449501",2020-05-08 03:40:00,-1.57053,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449502",2020-05-08 03:41:00,-1.47183,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.37296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449503",2020-05-08 03:42:00,-1.46222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449504",2020-05-08 03:43:00,-1.39902,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449505",2020-05-08 03:44:00,-1.32157,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449506",2020-05-08 03:45:00,-1.27283,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.7,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449507",2020-05-08 03:46:00,-1.46514,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449508",2020-05-08 03:47:00,-1.23694,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.8,0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449509",2020-05-08 03:48:00,-1.26829,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449510",2020-05-08 03:49:00,-1.28737,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.34902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449511",2020-05-08 03:50:00,-1.2549,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.5,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449512",2020-05-08 03:51:00,-1.21248,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.3,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449513",2020-05-08 03:52:00,-1.24468,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.3,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449514",2020-05-08 03:53:00,-1.43261,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.3,0.35532,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449515",2020-05-08 03:54:00,-1.2161,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.4,0.34209,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449516",2020-05-08 03:55:00,-1.24426,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.5,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449517",2020-05-08 03:56:00,-1.19349,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449518",2020-05-08 03:57:00,-1.2178,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449519",2020-05-08 03:58:00,-1.1888,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25.5,24,24.5,26.5,10.6,0.35847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449520",2020-05-08 03:59:00,-1.23544,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.7,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449521",2020-05-08 04:00:00,-1.31397,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.7,0.62244,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449522",2020-05-08 04:01:00,-1.24278,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.6,0.6552,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449523",2020-05-08 04:02:00,-1.2282,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.7,0.64197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449524",2020-05-08 04:03:00,-1.23452,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.7,0.53046,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449525",2020-05-08 04:04:00,-1.20386,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.6,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449526",2020-05-08 04:05:00,-1.218,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26.5,10.5,0.34587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449527",2020-05-08 04:06:00,-1.40142,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26,10.5,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449528",2020-05-08 04:07:00,-1.37026,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24.5,26,10.5,0.34335,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449529",2020-05-08 04:08:00,-1.34274,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.6,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449530",2020-05-08 04:09:00,-1.60153,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.5,0.3465,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449531",2020-05-08 04:10:00,-1.36666,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.4,0.35595,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449532",2020-05-08 04:11:00,-1.35455,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.4,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449533",2020-05-08 04:12:00,-1.37582,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.4,0.34272,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449534",2020-05-08 04:13:00,-1.57849,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.6,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449535",2020-05-08 04:14:00,-1.39653,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.6,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449536",2020-05-08 04:15:00,-1.35576,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.7,0.38934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449537",2020-05-08 04:16:00,-1.41741,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.7,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449538",2020-05-08 04:17:00,-1.37164,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.7,0.37107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449539",2020-05-08 04:18:00,-1.40328,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.6,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449540",2020-05-08 04:19:00,-1.3915,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449541",2020-05-08 04:20:00,-1.59192,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.5,0.38304,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449542",2020-05-08 04:21:00,-1.42827,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.5,0.378,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449543",2020-05-08 04:22:00,-1.4658,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.6,0.36603,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449544",2020-05-08 04:23:00,-1.50542,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.6,0.3717,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449545",2020-05-08 04:24:00,-1.42836,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.5,0.36477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449546",2020-05-08 04:25:00,-1.3144,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.4,0.37737,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449547",2020-05-08 04:26:00,-1.3921,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.1,0.37107,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449548",2020-05-08 04:27:00,-1.07768,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,10.1,0.36666,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449549",2020-05-08 04:28:00,-1.30231,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,9.9,0.37044,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449550",2020-05-08 04:29:00,-1.58239,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,9.8,0.36477,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449551",2020-05-08 04:30:00,-1.07823,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,9.8,0.37107,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449552",2020-05-08 04:31:00,-1.01003,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,9.9,0.37989,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449553",2020-05-08 04:32:00,-1.04254,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,9.8,0.38241,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449554",2020-05-08 04:33:00,-0.55058,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,23.5,25,24,24,26,9.9,0.36981,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449555",2020-05-08 04:34:00,-1.00675,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23.5,23.5,25,24,24,26,9.9,0.36414,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449556",2020-05-08 04:35:00,-1.04503,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,9.9,0.3339,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449557",2020-05-08 04:36:00,-1.0038,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,9.9,0.37107,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449558",2020-05-08 04:37:00,-0.996339,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,9.9,0.35784,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449559",2020-05-08 04:38:00,-0.975089,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,9.9,0.36351,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449560",2020-05-08 04:39:00,-0.555661,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10,0.3339,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449561",2020-05-08 04:40:00,-1.49501,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,9.9,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449562",2020-05-08 04:41:00,-1.22856,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.1,0.60354,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449563",2020-05-08 04:42:00,-1.24849,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,9.9,0.67347,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449564",2020-05-08 04:43:00,-1.29121,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10,0.64512,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"449565",2020-05-08 04:44:00,-1.38224,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.1,0.54495,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449566",2020-05-08 04:45:00,-1.36669,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.1,0.50841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449567",2020-05-08 04:46:00,-1.33521,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.1,0.38304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449568",2020-05-08 04:47:00,-1.35507,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.1,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449569",2020-05-08 04:48:00,-1.28219,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.2,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449570",2020-05-08 04:49:00,-1.31339,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,24,24,26,10.2,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449571",2020-05-08 04:50:00,-1.27816,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.3,0.3717,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449572",2020-05-08 04:51:00,-1.29173,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.37611,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449573",2020-05-08 04:52:00,-0.982986,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.37485,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449574",2020-05-08 04:53:00,-1.37338,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.2,0.39186,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449575",2020-05-08 04:54:00,-1.35424,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.2,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449576",2020-05-08 04:55:00,-1.28234,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.2,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449577",2020-05-08 04:56:00,-1.27461,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449578",2020-05-08 04:57:00,-1.14005,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449579",2020-05-08 04:58:00,-1.05026,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449580",2020-05-08 04:59:00,-0.933953,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449581",2020-05-08 05:00:00,-0.756345,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.7371,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449582",2020-05-08 05:01:00,-0.736295,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.61614,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449583",2020-05-08 05:02:00,-0.663907,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25,23.5,24,26,10.1,0.57771,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449584",2020-05-08 05:03:00,-0.618208,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449585",2020-05-08 05:04:00,-0.63394,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.56952,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449586",2020-05-08 05:05:00,-0.690503,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449587",2020-05-08 05:06:00,-0.708142,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.2,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449588",2020-05-08 05:07:00,-0.596084,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449589",2020-05-08 05:08:00,-0.793766,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449590",2020-05-08 05:09:00,-0.831582,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449591",2020-05-08 05:10:00,-0.911422,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25,23.5,24,26,10.1,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449592",2020-05-08 05:11:00,-0.528932,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.2,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449593",2020-05-08 05:12:00,-1.15389,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.53802,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449594",2020-05-08 05:13:00,-1.59277,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.2,0.53991,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"449595",2020-05-08 05:14:00,-1.3228,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449596",2020-05-08 05:15:00,-1.32517,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.56889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449597",2020-05-08 05:16:00,-1.57682,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.55566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449598",2020-05-08 05:17:00,-1.42997,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.55188,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449599",2020-05-08 05:18:00,-1.46526,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449600",2020-05-08 05:19:00,-1.52016,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.54054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449601",2020-05-08 05:20:00,-1.38158,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.3,0.5292,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449602",2020-05-08 05:21:00,-1.45059,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.2,0.54054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449603",2020-05-08 05:22:00,-1.4482,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10,0.54054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449604",2020-05-08 05:23:00,-1.39082,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.55377,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"449605",2020-05-08 05:24:00,-1.35444,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.79884,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449606",2020-05-08 05:25:00,-1.22469,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.83412,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449607",2020-05-08 05:26:00,-1.2437,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.79506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449608",2020-05-08 05:27:00,-1.07496,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.69237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449609",2020-05-08 05:28:00,-1.15842,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449610",2020-05-08 05:29:00,-1.1125,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449611",2020-05-08 05:30:00,-1.20537,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449612",2020-05-08 05:31:00,-1.31289,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449613",2020-05-08 05:32:00,-1.05305,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.52983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449614",2020-05-08 05:33:00,-1.0384,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10,0.51723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449615",2020-05-08 05:34:00,-1.11291,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.50904,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449616",2020-05-08 05:35:00,-1.22966,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449617",2020-05-08 05:36:00,-1.10489,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449618",2020-05-08 05:37:00,-1.08564,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449619",2020-05-08 05:38:00,-0.925571,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449620",2020-05-08 05:39:00,-1.2685,0,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.51471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449621",2020-05-08 05:40:00,-1.07656,11,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449622",2020-05-08 05:41:00,-1.12965,11,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449623",2020-05-08 05:42:00,-1.12699,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449624",2020-05-08 05:43:00,-1.12986,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.1,0.51786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449625",2020-05-08 05:44:00,-1.13857,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.1,0.51219,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449626",2020-05-08 05:45:00,-1.10757,6,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.1,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449627",2020-05-08 05:46:00,-1.11404,7,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10.1,0.50085,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449628",2020-05-08 05:47:00,-1.1154,7,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,10,0.4914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449629",2020-05-08 05:48:00,-1.12678,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449630",2020-05-08 05:49:00,-1.11491,8,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.9,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449631",2020-05-08 05:50:00,-1.10932,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.50274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449632",2020-05-08 05:51:00,-1.07041,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449633",2020-05-08 05:52:00,-1.06846,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449634",2020-05-08 05:53:00,-1.06126,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.49077,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449635",2020-05-08 05:54:00,-1.06801,9,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.6,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449636",2020-05-08 05:55:00,-1.00465,10,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449637",2020-05-08 05:56:00,-0.983201,11,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449638",2020-05-08 05:57:00,-0.989401,11,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449639",2020-05-08 05:58:00,-0.895497,12,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.48951,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449640",2020-05-08 05:59:00,-0.89305,12,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.8,0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449641",2020-05-08 06:00:00,-0.905417,13,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.7,0.51219,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449642",2020-05-08 06:01:00,-0.808694,13,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.5,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449643",2020-05-08 06:02:00,-0.987524,13,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,26,9.3,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449644",2020-05-08 06:03:00,-0.837298,14,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.3,0.49392,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449645",2020-05-08 06:04:00,-0.82979,15,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.4,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449646",2020-05-08 06:05:00,-0.723307,16,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.5,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449647",2020-05-08 06:06:00,-0.607699,16,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.6,0.64134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449648",2020-05-08 06:07:00,-0.821827,16,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.4,0.78624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449649",2020-05-08 06:08:00,-0.791109,16,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.4,0.7875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449650",2020-05-08 06:09:00,-0.776209,17,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.5,0.7371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449651",2020-05-08 06:10:00,-0.881991,17,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.6,0.64134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449652",2020-05-08 06:11:00,-0.781006,18,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.6,0.48447,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449653",2020-05-08 06:12:00,-0.757955,19,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.6,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449654",2020-05-08 06:13:00,-0.801194,20,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.7,0.47628,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449655",2020-05-08 06:14:00,-0.749932,20,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.7,0.47187,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449656",2020-05-08 06:15:00,-0.709928,19,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.7,0.47565,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449657",2020-05-08 06:16:00,-0.75186,20,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.7,0.48069,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449658",2020-05-08 06:17:00,-0.752226,20,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.46557,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449659",2020-05-08 06:18:00,-0.706697,21,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.45864,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449660",2020-05-08 06:19:00,-0.686549,23,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.45864,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449661",2020-05-08 06:20:00,-0.721353,23,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.44793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449662",2020-05-08 06:21:00,-0.72061,24,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449663",2020-05-08 06:22:00,-0.690825,25,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.44037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449664",2020-05-08 06:23:00,-0.694696,26,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449665",2020-05-08 06:24:00,-0.707774,28,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449666",2020-05-08 06:25:00,-0.921685,29,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449667",2020-05-08 06:26:00,-0.677251,30,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449668",2020-05-08 06:27:00,-0.686428,33,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.8,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449669",2020-05-08 06:28:00,-0.92988,38,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.9,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449670",2020-05-08 06:29:00,-0.734013,42,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,9.9,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449671",2020-05-08 06:30:00,-1.35085,39,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449672",2020-05-08 06:31:00,-2.09098,35,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.1,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449673",2020-05-08 06:32:00,-2.35596,34,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.3,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449674",2020-05-08 06:33:00,-2.26217,36,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.4,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449675",2020-05-08 06:34:00,-1.73446,41,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.5,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449676",2020-05-08 06:35:00,-1.22081,43,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.5,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449677",2020-05-08 06:36:00,-1.02105,45,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.6,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449678",2020-05-08 06:37:00,-0.703455,50,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.7,0.32004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449679",2020-05-08 06:38:00,-0.524511,58,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.7,0.29547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449680",2020-05-08 06:39:00,-0.462363,62,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,24,25.5,10.8,0.28917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449681",2020-05-08 06:40:00,-0.453469,60,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,10.9,0.28728,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449682",2020-05-08 06:41:00,-0.439242,61,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449683",2020-05-08 06:42:00,-0.443915,64,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11,0.27531,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449684",2020-05-08 06:43:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.1,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449685",2020-05-08 06:44:00,-0.458427,54,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.2,0.2898,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449686",2020-05-08 06:45:00,-0.519878,50,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.3,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449687",2020-05-08 06:46:00,-0.534103,54,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.3,0.58401,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449688",2020-05-08 06:47:00,-0.570602,57,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.3,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449689",2020-05-08 06:48:00,-0.485367,55,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.3,0.45612,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449690",2020-05-08 06:49:00,-0.623808,64,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.3,0.37044,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449691",2020-05-08 06:50:00,-0.610927,75,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.2,0.21987,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449692",2020-05-08 06:51:00,-0.64137,73,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.2,0.20727,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449693",2020-05-08 06:52:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.2,0.14427,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449694",2020-05-08 06:53:00,-0.759382,109,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.2,0.11844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449695",2020-05-08 06:54:00,-0.783954,104,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.3,0.12537,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449696",2020-05-08 06:55:00,-0.764848,93,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.4,0.13419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449697",2020-05-08 06:56:00,-0.835411,101,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.5,0.09702,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449698",2020-05-08 06:57:00,-0.892457,108,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.6,0.09324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449699",2020-05-08 06:58:00,-0.695529,120,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.7,0.20664,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449700",2020-05-08 06:59:00,-0.97345,122,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.8,0.05481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449701",2020-05-08 07:00:00,-0.568362,127,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,11.9,0.04347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449702",2020-05-08 07:01:00,-0.685903,129,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,12.1,-0.03213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449703",2020-05-08 07:02:00,-0.691696,129,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,12.3,0.00504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449704",2020-05-08 07:03:00,-0.658109,128,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,12.4,-0.00756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449705",2020-05-08 07:04:00,-0.65163,133,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,25.5,12.5,-0.0378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449706",2020-05-08 07:05:00,-0.687157,136,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,26,12.6,-0.04536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449707",2020-05-08 07:06:00,-0.726303,139,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,24.5,23.5,23.5,26,12.7,-0.05229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449708",2020-05-08 07:07:00,-1.34461,145,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,12.8,-0.06993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449709",2020-05-08 07:08:00,-1.90058,152,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,12.8,-0.0945,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449710",2020-05-08 07:09:00,-1.99562,157,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,12.9,0.31437,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449711",2020-05-08 07:10:00,-2.0117,163,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13,-0.13986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449712",2020-05-08 07:11:00,-1.74325,168,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.1,-0.15246,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449713",2020-05-08 07:12:00,-1.22384,166,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.2,-0.15309,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449714",2020-05-08 07:13:00,-0.93505,166,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.4,-0.17073,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449715",2020-05-08 07:14:00,-0.935479,152,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.4,-0.12726,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449716",2020-05-08 07:15:00,-1.5227,157,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.5,-0.13986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449717",2020-05-08 07:16:00,-1.48103,173,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.5,-0.21105,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449718",2020-05-08 07:17:00,-1.55052,180,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.5,-0.25263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449719",2020-05-08 07:18:00,-1.4664,191,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.6,-0.25767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449720",2020-05-08 07:19:00,-1.46422,195,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.7,-0.25578,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449721",2020-05-08 07:20:00,-1.20678,192,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.8,0.01197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449722",2020-05-08 07:21:00,-1.43281,187,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,13.9,0.10584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449723",2020-05-08 07:22:00,-1.40766,175,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,14.1,0.0945,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449724",2020-05-08 07:23:00,-1.38299,176,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,14.2,-0.00693001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449725",2020-05-08 07:24:00,-1.24123,192,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,14.4,-0.14238,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449726",2020-05-08 07:25:00,-1.0074,209,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,14.5,-0.30933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449727",2020-05-08 07:26:00,-0.816329,220,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,14.7,-0.25893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449728",2020-05-08 07:27:00,-0.73033,216,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,14.9,-0.21483,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449729",2020-05-08 07:28:00,-0.655069,207,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15,-0.19782,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449730",2020-05-08 07:29:00,-0.680932,214,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.15876,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449731",2020-05-08 07:30:00,-0.542616,221,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.2,-0.1449,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449732",2020-05-08 07:31:00,-0.536028,226,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.2,-0.38178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449733",2020-05-08 07:32:00,-0.517254,225,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.3,-0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449734",2020-05-08 07:33:00,-0.542623,213,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.2,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449735",2020-05-08 07:34:00,-0.524042,208,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.2,-0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449736",2020-05-08 07:35:00,-0.527918,210,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.32193,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449737",2020-05-08 07:36:00,-0.539048,223,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.35406,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449738",2020-05-08 07:37:00,-0.504616,234,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.39312,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449739",2020-05-08 07:38:00,-0.54696,231,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.39123,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449740",2020-05-08 07:39:00,-0.565976,245,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449741",2020-05-08 07:40:00,-0.560352,247,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.1,-0.44289,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449742",2020-05-08 07:41:00,-0.550618,247,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.2,-0.43029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
