"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"449743",2020-05-08 07:42:00,-0.531482,251,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,24.5,23.5,23.5,26,15.3,-0.4473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449744",2020-05-08 07:43:00,-0.658356,258,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,15.4,-0.51156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449745",2020-05-08 07:44:00,-0.652931,268,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,15.6,-0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449746",2020-05-08 07:45:00,-0.751924,266,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,15.8,-0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449747",2020-05-08 07:46:00,-0.925261,264,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,15.8,-0.52983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449748",2020-05-08 07:47:00,-0.831771,273,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,15.9,-0.58023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449749",2020-05-08 07:48:00,-0.782948,278,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16,-0.59283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449750",2020-05-08 07:49:00,-0.803619,287,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.3,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449751",2020-05-08 07:50:00,-0.727746,289,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.3,-0.26649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449752",2020-05-08 07:51:00,-0.677215,274,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.3,-0.25956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449753",2020-05-08 07:52:00,-0.662362,274,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.4,-0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449754",2020-05-08 07:53:00,-0.626319,283,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.4,-0.61236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449755",2020-05-08 07:54:00,-0.845115,286,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.5,-0.60921,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449756",2020-05-08 07:55:00,-0.611634,280,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.5,-0.60606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449757",2020-05-08 07:56:00,-0.591647,284,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.5,-0.6237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449758",2020-05-08 07:57:00,-0.633147,285,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.6,-0.59346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449759",2020-05-08 07:58:00,-0.632807,294,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.5,-0.62559,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449760",2020-05-08 07:59:00,-0.63945,304,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.6,-0.67536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449761",2020-05-08 08:00:00,-0.792865,320,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.8,-0.69678,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449762",2020-05-08 08:01:00,-0.813061,335,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.8,-0.8001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449763",2020-05-08 08:02:00,-0.870942,344,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-0.83286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449764",2020-05-08 08:03:00,-0.870415,348,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-0.82467,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449765",2020-05-08 08:04:00,-0.895822,354,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-0.8505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449766",2020-05-08 08:05:00,-0.998132,354,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17,-0.85806,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449767",2020-05-08 08:06:00,-0.926972,353,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-0.88326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449768",2020-05-08 08:07:00,-0.801303,362,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17,-0.94815,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449769",2020-05-08 08:08:00,-1.02613,364,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17,-0.95886,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449770",2020-05-08 08:09:00,-0.996828,365,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-0.97083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449771",2020-05-08 08:10:00,-0.98727,372,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-0.99036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449772",2020-05-08 08:11:00,-0.903822,375,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-1.00233,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449773",2020-05-08 08:12:00,-0.996766,376,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,16.9,-1.00548,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449774",2020-05-08 08:13:00,-1.00327,382,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17,-1.02186,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449775",2020-05-08 08:14:00,-0.964108,383,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17.1,-1.04706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449776",2020-05-08 08:15:00,-1.03946,389,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17.2,-1.07226,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449777",2020-05-08 08:16:00,-1.10529,393,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17.5,-1.08486,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449778",2020-05-08 08:17:00,-1.3794,401,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,17.9,-1.00296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449779",2020-05-08 08:18:00,-1.26774,406,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,18.4,-0.8442,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449780",2020-05-08 08:19:00,-1.24111,411,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19,-0.83979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449781",2020-05-08 08:20:00,-1.07731,418,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.3,-0.92673,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449782",2020-05-08 08:21:00,-0.901676,373,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.7,-0.92043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449783",2020-05-08 08:22:00,-0.762618,375,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,20,-1.17936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449784",2020-05-08 08:23:00,-0.679716,374,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,18.6,-1.06722,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449785",2020-05-08 08:24:00,-0.636107,351,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,18.1,-0.97209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449786",2020-05-08 08:25:00,-0.698394,373,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,18.1,-1.13526,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449787",2020-05-08 08:26:00,-0.544174,375,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,18.8,-1.14156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449788",2020-05-08 08:27:00,0,386,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.4,-1.12896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449789",2020-05-08 08:28:00,-0.515223,402,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,18.8,-1.23606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449790",2020-05-08 08:29:00,0,418,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.5,-1.31733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449791",2020-05-08 08:30:00,-0.589836,433,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,20.6,-1.36773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449792",2020-05-08 08:31:00,-0.766167,436,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.5,-1.39482,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449793",2020-05-08 08:32:00,-0.646548,446,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,20.4,-1.41183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449794",2020-05-08 08:33:00,-0.77483,451,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.7,-1.43766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449795",2020-05-08 08:34:00,-0.794635,456,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.6,-1.48743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449796",2020-05-08 08:35:00,-0.72365,468,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.6,-1.51263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449797",2020-05-08 08:36:00,-0.770342,474,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.5,-1.53216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449798",2020-05-08 08:37:00,-0.811396,479,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,19.8,-1.55988,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449799",2020-05-08 08:38:00,-0.948512,485,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,20.9,-1.56996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449800",2020-05-08 08:39:00,-0.825711,487,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,21.1,-1.59012,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449801",2020-05-08 08:40:00,-0.850799,493,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,20.7,-1.61784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449802",2020-05-08 08:41:00,-0.877286,498,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23.5,23.5,26,21.1,-1.62666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449803",2020-05-08 08:42:00,-0.845427,502,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26,20,-1.65564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449804",2020-05-08 08:43:00,-0.85028,508,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26,18.2,-1.6758,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449805",2020-05-08 08:44:00,-0.948119,514,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26,19.8,-1.35765,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449806",2020-05-08 08:45:00,-0.877631,518,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26,20.9,-1.39923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449807",2020-05-08 08:46:00,-0.827584,522,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26,21.7,-1.43766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449808",2020-05-08 08:47:00,-0.8117,526,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26,22,-1.55736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449809",2020-05-08 08:48:00,-0.798493,530,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,18.9,-1.69029,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449810",2020-05-08 08:49:00,-0.869095,536,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.4,-1.80243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449811",2020-05-08 08:50:00,-0.821726,542,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,19,-1.82259,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449812",2020-05-08 08:51:00,-0.912582,546,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,18.7,-1.84086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449813",2020-05-08 08:52:00,-0.812756,553,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,18,-1.87299,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449814",2020-05-08 08:53:00,-0.771665,548,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,16.7,-1.88433,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449815",2020-05-08 08:54:00,-1.02128,555,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.7,-1.89315,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449816",2020-05-08 08:55:00,-0.789922,550,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.8,-1.92969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449817",2020-05-08 08:56:00,-0.737925,552,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.6,-1.94859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449818",2020-05-08 08:57:00,-0.772783,563,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.7,-1.97253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449819",2020-05-08 08:58:00,-0.760678,555,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,16.7,-1.93536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449820",2020-05-08 08:59:00,-0.746025,565,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.3,-2.0601,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449821",2020-05-08 09:00:00,-0.754602,569,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,15.9,-2.0412,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449822",2020-05-08 09:01:00,-0.72629,571,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,16.8,-2.0475,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449823",2020-05-08 09:02:00,-0.70377,569,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,18.4,-2.06703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449824",2020-05-08 09:03:00,-0.737816,580,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,19.5,-2.06955,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449825",2020-05-08 09:04:00,-0.669948,580,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,19.7,-2.08341,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449826",2020-05-08 09:05:00,-1.05045,592,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,18,-2.12436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449827",2020-05-08 09:06:00,-0.724624,589,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,17.3,-2.09979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449828",2020-05-08 09:07:00,-0.685083,587,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25,23,23.5,26.5,16.7,-2.00907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449829",2020-05-08 09:08:00,-0.688967,608,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,16.6,-1.86543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449830",2020-05-08 09:09:00,-0.699641,639,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,16.1,-2.00403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449831",2020-05-08 09:10:00,-0.67068,626,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,15.7,-1.99143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449832",2020-05-08 09:11:00,-0.531817,619,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,16.7,-2.08593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449833",2020-05-08 09:12:00,-0.683211,628,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,17.2,-2.27493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449834",2020-05-08 09:13:00,-0.69802,609,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,17,-2.1924,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449835",2020-05-08 09:14:00,-0.527837,620,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,17.1,-2.29824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449836",2020-05-08 09:15:00,-0.646995,673,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,16.9,-2.44503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449837",2020-05-08 09:16:00,-0.622792,658,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,18.4,-2.37573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449838",2020-05-08 09:17:00,-0.610199,641,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,19.3,-2.31273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449839",2020-05-08 09:18:00,-0.567252,651,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.2,-2.35116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449840",2020-05-08 09:19:00,-0.595681,671,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21,-2.41983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449841",2020-05-08 09:20:00,-0.601996,660,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.1,-2.32659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449842",2020-05-08 09:21:00,-0.741746,656,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.3,-2.31966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449843",2020-05-08 09:22:00,-1.23423,656,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.1,-2.32533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449844",2020-05-08 09:23:00,-2.00954,654,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.1,-2.30832,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449845",2020-05-08 09:24:00,-2.22947,654,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.1,-2.28879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449846",2020-05-08 09:25:00,-2.3568,658,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22,-1.91079,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449847",2020-05-08 09:26:00,-1.67602,660,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.4,-2.23083,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449848",2020-05-08 09:27:00,-1.12309,658,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.2,-2.28249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449849",2020-05-08 09:28:00,-0.723156,670,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.2,-2.27997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449850",2020-05-08 09:29:00,-0.517806,658,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.2,-1.89756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449851",2020-05-08 09:30:00,0,655,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.5,-1.8522,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449852",2020-05-08 09:31:00,0,691,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.8,-2.01978,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449853",2020-05-08 09:32:00,0,678,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22,-2.06766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449854",2020-05-08 09:33:00,0,711,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.7,-2.31273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449855",2020-05-08 09:34:00,0,726,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.7,-2.43243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449856",2020-05-08 09:35:00,0,703,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,24.2,-2.35179,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449857",2020-05-08 09:36:00,0,696,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.8,-2.26989,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449858",2020-05-08 09:37:00,-0.462871,735,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.1,-2.31336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449859",2020-05-08 09:38:00,0,753,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.6,-2.40156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449860",2020-05-08 09:39:00,-0.437836,714,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.1,-2.40534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449861",2020-05-08 09:40:00,-0.444679,716,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.8,-2.26359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449862",2020-05-08 09:41:00,-0.47328,719,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.9,-2.30517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449863",2020-05-08 09:42:00,-0.588453,711,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.9,-2.26359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449864",2020-05-08 09:43:00,-0.569183,696,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.1,-2.2932,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449865",2020-05-08 09:44:00,-0.574029,701,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.4,-2.3499,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449866",2020-05-08 09:45:00,0,686,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.3,-2.38203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449867",2020-05-08 09:46:00,-0.599889,729,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.4,-2.54709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449868",2020-05-08 09:47:00,-0.531732,754,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.9,-2.5767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449869",2020-05-08 09:48:00,-0.669647,726,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.7,-2.73483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449870",2020-05-08 09:49:00,-0.520421,716,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.2,-2.26926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449871",2020-05-08 09:50:00,-0.47689,729,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.2,-2.19555,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449872",2020-05-08 09:51:00,-0.491915,696,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.6,-2.24343,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449873",2020-05-08 09:52:00,-0.76304,713,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.3,-2.53386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449874",2020-05-08 09:53:00,-0.490217,734,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.2,-2.71278,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449875",2020-05-08 09:54:00,-0.435945,755,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.9,-2.78145,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449876",2020-05-08 09:55:00,-0.482285,808,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.3,-2.82933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449877",2020-05-08 09:56:00,-0.465936,778,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.3,-2.83563,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449878",2020-05-08 09:57:00,-0.464141,800,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.6,-2.88666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449879",2020-05-08 09:58:00,-0.618978,821,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.6,-3.02337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449880",2020-05-08 09:59:00,-0.529959,824,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.7,-3.0681,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449881",2020-05-08 10:00:00,0,823,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.2,-3.17961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449882",2020-05-08 10:01:00,0,840,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22,-3.213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449883",2020-05-08 10:02:00,-0.434458,847,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.1,-3.2571,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449884",2020-05-08 10:03:00,0,870,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.7,-3.32766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449885",2020-05-08 10:04:00,0,871,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.9,-3.33018,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449886",2020-05-08 10:05:00,-0.583826,875,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.2,-3.29679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449887",2020-05-08 10:06:00,-0.699501,879,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.1,-3.31506,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449888",2020-05-08 10:07:00,0,883,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.5,-2.9988,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449889",2020-05-08 10:08:00,0,881,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.2,-2.93454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449890",2020-05-08 10:09:00,0,842,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.4,-2.81736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449891",2020-05-08 10:10:00,0,869,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.1,-2.98494,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449892",2020-05-08 10:11:00,0,886,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.9,-3.07629,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449893",2020-05-08 10:12:00,0.539506,893,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.2,-3.24072,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449894",2020-05-08 10:13:00,0,899,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.6,-3.06936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449895",2020-05-08 10:14:00,-0.445242,883,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.9,-3.22119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449896",2020-05-08 10:15:00,-1.25363,849,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23,-3.06873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449897",2020-05-08 10:16:00,-2.32529,855,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.4,-3.14055,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449898",2020-05-08 10:17:00,-3.21235,877,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,21.8,-3.13992,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449899",2020-05-08 10:18:00,-3.85382,847,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,20.7,-3.04416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449900",2020-05-08 10:19:00,-4.09491,867,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,22.3,-3.07566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449901",2020-05-08 10:20:00,-3.29253,850,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,23.4,-3.00699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449902",2020-05-08 10:21:00,-2.48305,878,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,24.4,-3.03723,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449903",2020-05-08 10:22:00,-1.84554,868,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,24.2,-3.0744,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449904",2020-05-08 10:23:00,-1.34301,895,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,24.9,-3.17583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449905",2020-05-08 10:24:00,-1.0135,920,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,25.9,-2.90493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449906",2020-05-08 10:25:00,-1.15035,939,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,26.6,-2.98809,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449907",2020-05-08 10:26:00,-0.692378,956,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,26.5,26.7,-3.10968,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449908",2020-05-08 10:27:00,-0.659175,970,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,26.5,-3.25206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449909",2020-05-08 10:28:00,0,920,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,26,-3.4524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449910",2020-05-08 10:29:00,-0.50153,964,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,26,-3.5217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449911",2020-05-08 10:30:00,-0.49496,938,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,26.3,-3.39633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449912",2020-05-08 10:31:00,-0.578609,946,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,26,-3.5469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449913",2020-05-08 10:32:00,-0.34905,949,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,26.3,-3.53556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449914",2020-05-08 10:33:00,-0.482557,949,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,25.7,-3.53556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449915",2020-05-08 10:34:00,-0.466141,949,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24.8,-3.56706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449916",2020-05-08 10:35:00,-0.480044,947,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24.6,-3.52233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449917",2020-05-08 10:36:00,-0.477031,940,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,25,-3.50721,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449918",2020-05-08 10:37:00,-0.524355,947,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24,-3.57336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449919",2020-05-08 10:38:00,-0.600089,967,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,23.6,-3.61053,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449920",2020-05-08 10:39:00,-0.69431,947,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24.2,-3.6036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449921",2020-05-08 10:40:00,-0.719399,967,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24.4,-3.28986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449922",2020-05-08 10:41:00,-0.785149,976,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,25.9,-3.26466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449923",2020-05-08 10:42:00,-0.771954,980,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,25.7,-3.29679,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449924",2020-05-08 10:43:00,-0.841029,1002,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,25.2,-3.38688,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449925",2020-05-08 10:44:00,-0.84931,1004,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24.9,-3.46059,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449926",2020-05-08 10:45:00,-0.667266,1020,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,24.4,-3.67731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449927",2020-05-08 10:46:00,-0.98493,1038,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,23.5,27,25.6,-3.91986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449928",2020-05-08 10:47:00,-0.854339,1003,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,26,-3.82473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449929",2020-05-08 10:48:00,-0.822932,1034,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,26.4,-3.84363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449930",2020-05-08 10:49:00,-0.824595,1029,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,27.4,-3.83796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449931",2020-05-08 10:50:00,-0.85911,1036,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,27.4,-3.84993,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449932",2020-05-08 10:51:00,-0.789426,1036,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,27.3,-3.74409,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449933",2020-05-08 10:52:00,-0.805532,987,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,25.8,-3.63573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449934",2020-05-08 10:53:00,-0.834403,992,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,23.7,-3.56706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449935",2020-05-08 10:54:00,-0.90741,948,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,23.2,-3.36609,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449936",2020-05-08 10:55:00,-0.782587,951,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,22.8,-3.13551,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449937",2020-05-08 10:56:00,-0.810178,964,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,23.5,-3.00573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449938",2020-05-08 10:57:00,-0.835594,923,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,24.2,-2.81736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449939",2020-05-08 10:58:00,-0.809699,843,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,25.1,-2.68884,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449940",2020-05-08 10:59:00,-0.811294,889,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,24.5,-2.9043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449941",2020-05-08 11:00:00,-0.907076,856,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,24.2,-3.29427,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449942",2020-05-08 11:01:00,-0.92907,899,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,24.5,-3.14433,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449943",2020-05-08 11:02:00,-1.00946,806,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,25.4,-3.06873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449944",2020-05-08 11:03:00,-1.08365,906,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,24.5,-3.50469,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449945",2020-05-08 11:04:00,-1.10663,988,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,23.3,-3.67416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449946",2020-05-08 11:05:00,-1.09833,906,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,24.6,-3.2445,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449947",2020-05-08 11:06:00,-1.03182,859,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,23.7,-3.06873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449948",2020-05-08 11:07:00,-1.11084,830,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,22.9,-3.05928,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449949",2020-05-08 11:08:00,-1.10803,825,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,25.5,23,24,27,23.3,-3.08763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449950",2020-05-08 11:09:00,-1.09555,847,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,22.7,-3.20733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449951",2020-05-08 11:10:00,-1.21753,900,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,23.6,-2.85327,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449952",2020-05-08 11:11:00,-1.06796,859,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,23.8,-2.85453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449953",2020-05-08 11:12:00,-1.05986,891,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,24.8,-2.87469,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449954",2020-05-08 11:13:00,-0.95991,858,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,23.7,-2.95407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449955",2020-05-08 11:14:00,-1.04812,931,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,24,-3.49713,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449956",2020-05-08 11:15:00,-0.869758,952,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,23.1,-3.45303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449957",2020-05-08 11:16:00,-0.861586,915,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,23.8,-3.39696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449958",2020-05-08 11:17:00,-0.799162,756,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23,25.5,23.5,24,27,23.8,-2.74365,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449959",2020-05-08 11:18:00,-0.791535,745,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,23.2,-2.82744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449960",2020-05-08 11:19:00,-0.704421,837,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,23.4,-3.14433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449961",2020-05-08 11:20:00,-0.828099,926,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.6,-3.56454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449962",2020-05-08 11:21:00,-0.792993,952,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.7,-3.68046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449963",2020-05-08 11:22:00,-0.830307,1087,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.5,-4.29534,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449964",2020-05-08 11:23:00,-0.806494,1188,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.8,-4.32873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449965",2020-05-08 11:24:00,-0.93408,1193,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.9,-4.4037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449966",2020-05-08 11:25:00,-0.728634,1200,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.9,-4.26699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449967",2020-05-08 11:26:00,-0.779743,1199,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.3,-3.85686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449968",2020-05-08 11:27:00,-1.00325,1101,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,28.2,-3.81213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449969",2020-05-08 11:28:00,-1.12923,1028,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,28.9,-3.59793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449970",2020-05-08 11:29:00,-1.27004,1057,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.1,-3.8682,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449971",2020-05-08 11:30:00,-1.46353,918,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.2,-3.08889,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449972",2020-05-08 11:31:00,-1.36307,895,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.2,-3.6351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449973",2020-05-08 11:32:00,-1.6421,964,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.4,-3.7611,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449974",2020-05-08 11:33:00,-1.52709,1023,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.6,-0.73836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449975",2020-05-08 11:34:00,-1.33108,952,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.5,-3.31506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449976",2020-05-08 11:35:00,-1.00292,885,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.7,-2.88036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449977",2020-05-08 11:36:00,-1.44475,994,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26,-3.08196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449978",2020-05-08 11:37:00,-1.21687,894,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.4,-2.69199,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449979",2020-05-08 11:38:00,-1.19166,984,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.3,-2.99313,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449980",2020-05-08 11:39:00,-0.551447,1129,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.3,-3.28923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449981",2020-05-08 11:40:00,-0.691429,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25,-3.54816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449982",2020-05-08 11:41:00,-0.533467,1249,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.1,-3.50217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449983",2020-05-08 11:42:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.3,-3.7422,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449984",2020-05-08 11:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.9,-3.80709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449985",2020-05-08 11:44:00,0,1227,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.6,-3.8241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449986",2020-05-08 11:45:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.9,-3.95829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449987",2020-05-08 11:46:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,28.5,-4.41,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449988",2020-05-08 11:47:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,24.9,-4.5045,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449989",2020-05-08 11:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,23.6,-4.536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449990",2020-05-08 11:49:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,23.7,-4.26069,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449991",2020-05-08 11:50:00,0,1160,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.4,-3.75669,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449992",2020-05-08 11:51:00,0,1133,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,25.8,-3.59289,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449993",2020-05-08 11:52:00,0,1178,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,27.4,-3.53619,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449994",2020-05-08 11:53:00,0,1209,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.4,-3.63384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449995",2020-05-08 11:54:00,0,1157,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.7,-3.36609,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"449996",2020-05-08 11:55:00,0,1150,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.2,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449997",2020-05-08 11:56:00,4.44826,1194,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27,26.7,-4.03893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449998",2020-05-08 11:57:00,3.63838,1232,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,27.4,-3.93561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"449999",2020-05-08 11:58:00,6.98884,1189,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,27.2,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450000",2020-05-08 11:59:00,7.84447,1115,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,24.4,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450001",2020-05-08 12:00:00,5.28725,1087,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,24,-3.54501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450002",2020-05-08 12:01:00,2.10748,1203,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,23.6,-4.09059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450003",2020-05-08 12:02:00,1.12446,1240,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,23.1,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450004",2020-05-08 12:03:00,0.922876,1245,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,22.9,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450005",2020-05-08 12:04:00,0.788276,NA,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,24.3,-4.14036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450006",2020-05-08 12:05:00,0,1220,0,25.5,23,23,16,24.5,23,29,0,0,24,23,23.5,25.5,23.5,24,27.5,26,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"450007",2020-05-08 12:06:00,NA,1125,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,26.9,-3.37176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450008",2020-05-08 12:07:00,NA,1203,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,27,-3.46626,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450009",2020-05-08 12:08:00,NA,1143,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,26.6,-3.21426,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450010",2020-05-08 12:09:00,NA,1092,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,27.4,-3.73338,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450011",2020-05-08 12:10:00,NA,1051,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,26.6,-3.12228,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450012",2020-05-08 12:11:00,NA,914,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,26.2,-2.44125,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450013",2020-05-08 12:12:00,NA,972,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,25.4,-3.48075,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450014",2020-05-08 12:13:00,NA,994,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.2,-3.98916,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450015",2020-05-08 12:14:00,NA,1125,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.5,-4.20903,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450016",2020-05-08 12:15:00,NA,1045,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.7,-3.69999,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450017",2020-05-08 12:16:00,NA,901,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.9,-3.62439,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450018",2020-05-08 12:17:00,NA,894,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.8,-3.25143,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450019",2020-05-08 12:18:00,NA,806,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.6,-2.47023,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450020",2020-05-08 12:19:00,NA,797,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.2,-3.18276,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450021",2020-05-08 12:20:00,NA,1041,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.8,-3.50343,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450022",2020-05-08 12:21:00,NA,1072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.4,-3.92049,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450023",2020-05-08 12:22:00,NA,1098,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.9,-4.21911,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450024",2020-05-08 12:23:00,NA,1138,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.9,-4.49253,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450025",2020-05-08 12:24:00,NA,1156,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.7,-4.4352,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450026",2020-05-08 12:25:00,NA,1173,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.9,-4.55616,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450027",2020-05-08 12:26:00,NA,1143,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25.8,-4.347,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450028",2020-05-08 12:27:00,NA,1176,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.9,-4.50009,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450029",2020-05-08 12:28:00,NA,1212,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.4,-4.9266,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450030",2020-05-08 12:29:00,NA,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.9,-4.8447,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450031",2020-05-08 12:30:00,NA,1123,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,28.7,-3.71763,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450032",2020-05-08 12:31:00,NA,884,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.7,-2.69766,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450033",2020-05-08 12:32:00,NA,905,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.6,-3.31569,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450034",2020-05-08 12:33:00,NA,1053,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.3,-3.07503,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450035",2020-05-08 12:34:00,NA,970,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.2,-3.6162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450036",2020-05-08 12:35:00,NA,1090,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.4,-4.1769,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450037",2020-05-08 12:36:00,NA,926,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.8,-3.71889,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450038",2020-05-08 12:37:00,NA,1181,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,27.7,-4.39866,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450039",2020-05-08 12:38:00,NA,938,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.7,-3.20166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450040",2020-05-08 12:39:00,NA,840,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.8,-3.0051,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450041",2020-05-08 12:40:00,NA,705,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,26.5,-2.55339,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450042",2020-05-08 12:41:00,NA,688,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,25,-2.6271,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450043",2020-05-08 12:42:00,NA,940,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.9,-3.71826,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450044",2020-05-08 12:43:00,NA,982,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.5,-3.62943,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450045",2020-05-08 12:44:00,NA,1063,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.7,-3.56139,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"450046",2020-05-08 12:45:00,NA,1050,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,24.5,-3.9627,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
