"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"454344",2020-05-11 12:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454345",2020-05-11 12:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454346",2020-05-11 12:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454347",2020-05-11 12:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454348",2020-05-11 12:27:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454349",2020-05-11 12:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454350",2020-05-11 12:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454351",2020-05-11 12:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454352",2020-05-11 12:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454353",2020-05-11 12:32:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454354",2020-05-11 12:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454355",2020-05-11 12:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454356",2020-05-11 12:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454357",2020-05-11 12:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454358",2020-05-11 12:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454359",2020-05-11 12:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454360",2020-05-11 12:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454361",2020-05-11 12:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454362",2020-05-11 12:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454363",2020-05-11 12:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454364",2020-05-11 12:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454365",2020-05-11 12:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454366",2020-05-11 12:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454367",2020-05-11 12:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454368",2020-05-11 12:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454369",2020-05-11 12:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454370",2020-05-11 12:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454371",2020-05-11 12:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454372",2020-05-11 12:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454373",2020-05-11 12:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454374",2020-05-11 12:53:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454375",2020-05-11 12:54:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454376",2020-05-11 12:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454377",2020-05-11 12:56:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454378",2020-05-11 12:57:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454379",2020-05-11 12:58:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454380",2020-05-11 12:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454381",2020-05-11 13:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454382",2020-05-11 13:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454383",2020-05-11 13:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454384",2020-05-11 13:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454385",2020-05-11 13:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454386",2020-05-11 13:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454387",2020-05-11 13:06:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454388",2020-05-11 13:07:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454389",2020-05-11 13:08:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454390",2020-05-11 13:09:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454391",2020-05-11 13:10:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454392",2020-05-11 13:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454393",2020-05-11 13:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454394",2020-05-11 13:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454395",2020-05-11 13:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454396",2020-05-11 13:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454397",2020-05-11 13:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454398",2020-05-11 13:17:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454399",2020-05-11 13:18:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454400",2020-05-11 13:19:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454401",2020-05-11 13:20:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454402",2020-05-11 13:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454403",2020-05-11 13:22:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454404",2020-05-11 13:23:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454405",2020-05-11 13:24:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454406",2020-05-11 13:25:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454407",2020-05-11 13:26:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454408",2020-05-11 13:27:00,-0.936734,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.9,0.25074,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454409",2020-05-11 13:28:00,-0.869647,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.8,0.25704,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454410",2020-05-11 13:29:00,-0.889723,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.7,0.22743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454411",2020-05-11 13:30:00,-0.863084,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.7,0.21861,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454412",2020-05-11 13:31:00,NA,48,0,25.5,23,23,16,24.5,23,29,NA,NA,25.5,23,24,24,24.5,25,27,13.7,0.18207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454413",2020-05-11 13:32:00,-0.889574,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,0.10017,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454414",2020-05-11 13:33:00,-0.943709,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,0.02583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454415",2020-05-11 13:34:00,-0.857492,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,0.08694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454416",2020-05-11 13:35:00,NA,102,NA,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,NA,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454417",2020-05-11 13:36:00,-0.829145,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,0.23184,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454418",2020-05-11 13:37:00,-0.723721,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,0.26964,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454419",2020-05-11 13:38:00,-0.896243,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,0.20349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454420",2020-05-11 13:39:00,-0.902281,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-0.0063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454421",2020-05-11 13:40:00,-0.877396,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-0.31878,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454422",2020-05-11 13:41:00,-0.935634,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,-0.47628,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454423",2020-05-11 13:42:00,-0.926644,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-0.6426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454424",2020-05-11 13:43:00,-0.9303,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-0.98343,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454425",2020-05-11 13:44:00,-0.595864,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.04643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454426",2020-05-11 13:45:00,-0.946581,239,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,13.4,-0.87759,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"454427",2020-05-11 13:46:00,-0.852769,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.2,-0.79443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454428",2020-05-11 13:47:00,-1.09506,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.1,-0.82656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454429",2020-05-11 13:48:00,-0.75796,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.3,-0.88956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454430",2020-05-11 13:49:00,-0.811924,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-0.94689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454431",2020-05-11 13:50:00,-0.806878,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,-0.96579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454432",2020-05-11 13:51:00,-0.813089,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.02816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454433",2020-05-11 13:52:00,-0.833293,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.11636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454434",2020-05-11 13:53:00,-0.830836,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.3041,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454435",2020-05-11 13:54:00,-0.816188,421,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.55106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454436",2020-05-11 13:55:00,-0.576235,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.70226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454437",2020-05-11 13:56:00,-0.808025,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.68336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454438",2020-05-11 13:57:00,-0.836144,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.3,-1.33749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454439",2020-05-11 13:58:00,-0.810496,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.3,-1.29843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454440",2020-05-11 13:59:00,-0.82552,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.69596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454441",2020-05-11 14:00:00,-0.821165,423,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.44333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454442",2020-05-11 14:01:00,-1.17062,413,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.3,-1.31733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454443",2020-05-11 14:02:00,-0.763811,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,NA,-1.27008,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454444",2020-05-11 14:03:00,-0.673132,404,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.3545,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454445",2020-05-11 14:04:00,-0.802856,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.4,-1.4238,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454446",2020-05-11 14:05:00,-0.798472,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.59516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454447",2020-05-11 14:06:00,-0.601389,411,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.62666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454448",2020-05-11 14:07:00,-0.788013,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.61973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454449",2020-05-11 14:08:00,-0.587721,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.5,-1.55106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454450",2020-05-11 14:09:00,-0.803953,394,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,13.6,-1.51389,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454451",2020-05-11 14:10:00,-0.726624,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.5,-1.50759,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454452",2020-05-11 14:11:00,-0.785596,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.6,-1.55106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454453",2020-05-11 14:12:00,-0.775631,413,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.6,-1.64556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454454",2020-05-11 14:13:00,-0.823001,431,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.6,-1.72053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454455",2020-05-11 14:14:00,-0.793018,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.6,-1.75833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454456",2020-05-11 14:15:00,-0.704901,447,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.6,-1.78353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454457",2020-05-11 14:16:00,-0.860605,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-1.8018,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454458",2020-05-11 14:17:00,-0.839217,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-1.77471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454459",2020-05-11 14:18:00,-0.867625,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-1.70793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454460",2020-05-11 14:19:00,-0.8117,420,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-1.61658,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454461",2020-05-11 14:20:00,-0.863336,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-1.49499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454462",2020-05-11 14:21:00,-0.959331,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-1.39419,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454463",2020-05-11 14:22:00,-0.918283,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-1.2978,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454464",2020-05-11 14:23:00,-0.923074,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-1.16235,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454465",2020-05-11 14:24:00,-0.868722,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.6,-0.70182,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454466",2020-05-11 14:25:00,-0.884468,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-0.53109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454467",2020-05-11 14:26:00,-0.816617,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-0.39816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454468",2020-05-11 14:27:00,-0.947843,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.40068,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454469",2020-05-11 14:28:00,-0.853265,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454470",2020-05-11 14:29:00,-0.926523,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.2,-0.44289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454471",2020-05-11 14:30:00,-0.788088,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.2,-0.40068,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454472",2020-05-11 14:31:00,-0.926375,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454473",2020-05-11 14:32:00,-1.00233,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454474",2020-05-11 14:33:00,-1.02067,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.49455,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454475",2020-05-11 14:34:00,-1.01096,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454476",2020-05-11 14:35:00,-0.966288,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.83223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454477",2020-05-11 14:36:00,-0.957681,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.80136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454478",2020-05-11 14:37:00,-0.898566,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.67788,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454479",2020-05-11 14:38:00,-0.875004,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.5,-0.83223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454480",2020-05-11 14:39:00,-0.829102,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.8568,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454481",2020-05-11 14:40:00,-0.874771,254,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.83286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454482",2020-05-11 14:41:00,-1.0854,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.8,-0.88011,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454483",2020-05-11 14:42:00,-0.723883,269,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.90153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454484",2020-05-11 14:43:00,-0.801294,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-0.85491,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454485",2020-05-11 14:44:00,-0.758841,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.85806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454486",2020-05-11 14:45:00,-0.76915,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-0.88578,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454487",2020-05-11 14:46:00,-0.810759,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14.1,-0.74466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454488",2020-05-11 14:47:00,-0.781935,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,14,-0.73206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454489",2020-05-11 14:48:00,-0.715604,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.9,-0.81396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454490",2020-05-11 14:49:00,-0.811094,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-0.88326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454491",2020-05-11 14:50:00,-0.791778,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-0.51156,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454492",2020-05-11 14:51:00,-0.769936,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.7,-0.21483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454493",2020-05-11 14:52:00,-0.774467,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,-0.30618,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454494",2020-05-11 14:53:00,-0.868297,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,-0.63,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454495",2020-05-11 14:54:00,-0.809623,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.4,-0.78813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454496",2020-05-11 14:55:00,-0.560965,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,-0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454497",2020-05-11 14:56:00,-0.786789,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.4,-0.55566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454498",2020-05-11 14:57:00,-1.19346,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.4,-0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454499",2020-05-11 14:58:00,-0.8155,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,-0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454500",2020-05-11 14:59:00,-0.90969,157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.2,-0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454501",2020-05-11 15:00:00,-0.858302,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.2,-0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454502",2020-05-11 15:01:00,-0.946558,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.1,-0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454503",2020-05-11 15:02:00,-0.771409,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,-0.6867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454504",2020-05-11 15:03:00,-0.943589,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,-0.90783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454505",2020-05-11 15:04:00,-0.93886,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,-1.10313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454506",2020-05-11 15:05:00,-0.931885,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,-1.14219,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454507",2020-05-11 15:06:00,-0.889956,299,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.9,-1.07289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454508",2020-05-11 15:07:00,-0.919901,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.9,-0.99036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454509",2020-05-11 15:08:00,-0.540212,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.1,-1.05714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454510",2020-05-11 15:09:00,-1.34461,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.1,-0.99603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454511",2020-05-11 15:10:00,-0.903815,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.2,-0.87066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454512",2020-05-11 15:11:00,-0.87371,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.2,-0.70623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454513",2020-05-11 15:12:00,-0.896988,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.1,-0.5796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454514",2020-05-11 15:13:00,-0.899053,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,-0.13734,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454515",2020-05-11 15:14:00,-0.926781,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,0.03654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454516",2020-05-11 15:15:00,-0.916076,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.3,0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454517",2020-05-11 15:16:00,-1.00834,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13.2,0.03717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454518",2020-05-11 15:17:00,-0.879707,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,-0.16569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454519",2020-05-11 15:18:00,-0.911868,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,13,-0.17892,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454520",2020-05-11 15:19:00,-0.905047,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.9,-0.18963,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454521",2020-05-11 15:20:00,-0.974993,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24.5,25,27,12.7,-0.14553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454522",2020-05-11 15:21:00,-0.914885,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,12.5,-0.11466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454523",2020-05-11 15:22:00,-1.51436,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,12.5,-0.15813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454524",2020-05-11 15:23:00,-1.01028,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24.5,25,27,12.6,-0.2646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454525",2020-05-11 15:24:00,-0.959378,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.45423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454526",2020-05-11 15:25:00,-0.919944,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.59283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454527",2020-05-11 15:26:00,-0.987222,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.68166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454528",2020-05-11 15:27:00,-0.987902,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.75537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454529",2020-05-11 15:28:00,-0.980239,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.73143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454530",2020-05-11 15:29:00,-1.01595,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.69552,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454531",2020-05-11 15:30:00,-0.916953,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.7371,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454532",2020-05-11 15:31:00,-0.903706,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.81837,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454533",2020-05-11 15:32:00,-0.856933,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.97713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454534",2020-05-11 15:33:00,-0.866843,291,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-1.00863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454535",2020-05-11 15:34:00,-0.857358,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.89523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454536",2020-05-11 15:35:00,-0.655839,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.75663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454537",2020-05-11 15:36:00,-0.749527,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13.1,-0.60669,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454538",2020-05-11 15:37:00,-0.883028,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13.2,-0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454539",2020-05-11 15:38:00,-0.859557,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13.1,-0.11466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454540",2020-05-11 15:39:00,-0.843705,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13.2,-0.04473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454541",2020-05-11 15:40:00,-0.819781,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13.4,-0.04095,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454542",2020-05-11 15:41:00,-0.856638,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13,-0.16443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454543",2020-05-11 15:42:00,-0.773515,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454544",2020-05-11 15:43:00,-0.812336,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.5,-0.4662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454545",2020-05-11 15:44:00,-0.820579,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.5,-0.4851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454546",2020-05-11 15:45:00,-0.83922,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.49203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454547",2020-05-11 15:46:00,-0.841066,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.48699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454548",2020-05-11 15:47:00,-0.829504,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454549",2020-05-11 15:48:00,-0.824327,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13,-0.37296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454550",2020-05-11 15:49:00,-0.551857,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.33579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454551",2020-05-11 15:50:00,-0.903235,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.37359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454552",2020-05-11 15:51:00,-0.737716,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13.1,-0.38682,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454553",2020-05-11 15:52:00,-0.686084,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454554",2020-05-11 15:53:00,-0.821875,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13,-0.43533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454555",2020-05-11 15:54:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.46746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454556",2020-05-11 15:55:00,-0.829217,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,-0.53613,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454557",2020-05-11 15:56:00,-0.695642,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.4,-0.58716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454558",2020-05-11 15:57:00,-0.906373,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.5796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454559",2020-05-11 15:58:00,-0.879121,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.54369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454560",2020-05-11 15:59:00,-0.978893,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.49959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454561",2020-05-11 16:00:00,-0.957864,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.42273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454562",2020-05-11 16:01:00,-0.96384,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454563",2020-05-11 16:02:00,-0.903824,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,0.06867,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454564",2020-05-11 16:03:00,-0.702298,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,0.22617,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454565",2020-05-11 16:04:00,-0.958162,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,0.20097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454566",2020-05-11 16:05:00,-0.946796,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,13,0.12411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454567",2020-05-11 16:06:00,-0.968824,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454568",2020-05-11 16:07:00,-1.1335,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.11529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454569",2020-05-11 16:08:00,-0.893946,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.11403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454570",2020-05-11 16:09:00,-0.949817,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.16191,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454571",2020-05-11 16:10:00,-1.00419,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.24633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454572",2020-05-11 16:11:00,-0.822357,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.31563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454573",2020-05-11 16:12:00,-0.922811,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,-0.32256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454574",2020-05-11 16:13:00,-0.92211,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,-0.30366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454575",2020-05-11 16:14:00,-0.841359,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.252,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454576",2020-05-11 16:15:00,-0.921506,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.21483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454577",2020-05-11 16:16:00,-1.26243,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,-0.23436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454578",2020-05-11 16:17:00,-0.934587,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,-0.29043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454579",2020-05-11 16:18:00,-0.938364,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.5,-0.33453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454580",2020-05-11 16:19:00,-0.91511,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.33453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454581",2020-05-11 16:20:00,-0.948543,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.33705,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454582",2020-05-11 16:21:00,-0.914819,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,-0.34776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454583",2020-05-11 16:22:00,0,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.9,-0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454584",2020-05-11 16:23:00,-0.897337,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.8,-0.41769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454585",2020-05-11 16:24:00,-0.889714,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.26586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454586",2020-05-11 16:25:00,-0.930938,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.26586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454587",2020-05-11 16:26:00,-0.89065,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.7,-0.24885,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454588",2020-05-11 16:27:00,-0.9072,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.6,1.15794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454589",2020-05-11 16:28:00,-0.908607,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.4,0.16191,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454590",2020-05-11 16:29:00,-0.669803,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.2,0.31374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454591",2020-05-11 16:30:00,-0.877348,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.5,0.35091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454592",2020-05-11 16:31:00,-0.819189,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.5,0.26964,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454593",2020-05-11 16:32:00,-0.794976,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.4,0.10647,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454594",2020-05-11 16:33:00,-0.843382,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.2,0.12537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454595",2020-05-11 16:34:00,-0.890019,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.2,0.16191,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454596",2020-05-11 16:35:00,-0.874639,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.5,0.12537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454597",2020-05-11 16:36:00,-0.780131,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.3,0.1134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454598",2020-05-11 16:37:00,-0.86317,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.4,0.10017,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454599",2020-05-11 16:38:00,-0.838056,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.4,0.10143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454600",2020-05-11 16:39:00,-0.720638,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.2,0.11907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454601",2020-05-11 16:40:00,-0.815224,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.1,0.13041,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454602",2020-05-11 16:41:00,-0.794252,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.1,0.13167,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454603",2020-05-11 16:42:00,-0.80553,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.1,0.13671,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454604",2020-05-11 16:43:00,-0.778645,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.1,0.1134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454605",2020-05-11 16:44:00,-0.816194,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.1,0.12474,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454606",2020-05-11 16:45:00,-0.836416,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,12.1,0.16506,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454607",2020-05-11 16:46:00,-0.821212,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,25,27,11.9,0.19404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454608",2020-05-11 16:47:00,-0.813445,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.17262,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454609",2020-05-11 16:48:00,-0.8238,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.20034,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454610",2020-05-11 16:49:00,-1.0214,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.8,0.26964,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454611",2020-05-11 16:50:00,-0.774671,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.30744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454612",2020-05-11 16:51:00,-0.872816,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.31689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454613",2020-05-11 16:52:00,-0.844268,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.45549,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454614",2020-05-11 16:53:00,-0.874502,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.8,0.77364,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454615",2020-05-11 16:54:00,-0.469687,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,12,0.81774,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454616",2020-05-11 16:55:00,-0.905571,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.8001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454617",2020-05-11 16:56:00,-1.23546,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.8,0.67536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454618",2020-05-11 16:57:00,-0.712413,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.8,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454619",2020-05-11 16:58:00,-0.942773,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.9,0.4851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454620",2020-05-11 16:59:00,-0.859829,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.7,0.4536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454621",2020-05-11 17:00:00,-0.819095,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.8,0.43029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454622",2020-05-11 17:01:00,-0.847473,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.6,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454623",2020-05-11 17:02:00,-0.868762,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.6,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454624",2020-05-11 17:03:00,-0.503745,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.6,0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454625",2020-05-11 17:04:00,-0.814072,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.7,0.42714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454626",2020-05-11 17:05:00,-0.853457,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.7,0.44604,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454627",2020-05-11 17:06:00,-0.940387,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.6,0.44352,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454628",2020-05-11 17:07:00,-0.819538,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.5,0.4347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454629",2020-05-11 17:08:00,-0.814644,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.4,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454630",2020-05-11 17:09:00,-0.790102,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.5,0.42777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454631",2020-05-11 17:10:00,-0.622513,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.5,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454632",2020-05-11 17:11:00,-0.801311,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.5,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454633",2020-05-11 17:12:00,-0.816861,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.4,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454634",2020-05-11 17:13:00,-0.792592,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.5,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454635",2020-05-11 17:14:00,-0.776078,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.3,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454636",2020-05-11 17:15:00,-0.728815,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.2,0.54432,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454637",2020-05-11 17:16:00,-0.63043,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.3,0.6111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454638",2020-05-11 17:17:00,-0.705989,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.2,0.89208,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454639",2020-05-11 17:18:00,-0.462002,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.2,0.8757,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454640",2020-05-11 17:19:00,-0.695607,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.2,0.86058,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454641",2020-05-11 17:20:00,-0.690451,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11.2,0.7182,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454642",2020-05-11 17:21:00,-0.759335,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454643",2020-05-11 17:22:00,-0.686143,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454644",2020-05-11 17:23:00,-0.8057,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,10.9,0.5292,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454645",2020-05-11 17:24:00,-0.719757,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,11,0.52983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454646",2020-05-11 17:25:00,-0.755698,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,10.9,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454647",2020-05-11 17:26:00,-1.03936,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,10.9,0.51282,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454648",2020-05-11 17:27:00,-1.5752,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,10.8,1.05777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454649",2020-05-11 17:28:00,-2.28455,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24,24,24.5,27,10.9,0.49077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454650",2020-05-11 17:29:00,-2.4816,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.9,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454651",2020-05-11 17:30:00,-2.17655,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454652",2020-05-11 17:31:00,-1.78046,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
