"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"454653",2020-05-11 17:32:00,-1.47686,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.48132,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454654",2020-05-11 17:33:00,-1.17355,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454655",2020-05-11 17:34:00,-0.959825,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.44919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454656",2020-05-11 17:35:00,-1.10627,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454657",2020-05-11 17:36:00,-0.851948,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454658",2020-05-11 17:37:00,-1.25173,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.6,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454659",2020-05-11 17:38:00,-0.981798,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454660",2020-05-11 17:39:00,-0.907161,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.35847,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454661",2020-05-11 17:40:00,-0.911463,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.35721,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454662",2020-05-11 17:41:00,-1.03539,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.9,0.32634,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454663",2020-05-11 17:42:00,-0.994289,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.32004,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454664",2020-05-11 17:43:00,-0.989929,83,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.28287,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454665",2020-05-11 17:44:00,-1.01518,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.42147,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454666",2020-05-11 17:45:00,-1.0426,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.9,0.6048,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454667",2020-05-11 17:46:00,-1.16122,83,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.62244,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454668",2020-05-11 17:47:00,-0.97284,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.54306,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454669",2020-05-11 17:48:00,-0.954461,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.40824,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454670",2020-05-11 17:49:00,-0.963286,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.2268,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454671",2020-05-11 17:50:00,-0.877903,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.7,0.2205,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454672",2020-05-11 17:51:00,-0.940521,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.21924,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454673",2020-05-11 17:52:00,-0.920325,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.9,0.20097,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454674",2020-05-11 17:53:00,-0.95345,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24,24,24.5,26.5,10.8,0.19467,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454675",2020-05-11 17:54:00,-0.905173,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.8,0.1701,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454676",2020-05-11 17:55:00,-0.894311,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.8,0.13797,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454677",2020-05-11 17:56:00,-1.1209,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.9,0.10584,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454678",2020-05-11 17:57:00,-0.778151,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,11.1,0.10017,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454679",2020-05-11 17:58:00,-0.918087,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,11,0.12474,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454680",2020-05-11 17:59:00,-0.890966,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.9,0.14994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454681",2020-05-11 18:00:00,-0.904768,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,11,0.15435,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454682",2020-05-11 18:01:00,-0.939507,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,11,0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454683",2020-05-11 18:02:00,-0.91905,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.9,0.16254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454684",2020-05-11 18:03:00,-0.993045,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.8,0.16884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454685",2020-05-11 18:04:00,-0.858425,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.8,0.18711,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454686",2020-05-11 18:05:00,-1.03851,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.18774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454687",2020-05-11 18:06:00,-1.05038,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454688",2020-05-11 18:07:00,-1.0835,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.22176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454689",2020-05-11 18:08:00,-1.01309,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.7,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454690",2020-05-11 18:09:00,-1.05776,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.7,0.25074,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454691",2020-05-11 18:10:00,-1.00843,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.28035,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454692",2020-05-11 18:11:00,-1.06946,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.7,0.60228,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454693",2020-05-11 18:12:00,-1.06511,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454694",2020-05-11 18:13:00,-1.0819,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.3,0.65646,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454695",2020-05-11 18:14:00,-1.08295,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.4,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454696",2020-05-11 18:15:00,-1.12555,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.47943,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454697",2020-05-11 18:16:00,-1.2215,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.37107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454698",2020-05-11 18:17:00,-0.67201,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.6,0.41832,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454699",2020-05-11 18:18:00,-1.07323,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.5,0.47817,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454700",2020-05-11 18:19:00,-1.08034,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.4,0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454701",2020-05-11 18:20:00,-1.08672,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.3,0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454702",2020-05-11 18:21:00,-0.974109,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.2,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454703",2020-05-11 18:22:00,-0.981286,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10.1,0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454704",2020-05-11 18:23:00,-0.877287,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,24,24,24.5,26.5,10,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454705",2020-05-11 18:24:00,-0.779325,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.9,0.49581,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454706",2020-05-11 18:25:00,-0.864428,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.9,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454707",2020-05-11 18:26:00,-0.870777,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.8,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454708",2020-05-11 18:27:00,-0.873782,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.8,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454709",2020-05-11 18:28:00,-0.80408,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.7,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454710",2020-05-11 18:29:00,-0.845155,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.6,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454711",2020-05-11 18:30:00,-0.626977,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.3,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454712",2020-05-11 18:31:00,-0.85613,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.2,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454713",2020-05-11 18:32:00,-0.800902,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.2,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454714",2020-05-11 18:33:00,-0.807363,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.1,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454715",2020-05-11 18:34:00,-0.816194,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.1,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454716",2020-05-11 18:35:00,-0.823081,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.1,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454717",2020-05-11 18:36:00,-0.824676,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9.1,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454718",2020-05-11 18:37:00,-0.819359,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454719",2020-05-11 18:38:00,-0.924303,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454720",2020-05-11 18:39:00,-0.977823,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,9,0.62181,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454721",2020-05-11 18:40:00,-1.01231,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.9,0.70371,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454722",2020-05-11 18:41:00,-1.06312,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.9,0.71127,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454723",2020-05-11 18:42:00,-1.06436,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.8,0.61614,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454724",2020-05-11 18:43:00,-1.17254,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.8,0.52857,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454725",2020-05-11 18:44:00,-1.12767,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.8,0.40257,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454726",2020-05-11 18:45:00,-1.02113,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.7,0.4158,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454727",2020-05-11 18:46:00,-1.05398,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.7,0.42777,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454728",2020-05-11 18:47:00,-1.03331,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.8,0.42714,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454729",2020-05-11 18:48:00,-1.51344,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.8,0.42336,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454730",2020-05-11 18:49:00,-1.06408,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.8,0.40887,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454731",2020-05-11 18:50:00,-0.855683,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.7,0.39627,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454732",2020-05-11 18:51:00,-1.01851,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.7,0.40824,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454733",2020-05-11 18:52:00,-1.02665,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.6,0.39627,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454734",2020-05-11 18:53:00,-1.01812,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.5,0.39564,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454735",2020-05-11 18:54:00,-1.02018,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.5,0.40257,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454736",2020-05-11 18:55:00,-1.00667,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.4,0.42147,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454737",2020-05-11 18:56:00,-1.12443,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.4,0.44856,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454738",2020-05-11 18:57:00,-0.773523,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.4,0.44037,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454739",2020-05-11 18:58:00,-1.01742,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.4,0.47124,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454740",2020-05-11 18:59:00,-0.939732,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.5,0.47691,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454741",2020-05-11 19:00:00,-0.949431,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.5,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454742",2020-05-11 19:01:00,-0.888779,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.4,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454743",2020-05-11 19:02:00,-0.910092,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.4,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454744",2020-05-11 19:03:00,-1.11236,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.3,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454745",2020-05-11 19:04:00,-0.919384,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.2,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454746",2020-05-11 19:05:00,-1.23431,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.2,0.44289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454747",2020-05-11 19:06:00,-0.873312,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.1,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454748",2020-05-11 19:07:00,-0.91708,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,23.5,24,24.5,26.5,8.1,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454749",2020-05-11 19:08:00,-0.783398,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454750",2020-05-11 19:09:00,-0.90341,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.42714,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454751",2020-05-11 19:10:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454752",2020-05-11 19:11:00,-0.882967,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.77931,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454753",2020-05-11 19:12:00,-0.947608,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.75789,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454754",2020-05-11 19:13:00,-0.800939,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454755",2020-05-11 19:14:00,-0.924508,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454756",2020-05-11 19:15:00,-0.945569,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454757",2020-05-11 19:16:00,-1.26794,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,8,0.45171,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454758",2020-05-11 19:17:00,-0.914922,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.9,0.45234,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454759",2020-05-11 19:18:00,-0.902687,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.9,0.44667,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454760",2020-05-11 19:19:00,-0.891837,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.9,0.45234,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454761",2020-05-11 19:20:00,-0.591956,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.9,0.45801,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454762",2020-05-11 19:21:00,-0.905834,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.8,0.47124,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454763",2020-05-11 19:22:00,-0.868556,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.8,0.46242,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454764",2020-05-11 19:23:00,-0.909645,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,23.5,24,24.5,26.5,7.8,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454765",2020-05-11 19:24:00,-1.10501,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.7,0.46305,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454766",2020-05-11 19:25:00,-0.876378,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.46809,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454767",2020-05-11 19:26:00,-0.866097,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.47439,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454768",2020-05-11 19:27:00,-0.879311,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.47124,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"454769",2020-05-11 19:28:00,-0.919478,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.4725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454770",2020-05-11 19:29:00,-0.890241,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454771",2020-05-11 19:30:00,-0.885744,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454772",2020-05-11 19:31:00,-0.828376,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454773",2020-05-11 19:32:00,-0.848854,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.48573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454774",2020-05-11 19:33:00,-0.959623,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.49329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454775",2020-05-11 19:34:00,-0.919685,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454776",2020-05-11 19:35:00,-0.886423,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.8,0.4851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454777",2020-05-11 19:36:00,-0.984301,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.7,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454778",2020-05-11 19:37:00,-1.00136,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.7,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454779",2020-05-11 19:38:00,-1.5887,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.7,0.47187,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454780",2020-05-11 19:39:00,-0.69191,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.7,0.48384,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454781",2020-05-11 19:40:00,-0.74698,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.7,0.47754,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454782",2020-05-11 19:41:00,-0.937822,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.6,0.52101,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454783",2020-05-11 19:42:00,-0.975081,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.6,0.51597,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454784",2020-05-11 19:43:00,-1.01057,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26.5,7.5,0.52038,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454785",2020-05-11 19:44:00,-1.06321,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.5,0.76104,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454786",2020-05-11 19:45:00,-0.971992,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.5,0.80577,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454787",2020-05-11 19:46:00,-0.949248,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.4,0.81144,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454788",2020-05-11 19:47:00,-0.946379,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.5,0.71064,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454789",2020-05-11 19:48:00,-1.00003,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.5,0.66591,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454790",2020-05-11 19:49:00,-0.969047,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.5,0.51534,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454791",2020-05-11 19:50:00,-0.97965,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.4,0.52731,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454792",2020-05-11 19:51:00,-0.979413,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.4,0.52164,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454793",2020-05-11 19:52:00,-0.917118,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.4,0.5166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454794",2020-05-11 19:53:00,-0.914529,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.3,0.52227,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454795",2020-05-11 19:54:00,-0.854748,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.2,0.52857,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454796",2020-05-11 19:55:00,-0.87843,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.1,0.53424,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454797",2020-05-11 19:56:00,-0.857783,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7.1,0.53991,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454798",2020-05-11 19:57:00,-0.831843,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.54621,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"454799",2020-05-11 19:58:00,-0.499785,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454800",2020-05-11 19:59:00,-0.838329,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454801",2020-05-11 20:00:00,-0.857549,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454802",2020-05-11 20:01:00,-0.873424,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454803",2020-05-11 20:02:00,-0.865664,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.5481,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454804",2020-05-11 20:03:00,-0.844876,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.54747,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454805",2020-05-11 20:04:00,-0.924968,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,24,24.5,26,7,0.54873,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454806",2020-05-11 20:05:00,-0.518915,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24.5,26,7,0.55251,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454807",2020-05-11 20:06:00,-0.766965,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24.5,26,6.9,0.54117,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454808",2020-05-11 20:07:00,-0.683031,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24.5,26,6.8,0.55314,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454809",2020-05-11 20:08:00,-0.835386,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.7,0.54054,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454810",2020-05-11 20:09:00,-1.07342,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.7,0.54054,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454811",2020-05-11 20:10:00,-0.794898,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.6,0.54117,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454812",2020-05-11 20:11:00,-1.01907,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.6,0.54117,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454813",2020-05-11 20:12:00,-0.850671,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.5,0.54621,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454814",2020-05-11 20:13:00,-0.887868,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.5,0.53487,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454815",2020-05-11 20:14:00,-0.863752,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.4,0.53928,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454816",2020-05-11 20:15:00,-0.834045,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.4,0.53487,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454817",2020-05-11 20:16:00,-0.818023,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.4,0.55251,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454818",2020-05-11 20:17:00,-0.852386,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.4,0.54117,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454819",2020-05-11 20:18:00,-0.695074,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.4,0.54054,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454820",2020-05-11 20:19:00,-0.846357,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,6.4,0.79758,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454821",2020-05-11 20:20:00,-0.845032,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.4,0.83727,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454822",2020-05-11 20:21:00,-0.835765,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.3,0.83475,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454823",2020-05-11 20:22:00,-0.817866,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.3,0.73584,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454824",2020-05-11 20:23:00,-0.854939,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.3,0.6741,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454825",2020-05-11 20:24:00,-0.858559,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.3,0.57204,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454826",2020-05-11 20:25:00,-0.904961,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.3,0.55818,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454827",2020-05-11 20:26:00,-0.841234,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.3,0.57204,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454828",2020-05-11 20:27:00,-0.854352,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.2,0.56007,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454829",2020-05-11 20:28:00,-0.837284,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.2,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454830",2020-05-11 20:29:00,-0.849559,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.2,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454831",2020-05-11 20:30:00,-0.856787,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.2,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454832",2020-05-11 20:31:00,-0.807373,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454833",2020-05-11 20:32:00,-0.768437,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.57267,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454834",2020-05-11 20:33:00,-0.924615,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.57834,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454835",2020-05-11 20:34:00,-0.923749,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.56448,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454836",2020-05-11 20:35:00,-0.890312,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.55503,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454837",2020-05-11 20:36:00,-1.04718,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.56511,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454838",2020-05-11 20:37:00,-0.918783,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.55944,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"454839",2020-05-11 20:38:00,-1.11305,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.54432,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454840",2020-05-11 20:39:00,-0.921868,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454841",2020-05-11 20:40:00,-0.887896,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454842",2020-05-11 20:41:00,-0.924047,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454843",2020-05-11 20:42:00,-0.942522,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454844",2020-05-11 20:43:00,-0.932748,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454845",2020-05-11 20:44:00,-0.957113,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454846",2020-05-11 20:45:00,-0.777445,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454847",2020-05-11 20:46:00,-0.847289,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.55062,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454848",2020-05-11 20:47:00,-0.808681,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454849",2020-05-11 20:48:00,-0.826388,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454850",2020-05-11 20:49:00,-0.792975,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.55062,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454851",2020-05-11 20:50:00,-0.801641,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454852",2020-05-11 20:51:00,-0.817502,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6.1,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454853",2020-05-11 20:52:00,-0.714445,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.5418,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454854",2020-05-11 20:53:00,-0.792297,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,5.9,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454855",2020-05-11 20:54:00,-0.780885,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23,23.5,24,26,6,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454856",2020-05-11 20:55:00,-0.791061,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,6.1,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454857",2020-05-11 20:56:00,-0.459964,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,6,0.55125,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454858",2020-05-11 20:57:00,-0.725537,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.9,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454859",2020-05-11 20:58:00,-0.838979,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,6,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454860",2020-05-11 20:59:00,-0.78481,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.9,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454861",2020-05-11 21:00:00,-0.599166,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.9,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454862",2020-05-11 21:01:00,-0.707187,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.9,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454863",2020-05-11 21:02:00,-0.807564,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.8,0.79569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454864",2020-05-11 21:03:00,-0.817332,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.7,0.8064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454865",2020-05-11 21:04:00,-0.820303,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.80577,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454866",2020-05-11 21:05:00,-0.898496,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.71127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454867",2020-05-11 21:06:00,-0.822552,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.56511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454868",2020-05-11 21:07:00,-0.860366,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.5,0.54936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454869",2020-05-11 21:08:00,-0.822053,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.58464,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454870",2020-05-11 21:09:00,-0.797882,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.58338,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454871",2020-05-11 21:10:00,-0.824134,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.55188,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454872",2020-05-11 21:11:00,-0.814722,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454873",2020-05-11 21:12:00,-0.807624,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.53802,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454874",2020-05-11 21:13:00,-0.78462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454875",2020-05-11 21:14:00,-0.781008,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.7,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454876",2020-05-11 21:15:00,-0.768944,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454877",2020-05-11 21:16:00,-0.670508,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.5,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454878",2020-05-11 21:17:00,-0.71744,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454879",2020-05-11 21:18:00,-0.653664,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.5,0.55188,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454880",2020-05-11 21:19:00,-0.645653,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.5,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454881",2020-05-11 21:20:00,-0.563233,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.5,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454882",2020-05-11 21:21:00,-0.568704,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,26,5.6,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454883",2020-05-11 21:22:00,-0.630577,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.5,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454884",2020-05-11 21:23:00,-0.637524,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.3,0.55818,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454885",2020-05-11 21:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.4,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454886",2020-05-11 21:25:00,-0.649771,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.4,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454887",2020-05-11 21:26:00,-0.727831,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.5,0.55692,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454888",2020-05-11 21:27:00,-0.738381,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.2,0.56511,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454889",2020-05-11 21:28:00,-0.776156,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.1,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454890",2020-05-11 21:29:00,-0.771284,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.1,0.55881,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454891",2020-05-11 21:30:00,-0.858217,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.1,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454892",2020-05-11 21:31:00,-0.833997,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5,0.55125,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454893",2020-05-11 21:32:00,-0.856205,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.1,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454894",2020-05-11 21:33:00,-0.814332,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5,0.55188,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454895",2020-05-11 21:34:00,-0.822586,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.9,0.54873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454896",2020-05-11 21:35:00,-0.809859,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454897",2020-05-11 21:36:00,-0.815606,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454898",2020-05-11 21:37:00,-0.806824,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5.2,0.55062,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454899",2020-05-11 21:38:00,-0.806102,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454900",2020-05-11 21:39:00,-0.732463,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454901",2020-05-11 21:40:00,-0.757133,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454902",2020-05-11 21:41:00,-0.784363,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.7,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454903",2020-05-11 21:42:00,-0.744125,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454904",2020-05-11 21:43:00,-0.714071,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.55629,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454905",2020-05-11 21:44:00,-0.74317,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,5,0.54999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454906",2020-05-11 21:45:00,-0.753971,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454907",2020-05-11 21:46:00,-0.86702,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454908",2020-05-11 21:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.7,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454909",2020-05-11 21:48:00,-0.750416,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.7,0.54999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454910",2020-05-11 21:49:00,-0.668133,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.7,0.54432,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454911",2020-05-11 21:50:00,-1.0677,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454912",2020-05-11 21:51:00,-0.523187,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.8,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454913",2020-05-11 21:52:00,-0.635218,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.7,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454914",2020-05-11 21:53:00,-0.645299,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.6,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454915",2020-05-11 21:54:00,-0.519015,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.6,0.5292,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454916",2020-05-11 21:55:00,-0.627939,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.5,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454917",2020-05-11 21:56:00,-0.65058,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.4,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454918",2020-05-11 21:57:00,-0.69914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.4,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454919",2020-05-11 21:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.4,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454920",2020-05-11 21:59:00,-0.730911,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.3,0.78435,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454921",2020-05-11 22:00:00,-0.732061,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.2,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454922",2020-05-11 22:01:00,-0.745903,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.3,0.63063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454923",2020-05-11 22:02:00,-0.744657,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,23,23.5,24,25.5,4.2,0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454924",2020-05-11 22:03:00,-0.74823,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.3,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454925",2020-05-11 22:04:00,-0.739612,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454926",2020-05-11 22:05:00,-0.757555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35532,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454927",2020-05-11 22:06:00,-0.711505,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454928",2020-05-11 22:07:00,-0.706339,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454929",2020-05-11 22:08:00,-0.708025,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.3591,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454930",2020-05-11 22:09:00,-0.700144,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454931",2020-05-11 22:10:00,-0.694374,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454932",2020-05-11 22:11:00,-0.681821,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454933",2020-05-11 22:12:00,-0.632453,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.36099,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454934",2020-05-11 22:13:00,-0.887811,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454935",2020-05-11 22:14:00,-0.622772,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454936",2020-05-11 22:15:00,-0.695448,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454937",2020-05-11 22:16:00,-0.564266,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454938",2020-05-11 22:17:00,-0.553394,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4,0.3465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454939",2020-05-11 22:18:00,-0.868098,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454940",2020-05-11 22:19:00,-0.583066,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4,0.34839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454941",2020-05-11 22:20:00,-0.560873,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454942",2020-05-11 22:21:00,-0.530121,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.35217,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454943",2020-05-11 22:22:00,-0.523206,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.1,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454944",2020-05-11 22:23:00,-0.539411,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454945",2020-05-11 22:24:00,-0.541855,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.3,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454946",2020-05-11 22:25:00,-0.57481,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454947",2020-05-11 22:26:00,-0.558731,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454948",2020-05-11 22:27:00,-0.548898,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.2,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454949",2020-05-11 22:28:00,-0.5661,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,22.5,23.5,24,25.5,4.4,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454950",2020-05-11 22:29:00,-0.543748,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,24,25.5,4.1,0.35406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454951",2020-05-11 22:30:00,-0.54176,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,24,25.5,4.1,0.35721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454952",2020-05-11 22:31:00,-0.536938,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,24,25.5,3.9,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454953",2020-05-11 22:32:00,-0.538941,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.8,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454954",2020-05-11 22:33:00,-0.441986,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.8,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454955",2020-05-11 22:34:00,-0.518826,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.8,0.34587,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454956",2020-05-11 22:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.9,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454957",2020-05-11 22:36:00,-0.521511,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.9,0.35154,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454958",2020-05-11 22:37:00,-0.521257,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.9,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454959",2020-05-11 22:38:00,-0.570575,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.9,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454960",2020-05-11 22:39:00,-0.541076,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.8,0.37989,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"454961",2020-05-11 22:40:00,-0.517184,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
