"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"454962",2020-05-11 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454963",2020-05-11 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.5,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454964",2020-05-11 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454965",2020-05-11 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454966",2020-05-11 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454967",2020-05-11 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454968",2020-05-11 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454969",2020-05-11 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454970",2020-05-11 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23.5,23.5,25.5,3.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454971",2020-05-11 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454972",2020-05-11 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454973",2020-05-11 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454974",2020-05-11 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454975",2020-05-11 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.6,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454976",2020-05-11 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454977",2020-05-11 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454978",2020-05-11 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.6,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454979",2020-05-11 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454980",2020-05-11 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454981",2020-05-11 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454982",2020-05-11 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.4,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454983",2020-05-11 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.4,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454984",2020-05-11 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.2,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454985",2020-05-11 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454986",2020-05-11 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454987",2020-05-11 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454988",2020-05-11 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.1,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454989",2020-05-11 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454990",2020-05-11 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25.5,3,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454991",2020-05-11 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25.5,3.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454992",2020-05-11 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25.5,2.9,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454993",2020-05-11 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25.5,3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454994",2020-05-11 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25.5,2.9,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454995",2020-05-11 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454996",2020-05-11 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454997",2020-05-11 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454998",2020-05-11 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"454999",2020-05-11 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455000",2020-05-11 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455001",2020-05-11 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455002",2020-05-11 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,1.75077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455003",2020-05-11 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455004",2020-05-11 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,3.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455005",2020-05-11 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455006",2020-05-11 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455007",2020-05-11 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455008",2020-05-11 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455009",2020-05-11 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.8,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455010",2020-05-11 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455011",2020-05-11 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455012",2020-05-11 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455013",2020-05-11 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455014",2020-05-11 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455015",2020-05-11 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,2.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455016",2020-05-11 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455017",2020-05-11 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23,23,22.5,23,23.5,25,3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455018",2020-05-11 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455019",2020-05-11 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455020",2020-05-11 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455021",2020-05-11 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455022",2020-05-11 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455023",2020-05-11 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455024",2020-05-11 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455025",2020-05-11 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455026",2020-05-11 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455027",2020-05-11 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455028",2020-05-11 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455029",2020-05-11 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.8,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455030",2020-05-11 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455031",2020-05-11 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455032",2020-05-11 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455033",2020-05-11 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455034",2020-05-11 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455035",2020-05-11 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455036",2020-05-11 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455037",2020-05-11 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455038",2020-05-11 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455039",2020-05-11 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22.5,23,23.5,25,2.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455040",2020-05-11 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22,23,23.5,25,2.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455041",2020-05-12 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22,23,23.5,25,2.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455042",2020-05-12 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22,23,23.5,25,2.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455043",2020-05-12 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22,23,23.5,25,2.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455044",2020-05-12 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,23,22,23,23.5,25,2.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455045",2020-05-12 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455046",2020-05-12 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455047",2020-05-12 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455048",2020-05-12 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455049",2020-05-12 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455050",2020-05-12 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455051",2020-05-12 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455052",2020-05-12 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455053",2020-05-12 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455054",2020-05-12 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455055",2020-05-12 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455056",2020-05-12 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455057",2020-05-12 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455058",2020-05-12 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455059",2020-05-12 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455060",2020-05-12 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455061",2020-05-12 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455062",2020-05-12 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455063",2020-05-12 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455064",2020-05-12 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455065",2020-05-12 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455066",2020-05-12 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455067",2020-05-12 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455068",2020-05-12 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.7,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455069",2020-05-12 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455070",2020-05-12 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455071",2020-05-12 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455072",2020-05-12 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455073",2020-05-12 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455074",2020-05-12 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,2.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455075",2020-05-12 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455076",2020-05-12 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455077",2020-05-12 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455078",2020-05-12 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455079",2020-05-12 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455080",2020-05-12 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455081",2020-05-12 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455082",2020-05-12 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455083",2020-05-12 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455084",2020-05-12 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455085",2020-05-12 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.2,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455086",2020-05-12 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455087",2020-05-12 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455088",2020-05-12 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455089",2020-05-12 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455090",2020-05-12 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455091",2020-05-12 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455092",2020-05-12 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455093",2020-05-12 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.2,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455094",2020-05-12 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455095",2020-05-12 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.4,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455096",2020-05-12 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455097",2020-05-12 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,25,3.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455098",2020-05-12 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.3,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455099",2020-05-12 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455100",2020-05-12 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455101",2020-05-12 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455102",2020-05-12 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455103",2020-05-12 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455104",2020-05-12 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455105",2020-05-12 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455106",2020-05-12 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455107",2020-05-12 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,22.5,22.5,22,23,23.5,24.5,3.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455108",2020-05-12 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455109",2020-05-12 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455110",2020-05-12 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455111",2020-05-12 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.3,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455112",2020-05-12 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455113",2020-05-12 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455114",2020-05-12 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455115",2020-05-12 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455116",2020-05-12 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455117",2020-05-12 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455118",2020-05-12 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455119",2020-05-12 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455120",2020-05-12 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455121",2020-05-12 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455122",2020-05-12 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455123",2020-05-12 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455124",2020-05-12 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455125",2020-05-12 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455126",2020-05-12 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455127",2020-05-12 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455128",2020-05-12 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455129",2020-05-12 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455130",2020-05-12 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455131",2020-05-12 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455132",2020-05-12 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455133",2020-05-12 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22.5,23,23.5,24.5,3.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455134",2020-05-12 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455135",2020-05-12 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23.5,24.5,3.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455136",2020-05-12 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455137",2020-05-12 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455138",2020-05-12 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455139",2020-05-12 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455140",2020-05-12 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455141",2020-05-12 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455142",2020-05-12 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455143",2020-05-12 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455144",2020-05-12 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,23,23,24.5,3.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455145",2020-05-12 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455146",2020-05-12 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455147",2020-05-12 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455148",2020-05-12 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455149",2020-05-12 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455150",2020-05-12 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455151",2020-05-12 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455152",2020-05-12 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455153",2020-05-12 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455154",2020-05-12 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455155",2020-05-12 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455156",2020-05-12 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455157",2020-05-12 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455158",2020-05-12 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455159",2020-05-12 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455160",2020-05-12 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455161",2020-05-12 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455162",2020-05-12 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455163",2020-05-12 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455164",2020-05-12 02:03:00,0.361298,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455165",2020-05-12 02:04:00,0.833846,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455166",2020-05-12 02:05:00,0.877116,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455167",2020-05-12 02:06:00,1.56317,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455168",2020-05-12 02:07:00,5.01742,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455169",2020-05-12 02:08:00,5.29834,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455170",2020-05-12 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455171",2020-05-12 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455172",2020-05-12 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455173",2020-05-12 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455174",2020-05-12 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455175",2020-05-12 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455176",2020-05-12 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455177",2020-05-12 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455178",2020-05-12 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455179",2020-05-12 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455180",2020-05-12 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455181",2020-05-12 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455182",2020-05-12 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455183",2020-05-12 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455184",2020-05-12 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.2,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455185",2020-05-12 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455186",2020-05-12 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455187",2020-05-12 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455188",2020-05-12 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.3,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455189",2020-05-12 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455190",2020-05-12 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.32571,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455191",2020-05-12 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455192",2020-05-12 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455193",2020-05-12 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.4,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455194",2020-05-12 02:33:00,2.547,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.5,0.56322,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455195",2020-05-12 02:34:00,0.730963,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.6,0.5733,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455196",2020-05-12 02:35:00,0.711662,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,22,22.5,23,24.5,3.6,0.5418,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455197",2020-05-12 02:36:00,0.969607,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.47817,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455198",2020-05-12 02:37:00,1.97417,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.3528,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455199",2020-05-12 02:38:00,2.49549,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.3591,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455200",2020-05-12 02:39:00,3.13721,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.34587,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455201",2020-05-12 02:40:00,3.51211,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.34839,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455202",2020-05-12 02:41:00,3.05355,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.35091,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455203",2020-05-12 02:42:00,1.93529,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.33579,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455204",2020-05-12 02:43:00,2.19374,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.34524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455205",2020-05-12 02:44:00,2.28153,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.3465,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455206",2020-05-12 02:45:00,2.08173,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.33516,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455207",2020-05-12 02:46:00,2.51359,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.33579,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455208",2020-05-12 02:47:00,2.39372,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.34461,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455209",2020-05-12 02:48:00,2.40337,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.33579,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455210",2020-05-12 02:49:00,2.2972,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.33327,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455211",2020-05-12 02:50:00,2.01778,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.33894,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455212",2020-05-12 02:51:00,1.66593,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.7,0.33327,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455213",2020-05-12 02:52:00,1.74346,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.33894,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455214",2020-05-12 02:53:00,1.69483,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.33642,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455215",2020-05-12 02:54:00,1.6472,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.3087,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455216",2020-05-12 02:55:00,1.39894,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.6,0.32004,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455217",2020-05-12 02:56:00,1.34635,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.32382,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455218",2020-05-12 02:57:00,1.30417,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24.5,3.5,0.3087,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455219",2020-05-12 02:58:00,1.28107,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32004,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455220",2020-05-12 02:59:00,1.27151,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32004,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455221",2020-05-12 03:00:00,1.23573,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32004,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455222",2020-05-12 03:01:00,1.15151,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.3087,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455223",2020-05-12 03:02:00,1.142,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.31437,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455224",2020-05-12 03:03:00,1.12794,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.32067,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455225",2020-05-12 03:04:00,1.12689,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.32004,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455226",2020-05-12 03:05:00,0.956168,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.32067,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455227",2020-05-12 03:06:00,1.12899,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.3213,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455228",2020-05-12 03:07:00,1.06317,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32634,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455229",2020-05-12 03:08:00,1.05904,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32634,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455230",2020-05-12 03:09:00,1.05115,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31752,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455231",2020-05-12 03:10:00,1.0611,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.32067,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455232",2020-05-12 03:11:00,1.33716,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31563,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455233",2020-05-12 03:12:00,1.55122,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32634,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455234",2020-05-12 03:13:00,1.30477,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.3213,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455235",2020-05-12 03:14:00,1.34389,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.315,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455236",2020-05-12 03:15:00,1.66818,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.31689,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455237",2020-05-12 03:16:00,1.78623,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.32004,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455238",2020-05-12 03:17:00,1.84569,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455239",2020-05-12 03:18:00,1.84378,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455240",2020-05-12 03:19:00,1.94524,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455241",2020-05-12 03:20:00,1.8567,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455242",2020-05-12 03:21:00,1.69904,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455243",2020-05-12 03:22:00,1.60673,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.32256,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455244",2020-05-12 03:23:00,1.52782,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.5,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455245",2020-05-12 03:24:00,1.54795,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455246",2020-05-12 03:25:00,1.49834,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455247",2020-05-12 03:26:00,1.33795,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455248",2020-05-12 03:27:00,1.22029,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455249",2020-05-12 03:28:00,1.12231,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.3402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455250",2020-05-12 03:29:00,1.06391,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455251",2020-05-12 03:30:00,1.00332,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455252",2020-05-12 03:31:00,0.975839,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455253",2020-05-12 03:32:00,0.869026,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.34146,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455254",2020-05-12 03:33:00,0.784979,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.3339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455255",2020-05-12 03:34:00,0.766439,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455256",2020-05-12 03:35:00,0.684238,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455257",2020-05-12 03:36:00,0.683646,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.34524,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455258",2020-05-12 03:37:00,0.677107,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.33957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455259",2020-05-12 03:38:00,0.669764,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.34776,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455260",2020-05-12 03:39:00,0.703647,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.33957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455261",2020-05-12 03:40:00,0.736924,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.34209,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455262",2020-05-12 03:41:00,1.04343,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.34272,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455263",2020-05-12 03:42:00,1.04718,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.6,0.33957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455264",2020-05-12 03:43:00,1.06387,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.33957,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455265",2020-05-12 03:44:00,1.15533,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.3339,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455266",2020-05-12 03:45:00,1.25753,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.3276,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"455267",2020-05-12 03:46:00,1.34683,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.33894,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455268",2020-05-12 03:47:00,1.37222,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.8,0.33579,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455269",2020-05-12 03:48:00,1.37874,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.31437,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455270",2020-05-12 03:49:00,1.3527,0,0,22,23,22,22,22,22,22,0,0,24,22.5,22.5,21.5,22.5,23,24,3.7,0.32004,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455271",2020-05-12 03:50:00,1.23467,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.32571,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455272",2020-05-12 03:51:00,1.0896,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.31437,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455273",2020-05-12 03:52:00,0.960697,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.32004,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455274",2020-05-12 03:53:00,0.914714,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.32004,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455275",2020-05-12 03:54:00,3.18024,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.33957,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455276",2020-05-12 03:55:00,4.96994,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34839,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455277",2020-05-12 03:56:00,4.57227,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.33957,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455278",2020-05-12 03:57:00,2.15547,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34524,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455279",2020-05-12 03:58:00,0.498207,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.3339,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455280",2020-05-12 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.8,0.34524,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455281",2020-05-12 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.8,0.35091,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455282",2020-05-12 04:01:00,0.282862,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34461,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455283",2020-05-12 04:02:00,1.01031,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34524,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455284",2020-05-12 04:03:00,1.05787,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.34524,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455285",2020-05-12 04:04:00,0.607998,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.33957,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455286",2020-05-12 04:05:00,0.40745,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.34587,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455287",2020-05-12 04:06:00,0.369895,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.43974,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455288",2020-05-12 04:07:00,0.433523,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.56637,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455289",2020-05-12 04:08:00,0.322361,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.57267,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
