"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"455290",2020-05-12 04:09:00,0.63213,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.52857,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455291",2020-05-12 04:10:00,0.828664,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.45108,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455292",2020-05-12 04:11:00,1.21216,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.35091,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455293",2020-05-12 04:12:00,1.04365,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.34524,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455294",2020-05-12 04:13:00,0.996417,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.35091,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455295",2020-05-12 04:14:00,1.38937,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.32004,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455296",2020-05-12 04:15:00,1.53854,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.3087,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455297",2020-05-12 04:16:00,1.58833,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.315,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455298",2020-05-12 04:17:00,1.64648,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.31437,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455299",2020-05-12 04:18:00,1.69048,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.31563,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455300",2020-05-12 04:19:00,1.60197,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.35091,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455301",2020-05-12 04:20:00,1.77618,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34839,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455302",2020-05-12 04:21:00,1.62231,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.8,0.33957,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455303",2020-05-12 04:22:00,1.53069,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34776,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455304",2020-05-12 04:23:00,1.32049,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34524,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455305",2020-05-12 04:24:00,1.17453,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.35091,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455306",2020-05-12 04:25:00,1.21474,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.34524,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455307",2020-05-12 04:26:00,0.750551,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.7,0.3339,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455308",2020-05-12 04:27:00,0.890859,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.3276,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455309",2020-05-12 04:28:00,1.05028,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.33957,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455310",2020-05-12 04:29:00,1.24141,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.33327,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"455311",2020-05-12 04:30:00,0.996729,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.33579,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"455312",2020-05-12 04:31:00,0.914122,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.33831,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"455313",2020-05-12 04:32:00,0.873267,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.3339,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"455314",2020-05-12 04:33:00,0.794048,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.32949,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"455315",2020-05-12 04:34:00,0.726312,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.6,0.33264,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"455316",2020-05-12 04:35:00,0.944372,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455317",2020-05-12 04:36:00,0.670485,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.35658,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455318",2020-05-12 04:37:00,0.6806,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455319",2020-05-12 04:38:00,0.810393,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.35469,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455320",2020-05-12 04:39:00,0.749645,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455321",2020-05-12 04:40:00,0.562039,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455322",2020-05-12 04:41:00,0.82148,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.35217,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455323",2020-05-12 04:42:00,1.56954,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.86184,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455324",2020-05-12 04:43:00,2.22707,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.88452,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455325",2020-05-12 04:44:00,2.04973,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.4,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455326",2020-05-12 04:45:00,2.56938,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.91035,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455327",2020-05-12 04:46:00,2.84955,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22.5,23,24,3.5,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455328",2020-05-12 04:47:00,3.19088,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.7,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455329",2020-05-12 04:48:00,3.31427,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.6,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455330",2020-05-12 04:49:00,3.49489,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.5,0.88767,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455331",2020-05-12 04:50:00,3.36825,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.3,0.8883,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455332",2020-05-12 04:51:00,3.43577,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.5,0.89964,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455333",2020-05-12 04:52:00,3.54904,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.5,0.91287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455334",2020-05-12 04:53:00,2.6175,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.5,0.91476,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455335",2020-05-12 04:54:00,2.65382,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.4,0.91287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455336",2020-05-12 04:55:00,3.12107,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.5,0.91287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455337",2020-05-12 04:56:00,2.96977,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.4,0.92547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455338",2020-05-12 04:57:00,2.72523,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22.5,21.5,22,23,24,3.4,0.92484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455339",2020-05-12 04:58:00,2.74931,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,23,24,3.5,0.92547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455340",2020-05-12 04:59:00,2.83786,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,23,23.5,3.4,0.9261,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455341",2020-05-12 05:00:00,3.10871,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,23,23.5,3.5,1.45467,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455342",2020-05-12 05:01:00,2.84054,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,1.2663,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455343",2020-05-12 05:02:00,2.86333,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,1.1907,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455344",2020-05-12 05:03:00,2.80182,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,1.1529,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455345",2020-05-12 05:04:00,2.48801,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,1.13967,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455346",2020-05-12 05:05:00,2.74145,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,1.134,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455347",2020-05-12 05:06:00,2.67028,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,1.12707,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455348",2020-05-12 05:07:00,2.84786,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,1.12644,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455349",2020-05-12 05:08:00,3.00775,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,1.13148,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455350",2020-05-12 05:09:00,3.08003,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,1.12707,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455351",2020-05-12 05:10:00,2.74618,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,1.1214,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455352",2020-05-12 05:11:00,3.00619,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,1.12077,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455353",2020-05-12 05:12:00,3.33698,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,1.1214,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455354",2020-05-12 05:13:00,3.35806,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,1.12707,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455355",2020-05-12 05:14:00,3.37615,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.50022,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455356",2020-05-12 05:15:00,1.77751,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.49014,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455357",2020-05-12 05:16:00,1.49902,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.49392,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455358",2020-05-12 05:17:00,1.28795,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.48447,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455359",2020-05-12 05:18:00,1.18607,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.50841,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455360",2020-05-12 05:19:00,1.06208,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.5103,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455361",2020-05-12 05:20:00,0.964783,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.50967,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455362",2020-05-12 05:21:00,0.809102,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.51534,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455363",2020-05-12 05:22:00,0.863504,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.51282,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455364",2020-05-12 05:23:00,0.806428,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.50904,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455365",2020-05-12 05:24:00,0.997869,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.6,0.50652,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455366",2020-05-12 05:25:00,0.77345,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.6,0.50904,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455367",2020-05-12 05:26:00,0.603758,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.7,0.49707,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455368",2020-05-12 05:27:00,0.489831,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.49707,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455369",2020-05-12 05:28:00,0.398959,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.49581,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455370",2020-05-12 05:29:00,0.447,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.49707,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455371",2020-05-12 05:30:00,0.501715,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.49581,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455372",2020-05-12 05:31:00,3.05892,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.50211,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455373",2020-05-12 05:32:00,4.73046,0,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.49581,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455374",2020-05-12 05:33:00,4.00934,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.49014,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455375",2020-05-12 05:34:00,2.01542,8,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.48447,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455376",2020-05-12 05:35:00,0.567653,9,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.49644,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455377",2020-05-12 05:36:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.50211,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455378",2020-05-12 05:37:00,-0.472083,10,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.49707,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455379",2020-05-12 05:38:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.70182,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455380",2020-05-12 05:39:00,0.277738,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.72387,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455381",2020-05-12 05:40:00,0.931729,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.7119,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455382",2020-05-12 05:41:00,1.10531,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.63567,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455383",2020-05-12 05:42:00,0.589158,12,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.5,0.59157,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455384",2020-05-12 05:43:00,0.448054,11,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.6,0.49644,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455385",2020-05-12 05:44:00,0.756208,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.6,0.50211,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455386",2020-05-12 05:45:00,1.05017,13,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.49014,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455387",2020-05-12 05:46:00,1.01665,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.49014,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455388",2020-05-12 05:47:00,1.27739,15,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.49581,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455389",2020-05-12 05:48:00,1.24277,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.50274,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455390",2020-05-12 05:49:00,1.24914,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.49707,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455391",2020-05-12 05:50:00,1.14651,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.48321,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455392",2020-05-12 05:51:00,1.18631,16,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.4788,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455393",2020-05-12 05:52:00,1.28202,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.48069,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455394",2020-05-12 05:53:00,1.30007,18,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.48321,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455395",2020-05-12 05:54:00,1.33881,17,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455396",2020-05-12 05:55:00,1.1233,17,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455397",2020-05-12 05:56:00,0.932892,19,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.45423,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455398",2020-05-12 05:57:00,1.03815,20,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.43344,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455399",2020-05-12 05:58:00,1.00885,20,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.1,0.42714,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455400",2020-05-12 05:59:00,0.966936,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.41454,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455401",2020-05-12 06:00:00,0.787381,21,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.40887,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455402",2020-05-12 06:01:00,0.664507,23,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.1,0.40824,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455403",2020-05-12 06:02:00,0.707304,22,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.42651,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455404",2020-05-12 06:03:00,0.762389,24,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.40887,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455405",2020-05-12 06:04:00,0.699292,26,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.41454,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455406",2020-05-12 06:05:00,0.579268,28,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.40887,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455407",2020-05-12 06:06:00,0.651032,28,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.39501,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455408",2020-05-12 06:07:00,0.682222,29,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.3843,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455409",2020-05-12 06:08:00,0.558225,30,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.37674,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455410",2020-05-12 06:09:00,0.509631,32,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.2,0.3717,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455411",2020-05-12 06:10:00,0.860935,32,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.3654,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455412",2020-05-12 06:11:00,1.06792,32,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.36414,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455413",2020-05-12 06:12:00,1.03787,33,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.3,0.36981,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455414",2020-05-12 06:13:00,1.11909,33,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.35784,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455415",2020-05-12 06:14:00,1.32915,33,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.35532,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455416",2020-05-12 06:15:00,1.42981,34,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.3402,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455417",2020-05-12 06:16:00,1.41007,35,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.33894,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455418",2020-05-12 06:17:00,1.44257,35,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.33831,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455419",2020-05-12 06:18:00,1.45189,35,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.34524,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455420",2020-05-12 06:19:00,1.3734,37,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,21.5,22,22.5,23.5,3.4,0.33894,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455421",2020-05-12 06:20:00,1.34575,37,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.32697,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455422",2020-05-12 06:21:00,1.39987,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.32697,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455423",2020-05-12 06:22:00,1.01567,38,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.30807,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455424",2020-05-12 06:23:00,0.867744,41,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.31311,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455425",2020-05-12 06:24:00,1.18792,44,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.30114,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455426",2020-05-12 06:25:00,0.788437,48,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.30051,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455427",2020-05-12 06:26:00,0.755859,52,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.4,0.28917,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455428",2020-05-12 06:27:00,0.989255,54,0,22,23,22,22,22,22,22,0,0,23.5,23,22,21.5,22,22.5,23.5,3.5,0.26397,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455429",2020-05-12 06:28:00,1.0278,48,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.5,0.25767,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455430",2020-05-12 06:29:00,0.961916,46,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.5,0.26397,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455431",2020-05-12 06:30:00,0.963625,45,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.5,0.26964,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455432",2020-05-12 06:31:00,0.881413,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.5,0.27594,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455433",2020-05-12 06:32:00,1.09361,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.5,0.27594,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455434",2020-05-12 06:33:00,0.733461,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.5,0.27594,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455435",2020-05-12 06:34:00,0.776437,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.4,0.28224,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455436",2020-05-12 06:35:00,0.567293,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.4,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455437",2020-05-12 06:36:00,0.486383,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.4,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455438",2020-05-12 06:37:00,0.34467,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.3,0.27027,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455439",2020-05-12 06:38:00,0.301502,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.3,0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455440",2020-05-12 06:39:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.3,0.2583,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455441",2020-05-12 06:40:00,0.728974,43,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.3,0.26397,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455442",2020-05-12 06:41:00,0.678976,42,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.3,0.25767,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455443",2020-05-12 06:42:00,0.558975,44,0,22,23,22,22,22,22,22,0,0,23.5,23,22,22,22,22.5,23.5,3.3,0.26019,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455444",2020-05-12 06:43:00,0.581334,45,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.24507,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"455445",2020-05-12 06:44:00,0.680136,48,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455446",2020-05-12 06:45:00,0.740062,49,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455447",2020-05-12 06:46:00,0.790676,49,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455448",2020-05-12 06:47:00,0.803485,50,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"455449",2020-05-12 06:48:00,0.695825,57,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.40761,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455450",2020-05-12 06:49:00,0.64862,62,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455451",2020-05-12 06:50:00,0.589383,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.09261,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455452",2020-05-12 06:51:00,2.14473,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.3,0.04977,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455453",2020-05-12 06:52:00,4.75652,94,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.4,-0.02016,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455454",2020-05-12 06:53:00,4.33763,100,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.4,-0.03213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455455",2020-05-12 06:54:00,2.19528,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.4,-0.00756,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455456",2020-05-12 06:55:00,0.728206,89,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.4,0.02457,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455457",2020-05-12 06:56:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.5,0.02457,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455458",2020-05-12 06:57:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.5,0.02394,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"455459",2020-05-12 06:58:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.5,0.01197,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455460",2020-05-12 06:59:00,0.795381,90,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.01764,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455461",2020-05-12 07:00:00,1.05212,92,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.03654,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455462",2020-05-12 07:01:00,0.916816,84,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.07056,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455463",2020-05-12 07:02:00,0.427031,82,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.07434,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455464",2020-05-12 07:03:00,0.261617,79,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.0945,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"455465",2020-05-12 07:04:00,0.386405,71,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.14427,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455466",2020-05-12 07:05:00,0.453633,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.14238,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455467",2020-05-12 07:06:00,0.612352,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.14994,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455468",2020-05-12 07:07:00,0.604561,63,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.18207,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455469",2020-05-12 07:08:00,0.555194,64,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.18207,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455470",2020-05-12 07:09:00,0.442348,67,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.15183,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455471",2020-05-12 07:10:00,0.893289,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.12537,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455472",2020-05-12 07:11:00,0.83055,74,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.13419,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455473",2020-05-12 07:12:00,0.86435,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.1386,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455474",2020-05-12 07:13:00,1.02318,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.13734,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"455475",2020-05-12 07:14:00,1.12316,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.13293,0,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455476",2020-05-12 07:15:00,1.39434,70,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.14364,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455477",2020-05-12 07:16:00,1.31022,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.13041,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455478",2020-05-12 07:17:00,1.36382,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.14931,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"455479",2020-05-12 07:18:00,1.32745,69,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.16254,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455480",2020-05-12 07:19:00,1.27817,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.14427,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455481",2020-05-12 07:20:00,1.34409,69,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.15687,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455482",2020-05-12 07:21:00,1.13845,71,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.5,0.15057,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455483",2020-05-12 07:22:00,0.829092,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.5,0.14427,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455484",2020-05-12 07:23:00,1.11892,72,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.13797,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455485",2020-05-12 07:24:00,1.12997,77,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.12411,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455486",2020-05-12 07:25:00,0.710435,73,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.13797,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455487",2020-05-12 07:26:00,0.725825,74,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.6,0.11907,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455488",2020-05-12 07:27:00,0.937813,77,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,0.1134,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"455489",2020-05-12 07:28:00,0.982732,80,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,0.08694,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455490",2020-05-12 07:29:00,0.931002,87,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,0.06111,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455491",2020-05-12 07:30:00,0.902308,87,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,0.0504,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455492",2020-05-12 07:31:00,0.906222,87,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,0.05544,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455493",2020-05-12 07:32:00,0.768229,86,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,0.05166,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455494",2020-05-12 07:33:00,0.656876,93,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,0.01197,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"455495",2020-05-12 07:34:00,0.692629,95,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,0.01071,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455496",2020-05-12 07:35:00,0.609434,95,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.000629999,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455497",2020-05-12 07:36:00,0.575256,96,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.0126,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455498",2020-05-12 07:37:00,0.48172,102,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.03276,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455499",2020-05-12 07:38:00,0.449281,109,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.06993,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455500",2020-05-12 07:39:00,0.465401,114,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.11907,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455501",2020-05-12 07:40:00,0.941775,126,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.15939,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455502",2020-05-12 07:41:00,0.873076,129,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.7,-0.05922,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455503",2020-05-12 07:42:00,0.934745,136,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,-0.00189,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455504",2020-05-12 07:43:00,1.03435,140,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,-0.00126,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"455505",2020-05-12 07:44:00,1.4178,137,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,-0.03843,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455506",2020-05-12 07:45:00,1.28114,137,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.8,-0.12726,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455507",2020-05-12 07:46:00,1.32236,145,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.9,-0.2898,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455508",2020-05-12 07:47:00,1.32773,148,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,3.9,-0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"455509",2020-05-12 07:48:00,1.22801,143,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4,-0.2457,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455510",2020-05-12 07:49:00,1.21183,140,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4,-0.24066,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455511",2020-05-12 07:50:00,1.11973,139,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4,-0.2583,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455512",2020-05-12 07:51:00,1.20217,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.1,-0.26397,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455513",2020-05-12 07:52:00,0.932581,145,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.28413,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455514",2020-05-12 07:53:00,1.09333,147,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.27909,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455515",2020-05-12 07:54:00,1.02777,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.24948,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455516",2020-05-12 07:55:00,0.489238,139,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.2457,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455517",2020-05-12 07:56:00,0.344321,142,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.27846,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455518",2020-05-12 07:57:00,0.814544,146,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.30366,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455519",2020-05-12 07:58:00,0.801015,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.1,-0.2898,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455520",2020-05-12 07:59:00,0.529169,149,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.1,-0.34083,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455521",2020-05-12 08:00:00,0.223411,152,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.1,-0.33453,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455522",2020-05-12 08:01:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.30303,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455523",2020-05-12 08:02:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.27153,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455524",2020-05-12 08:03:00,0,138,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.24003,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455525",2020-05-12 08:04:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.21546,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455526",2020-05-12 08:05:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.24696,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455527",2020-05-12 08:06:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.2772,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455528",2020-05-12 08:07:00,0,150,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.32823,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455529",2020-05-12 08:08:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.34776,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455530",2020-05-12 08:09:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.3717,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455531",2020-05-12 08:10:00,0,168,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.41076,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455532",2020-05-12 08:11:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.38493,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455533",2020-05-12 08:12:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.4032,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455534",2020-05-12 08:13:00,0,168,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.2,-0.40509,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455535",2020-05-12 08:14:00,0,177,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.4,-0.46116,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455536",2020-05-12 08:15:00,0.0150181,179,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.4,-0.46053,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455537",2020-05-12 08:16:00,0,174,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.4,-0.4284,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455538",2020-05-12 08:17:00,0,175,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.5,-0.45297,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455539",2020-05-12 08:18:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.7,-0.49203,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455540",2020-05-12 08:19:00,0,196,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.6,-0.54432,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455541",2020-05-12 08:20:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.6,-0.51093,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455542",2020-05-12 08:21:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.46746,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455543",2020-05-12 08:22:00,0,184,0,22,23,22,22,22,22,22,0,0,23.5,22.5,22,22,22,22.5,23.5,4.3,-0.45234,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455544",2020-05-12 08:23:00,0,180,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.3,-0.44163,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455545",2020-05-12 08:24:00,0.302004,184,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.3,-0.43596,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455546",2020-05-12 08:25:00,0,176,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.5,-0.39123,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455547",2020-05-12 08:26:00,0.290042,181,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455548",2020-05-12 08:27:00,0.340637,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.48573,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455549",2020-05-12 08:28:00,0,189,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.45549,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455550",2020-05-12 08:29:00,0,185,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.44793,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455551",2020-05-12 08:30:00,0,183,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.9,-0.42336,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455552",2020-05-12 08:31:00,0,178,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,5,-0.40446,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455553",2020-05-12 08:32:00,0,171,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,5,-0.37674,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455554",2020-05-12 08:33:00,0,170,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.9,-0.12789,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455555",2020-05-12 08:34:00,0,181,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.22113,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455556",2020-05-12 08:35:00,0,208,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.4,-0.32886,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455557",2020-05-12 08:36:00,0,201,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.3,-0.36666,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455558",2020-05-12 08:37:00,0,200,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.5,-0.43029,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455559",2020-05-12 08:38:00,0,202,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.5,-0.53676,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455560",2020-05-12 08:39:00,0,200,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.5,-0.53613,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455561",2020-05-12 08:40:00,0,196,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.49644,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455562",2020-05-12 08:41:00,0,183,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.4347,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455563",2020-05-12 08:42:00,0,176,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.40383,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455564",2020-05-12 08:43:00,0,179,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.4347,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455565",2020-05-12 08:44:00,0,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.8,-0.49833,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455566",2020-05-12 08:45:00,0,187,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.8,-0.45171,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455567",2020-05-12 08:46:00,0,174,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.3906,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455568",2020-05-12 08:47:00,0,170,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.36036,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455569",2020-05-12 08:48:00,0,170,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.36036,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455570",2020-05-12 08:49:00,0,167,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.32319,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455571",2020-05-12 08:50:00,0,150,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.8,-0.26586,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455572",2020-05-12 08:51:00,0,140,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.23121,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455573",2020-05-12 08:52:00,0,135,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.7,-0.21987,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455574",2020-05-12 08:53:00,0,136,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.8,-0.20223,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455575",2020-05-12 08:54:00,0.470968,137,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.9,-0.20979,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455576",2020-05-12 08:55:00,0,143,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,5,-0.252,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455577",2020-05-12 08:56:00,0.649995,150,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,5,-0.23751,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455578",2020-05-12 08:57:00,0.494971,156,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.9,-0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455579",2020-05-12 08:58:00,0.470575,153,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.9,-0.27909,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455580",2020-05-12 08:59:00,0,152,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.29043,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455581",2020-05-12 09:00:00,0,161,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,22,22.5,23.5,4.6,-0.32886,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455582",2020-05-12 09:01:00,0,166,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.34146,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455583",2020-05-12 09:02:00,0,186,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.4851,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455584",2020-05-12 09:03:00,0,202,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.52479,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455585",2020-05-12 09:04:00,0,197,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.49203,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455586",2020-05-12 09:05:00,0,189,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.5,-0.45801,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455587",2020-05-12 09:06:00,0,197,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.5,-0.52353,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455588",2020-05-12 09:07:00,0,215,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.58716,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455589",2020-05-12 09:08:00,0,215,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.5,-0.57393,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455590",2020-05-12 09:09:00,1.41377,212,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.4,-0.54684,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455591",2020-05-12 09:10:00,0.628624,211,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.4,-0.5481,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455592",2020-05-12 09:11:00,0.575411,214,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.567,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455593",2020-05-12 09:12:00,1.27987,214,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.56826,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455594",2020-05-12 09:13:00,1.68904,211,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.56133,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455595",2020-05-12 09:14:00,2.83712,214,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.58212,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455596",2020-05-12 09:15:00,3.60697,223,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.61803,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455597",2020-05-12 09:16:00,3.24506,223,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.63063,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455598",2020-05-12 09:17:00,1.66159,223,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.6489,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455599",2020-05-12 09:18:00,0.778032,235,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.70686,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455600",2020-05-12 09:19:00,0.451581,247,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.74529,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455601",2020-05-12 09:20:00,0,235,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.67536,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455602",2020-05-12 09:21:00,0,230,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.63126,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455603",2020-05-12 09:22:00,1.67322,233,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.66528,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455604",2020-05-12 09:23:00,0.964731,241,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.63756,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455605",2020-05-12 09:24:00,0,263,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.60606,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455606",2020-05-12 09:25:00,0.381199,279,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.62496,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455607",2020-05-12 09:26:00,0.572747,265,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.56889,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
