"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"455608",2020-05-12 09:27:00,0.992713,247,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.8,-0.58716,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455609",2020-05-12 09:28:00,1.10753,231,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.9,-0.63126,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455610",2020-05-12 09:29:00,0.609412,218,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,5,-0.56385,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455611",2020-05-12 09:30:00,0.537586,204,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.51093,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455612",2020-05-12 09:31:00,0.581796,204,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.51156,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455613",2020-05-12 09:32:00,0.611205,205,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.49959,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455614",2020-05-12 09:33:00,0.671849,197,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.46809,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455615",2020-05-12 09:34:00,0.571082,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.6,-0.45423,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455616",2020-05-12 09:35:00,0.621053,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22,21.5,22.5,23.5,4.7,-0.44793,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455617",2020-05-12 09:36:00,1.50466,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,4.5,-0.45423,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455618",2020-05-12 09:37:00,0,198,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,4.4,-0.48006,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455619",2020-05-12 09:38:00,0.535133,199,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,4.6,-0.48951,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455620",2020-05-12 09:39:00,0.820901,202,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,4.8,-0.51849,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455621",2020-05-12 09:40:00,0.946251,208,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5,-0.52668,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455622",2020-05-12 09:41:00,0.958703,201,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.48573,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"455623",2020-05-12 09:42:00,0.780245,194,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.46809,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"455624",2020-05-12 09:43:00,0.771506,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.8,-0.45423,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"455625",2020-05-12 09:44:00,0.829167,190,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.8,-0.43029,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"455626",2020-05-12 09:45:00,0.903823,189,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.44226,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"455627",2020-05-12 09:46:00,0.881902,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.7,-0.48762,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"455628",2020-05-12 09:47:00,0.915288,195,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.6,-0.48573,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455629",2020-05-12 09:48:00,0.555099,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.46683,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455630",2020-05-12 09:49:00,0.547479,182,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.40824,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455631",2020-05-12 09:50:00,0.491081,175,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.37296,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455632",2020-05-12 09:51:00,0.401935,171,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.8,-0.36162,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455633",2020-05-12 09:52:00,0.938659,174,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.7,-0.39753,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455634",2020-05-12 09:53:00,0.536537,193,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.8,-0.50463,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455635",2020-05-12 09:54:00,0,207,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.8,-0.57204,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455636",2020-05-12 09:55:00,0,205,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.53676,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455637",2020-05-12 09:56:00,0.544563,197,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.8,-0.49833,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"455638",2020-05-12 09:57:00,0.676212,201,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.52101,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"455639",2020-05-12 09:58:00,0.662141,205,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.53676,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"455640",2020-05-12 09:59:00,0.599272,208,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.56826,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"455641",2020-05-12 10:00:00,0.64838,212,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.6,-0.70623,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"455642",2020-05-12 10:01:00,0.992173,207,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.7,-0.66843,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455643",2020-05-12 10:02:00,0.688637,201,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.63,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455644",2020-05-12 10:03:00,0.486405,205,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.69993,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455645",2020-05-12 10:04:00,0.764289,222,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.75348,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455646",2020-05-12 10:05:00,0.764185,212,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-0.66843,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455647",2020-05-12 10:06:00,1.24076,200,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.61236,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455648",2020-05-12 10:07:00,0,198,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-0.62559,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455649",2020-05-12 10:08:00,0.622008,209,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.2,-0.7056,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455650",2020-05-12 10:09:00,0.722723,225,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.80766,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455651",2020-05-12 10:10:00,0.813482,243,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.87066,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455652",2020-05-12 10:11:00,0.822154,241,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.68544,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455653",2020-05-12 10:12:00,0.689804,234,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-0.55566,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455654",2020-05-12 10:13:00,0.658775,230,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5,-0.5481,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455655",2020-05-12 10:14:00,0.849602,230,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,4.9,-0.63693,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455656",2020-05-12 10:15:00,0.730387,238,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-0.7497,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455657",2020-05-12 10:16:00,0.719271,255,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-0.93996,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455658",2020-05-12 10:17:00,0.689686,263,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.3,-0.92232,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455659",2020-05-12 10:18:00,0.615389,264,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.5,-0.97209,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455660",2020-05-12 10:19:00,0.516665,266,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.3,-0.95256,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455661",2020-05-12 10:20:00,0.446716,273,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.2,-0.99036,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455662",2020-05-12 10:21:00,0.454302,285,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.2,-1.06596,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455663",2020-05-12 10:22:00,1.03487,292,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-1.10439,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455664",2020-05-12 10:23:00,0,295,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-1.12833,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455665",2020-05-12 10:24:00,0,298,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.1,-1.134,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455666",2020-05-12 10:25:00,0.417152,301,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.2,-1.14093,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455667",2020-05-12 10:26:00,0.53681,296,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.4,-1.11006,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455668",2020-05-12 10:27:00,0.584059,292,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.3,-1.09683,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"455669",2020-05-12 10:28:00,0,289,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.3,-1.0773,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"455670",2020-05-12 10:29:00,0.544211,285,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23,5.5,-1.05966,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"455671",2020-05-12 10:30:00,0.575328,289,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.5,-1.08297,0,0,0,0,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"455672",2020-05-12 10:31:00,0.612688,296,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.5,-1.13211,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455673",2020-05-12 10:32:00,0.616829,310,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.6,-1.18566,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455674",2020-05-12 10:33:00,0.624513,329,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.6,-1.31103,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455675",2020-05-12 10:34:00,0.498525,346,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.6,-1.4112,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455676",2020-05-12 10:35:00,1.20905,363,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.6,-1.4931,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455677",2020-05-12 10:36:00,0.558996,374,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.6,-1.5372,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455678",2020-05-12 10:37:00,0.396894,375,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.5,-1.5183,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455679",2020-05-12 10:38:00,0.651286,395,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.4,-1.67643,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455680",2020-05-12 10:39:00,0.541081,467,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.4,-2.09727,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455681",2020-05-12 10:40:00,0.828641,707,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,5.4,-3.34656,0,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"455682",2020-05-12 10:41:00,0.983941,773,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6,-4.84785,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455683",2020-05-12 10:42:00,0.60161,1243,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6,-4.40496,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455684",2020-05-12 10:43:00,0.361029,416,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6.2,-1.6632,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455685",2020-05-12 10:44:00,0.595578,420,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6.2,-1.80684,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455686",2020-05-12 10:45:00,0.695641,401,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6,-1.77786,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455687",2020-05-12 10:46:00,0.688844,401,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6,-1.80936,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"455688",2020-05-12 10:47:00,0.529245,502,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6,-5.21766,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455689",2020-05-12 10:48:00,0.549754,NA,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6.3,-5.3361,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455690",2020-05-12 10:49:00,0.429666,NA,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,6.6,-5.47155,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455691",2020-05-12 10:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,7,-5.73363,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455692",2020-05-12 10:51:00,0.542367,NA,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,7.2,-3.55446,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455693",2020-05-12 10:52:00,0.70752,626,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,7.2,-3.1248,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455694",2020-05-12 10:53:00,0,742,0,22,23,22,22,22,22,22,0,0,23,22.5,22,22.5,21.5,22.5,23.5,7.2,-2.83878,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455695",2020-05-12 10:54:00,0.442693,635,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.9,-2.40849,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455696",2020-05-12 10:55:00,0,670,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.1,-4.26699,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455697",2020-05-12 10:56:00,0.542571,641,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.6,-2.47842,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"455698",2020-05-12 10:57:00,0.689711,594,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.3,-2.41416,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455699",2020-05-12 10:58:00,0.467456,580,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.1,-2.46519,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455700",2020-05-12 10:59:00,0.564392,579,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.7,-2.48157,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455701",2020-05-12 11:00:00,0.568881,606,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.6,-2.46456,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"455702",2020-05-12 11:01:00,0.632822,589,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7,-2.6964,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455703",2020-05-12 11:02:00,0.574044,602,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.5,-2.34423,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455704",2020-05-12 11:03:00,0.588353,561,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.7,-2.28249,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455705",2020-05-12 11:04:00,0.503348,519,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.4,-2.10357,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455706",2020-05-12 11:05:00,1.18747,495,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.7,-2.0349,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455707",2020-05-12 11:06:00,0.471786,503,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.2,-2.09286,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455708",2020-05-12 11:07:00,0.433216,498,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.1,-2.0664,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455709",2020-05-12 11:08:00,0.655656,512,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.8,-2.16216,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455710",2020-05-12 11:09:00,0.769407,529,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.8,-2.2176,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455711",2020-05-12 11:10:00,0.826621,505,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.7,-2.10546,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455712",2020-05-12 11:11:00,0.732121,498,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,6.7,-2.05821,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455713",2020-05-12 11:12:00,0.607729,507,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.1,-2.14956,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455714",2020-05-12 11:13:00,0.661088,526,0,22,23,22,22,22,22,22,0,0,23,23,22,22.5,21.5,22.5,23.5,7.4,-2.2365,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455715",2020-05-12 11:14:00,0.625254,578,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.7,-2.47716,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455716",2020-05-12 11:15:00,0.723024,871,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.8,-3.37743,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455717",2020-05-12 11:16:00,0.836919,1144,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.9,-3.3579,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455718",2020-05-12 11:17:00,0.525166,843,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.1,-2.39904,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455719",2020-05-12 11:18:00,0.401017,507,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.9,-2.06136,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455720",2020-05-12 11:19:00,0.43755,482,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.1,-2.0286,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455721",2020-05-12 11:20:00,0,481,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.9,-1.94166,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455722",2020-05-12 11:21:00,0.528977,449,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.5,-1.8207,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455723",2020-05-12 11:22:00,0.737122,429,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.4,-1.70667,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455724",2020-05-12 11:23:00,0,414,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.7,-1.64493,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455725",2020-05-12 11:24:00,0,420,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.4,-1.70478,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455726",2020-05-12 11:25:00,0.366991,456,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.2,-1.9404,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455727",2020-05-12 11:26:00,0.507113,535,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.2,-2.40849,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455728",2020-05-12 11:27:00,0.54415,662,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.3,-3.17583,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455729",2020-05-12 11:28:00,0.560582,705,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.8,-3.15819,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455730",2020-05-12 11:29:00,0.48672,925,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8,-2.50236,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455731",2020-05-12 11:30:00,0.582167,642,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8,-2.47779,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455732",2020-05-12 11:31:00,0.609568,NA,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.1,-6.35985,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455733",2020-05-12 11:32:00,0.620872,667,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.6,-4.221,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455734",2020-05-12 11:33:00,0.598488,NA,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.9,-6.7536,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455735",2020-05-12 11:34:00,0,673,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.4,-2.35746,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455736",2020-05-12 11:35:00,1.06833,816,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8.1,-3.18591,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455737",2020-05-12 11:36:00,0,596,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,8,-2.55906,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455738",2020-05-12 11:37:00,0.496333,601,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22.5,23.5,7.9,-2.65104,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455739",2020-05-12 11:38:00,0.624195,NA,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.2,-3.25206,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455740",2020-05-12 11:39:00,0.592385,782,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.8,-3.62439,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455741",2020-05-12 11:40:00,0.702054,534,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8,-2.04246,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455742",2020-05-12 11:41:00,0.749718,465,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.89252,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455743",2020-05-12 11:42:00,0.817507,460,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.96686,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455744",2020-05-12 11:43:00,0.618229,478,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-2.0727,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455745",2020-05-12 11:44:00,0.638227,480,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-2.04939,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455746",2020-05-12 11:45:00,0.655642,467,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.97883,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455747",2020-05-12 11:46:00,0.603967,468,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.6,-1.92969,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"455748",2020-05-12 11:47:00,0.483562,464,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.7,-1.8711,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455749",2020-05-12 11:48:00,0.478994,447,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.7,-1.83393,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455750",2020-05-12 11:49:00,0.339998,451,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.82889,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455751",2020-05-12 11:50:00,0,431,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.7829,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455752",2020-05-12 11:51:00,0.486639,411,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-1.64493,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455753",2020-05-12 11:52:00,0.602162,385,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.54476,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455754",2020-05-12 11:53:00,0,372,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8,-1.49688,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455755",2020-05-12 11:54:00,0,370,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8,-1.49373,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455756",2020-05-12 11:55:00,0,381,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-1.5687,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455757",2020-05-12 11:56:00,0.465914,396,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.61973,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"455758",2020-05-12 11:57:00,0.496582,397,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.60776,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455759",2020-05-12 11:58:00,0.443527,390,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.8,-1.60902,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455760",2020-05-12 11:59:00,0.466423,415,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,7.9,-1.71927,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"455761",2020-05-12 12:00:00,0.541016,412,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.2,-1.6758,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"455762",2020-05-12 12:01:00,0.547354,395,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-1.45782,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455763",2020-05-12 12:02:00,0.585716,377,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.2,-1.21086,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455764",2020-05-12 12:03:00,0.529526,366,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-1.12959,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455765",2020-05-12 12:04:00,0.683688,361,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-1.13526,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455766",2020-05-12 12:05:00,0.911953,364,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.4,-1.28394,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455767",2020-05-12 12:06:00,0.406423,375,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.2,-1.51956,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455768",2020-05-12 12:07:00,0.439397,385,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-1.55736,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455769",2020-05-12 12:08:00,0.513155,385,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-1.53909,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455770",2020-05-12 12:09:00,0.631867,385,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.4,-1.5624,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455771",2020-05-12 12:10:00,0.467724,411,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.4,-1.764,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455772",2020-05-12 12:11:00,0.568339,448,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-1.96623,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455773",2020-05-12 12:12:00,0,475,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.4,-2.0349,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455774",2020-05-12 12:13:00,0,462,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.5,-1.95678,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455775",2020-05-12 12:14:00,0,446,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-1.91016,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455776",2020-05-12 12:15:00,0,460,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-1.99836,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455777",2020-05-12 12:16:00,0,480,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-2.06766,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455778",2020-05-12 12:17:00,0,479,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.1,-2.04876,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455779",2020-05-12 12:18:00,0,509,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8,-2.2617,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455780",2020-05-12 12:19:00,0,538,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-2.36376,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455781",2020-05-12 12:20:00,0,527,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.2,-2.25666,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455782",2020-05-12 12:21:00,0,500,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-2.12436,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455783",2020-05-12 12:22:00,0,504,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.2,-2.17287,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455784",2020-05-12 12:23:00,0,542,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-2.33226,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455785",2020-05-12 12:24:00,0,562,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.5,-2.41416,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455786",2020-05-12 12:25:00,0,551,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,23.5,8.3,-2.32596,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455787",2020-05-12 12:26:00,0,523,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.3,-2.1924,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455788",2020-05-12 12:27:00,0,500,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.3,-2.09223,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455789",2020-05-12 12:28:00,0,504,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.5,-2.11176,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455790",2020-05-12 12:29:00,0,536,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.5,-2.24406,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455791",2020-05-12 12:30:00,0,552,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.9,-2.4129,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455792",2020-05-12 12:31:00,0,570,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,9.1,-2.41983,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455793",2020-05-12 12:32:00,0,550,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.9,-2.3058,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455794",2020-05-12 12:33:00,0,539,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,9,-2.32533,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455795",2020-05-12 12:34:00,0,564,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,9.1,-2.50866,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455796",2020-05-12 12:35:00,0,562,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.9,-2.33163,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455797",2020-05-12 12:36:00,0.27434,516,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.6,-1.84023,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455798",2020-05-12 12:37:00,0.285687,490,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.9,-1.67139,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455799",2020-05-12 12:38:00,0.64103,482,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.9,-1.67958,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455800",2020-05-12 12:39:00,0,488,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,8.7,-1.80306,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455801",2020-05-12 12:40:00,-0.32701,497,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,9.1,-1.94292,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455802",2020-05-12 12:41:00,0,522,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,9.3,-2.2239,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455803",2020-05-12 12:42:00,0,566,0,22,23,22,22,22,22,22,0,0,23,23,22,23,22,22.5,24,9.2,-2.49984,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455804",2020-05-12 12:43:00,0,668,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,24,9.4,-5.9598,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455805",2020-05-12 12:44:00,0,842,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,24,9.3,-5.23845,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455806",2020-05-12 12:45:00,0,688,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,24,8.8,-3.19599,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455807",2020-05-12 12:46:00,0,629,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,24,9.1,-2.62584,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455808",2020-05-12 12:47:00,0,835,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,24,9.3,-3.28797,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455809",2020-05-12 12:48:00,0,820,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.79153,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455810",2020-05-12 12:49:00,0,626,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.72223,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455811",2020-05-12 12:50:00,0,1164,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-5.32539,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455812",2020-05-12 12:51:00,0,800,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.2,-3.30939,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455813",2020-05-12 12:52:00,0,850,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.4,-4.04019,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455814",2020-05-12 12:53:00,0,663,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.88729,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455815",2020-05-12 12:54:00,0,611,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.55276,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455816",2020-05-12 12:55:00,0,578,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.4,-2.48976,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455817",2020-05-12 12:56:00,0,559,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.33226,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455818",2020-05-12 12:57:00,0,522,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.2,-2.18736,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455819",2020-05-12 12:58:00,0,513,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.7,-2.1798,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455820",2020-05-12 12:59:00,0,511,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.14389,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455821",2020-05-12 13:00:00,0,498,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.04876,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455822",2020-05-12 13:01:00,0,484,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.01726,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455823",2020-05-12 13:02:00,0,488,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.08656,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455824",2020-05-12 13:03:00,0,498,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.11239,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455825",2020-05-12 13:04:00,0,508,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.17476,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455826",2020-05-12 13:05:00,0,536,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.28816,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455827",2020-05-12 13:06:00,0,537,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-1.99773,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455828",2020-05-12 13:07:00,0,532,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-1.96623,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455829",2020-05-12 13:08:00,0.766126,561,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.15649,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455830",2020-05-12 13:09:00,0.533559,716,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.8,-2.61009,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"455831",2020-05-12 13:10:00,0.626819,581,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455832",2020-05-12 13:11:00,0,564,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.8,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455833",2020-05-12 13:12:00,0,533,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.26989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455834",2020-05-12 13:13:00,0,512,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455835",2020-05-12 13:14:00,0,510,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.4,-2.17539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455836",2020-05-12 13:15:00,0,520,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455837",2020-05-12 13:16:00,0,540,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455838",2020-05-12 13:17:00,0,516,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.2,-2.19303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455839",2020-05-12 13:18:00,0,509,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455840",2020-05-12 13:19:00,0,505,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.8,-2.12625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455841",2020-05-12 13:20:00,0,504,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.13759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455842",2020-05-12 13:21:00,0,506,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.15271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455843",2020-05-12 13:22:00,0,511,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9,-2.1987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455844",2020-05-12 13:23:00,0,530,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455845",2020-05-12 13:24:00,0,563,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.2,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455846",2020-05-12 13:25:00,0,589,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455847",2020-05-12 13:26:00,0,594,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455848",2020-05-12 13:27:00,0,582,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455849",2020-05-12 13:28:00,0,555,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.8,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455850",2020-05-12 13:29:00,0,546,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,8.9,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455851",2020-05-12 13:30:00,0,563,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455852",2020-05-12 13:31:00,0,595,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.5,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455853",2020-05-12 13:32:00,0,598,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.5,-2.66805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455854",2020-05-12 13:33:00,0,604,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.5,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455855",2020-05-12 13:34:00,0,594,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.5,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455856",2020-05-12 13:35:00,0,616,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.6,-2.46015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455857",2020-05-12 13:36:00,0,640,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.9,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455858",2020-05-12 13:37:00,0,648,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.9,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455859",2020-05-12 13:38:00,0,631,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.9,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455860",2020-05-12 13:39:00,0,617,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.8,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455861",2020-05-12 13:40:00,0,594,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.5,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455862",2020-05-12 13:41:00,0,572,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.7,-2.50614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455863",2020-05-12 13:42:00,0,566,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.6,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455864",2020-05-12 13:43:00,0,557,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455865",2020-05-12 13:44:00,0,530,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.3,-2.27304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455866",2020-05-12 13:45:00,0,615,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.1,-7.0749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455867",2020-05-12 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.6,-7.07679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455868",2020-05-12 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,9.9,-3.6666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455869",2020-05-12 13:48:00,0,735,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,10.1,-6.59169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455870",2020-05-12 13:49:00,0,916,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,10.1,-6.20739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455871",2020-05-12 13:50:00,0,1228,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,10,-4.83399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455872",2020-05-12 13:51:00,0,850,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,10.1,-7.06419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455873",2020-05-12 13:52:00,0,789,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,22.5,24,10,-3.6918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455874",2020-05-12 13:53:00,0,869,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,9.8,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455875",2020-05-12 13:54:00,0,1046,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,9.5,-4.35708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455876",2020-05-12 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,9.7,-7.06356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455877",2020-05-12 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,10.3,-7.00749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455878",2020-05-12 13:57:00,0,803,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,10.7,-3.5532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455879",2020-05-12 13:58:00,0,904,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,10.7,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455880",2020-05-12 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24,10,-7.0497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455881",2020-05-12 14:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.6,-6.96276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455882",2020-05-12 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.8,-4.80375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455883",2020-05-12 14:02:00,0,723,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.6,-2.23965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455884",2020-05-12 14:03:00,0,528,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.1,-1.87173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455885",2020-05-12 14:04:00,0,469,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.7,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455886",2020-05-12 14:05:00,0,403,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.7,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455887",2020-05-12 14:06:00,0,625,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.8,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455888",2020-05-12 14:07:00,0,827,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.7,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455889",2020-05-12 14:08:00,0,481,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.9,-2.2869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455890",2020-05-12 14:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.9,-7.03836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455891",2020-05-12 14:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.2,-6.9426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455892",2020-05-12 14:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,11,-4.18824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455893",2020-05-12 14:12:00,0,718,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.9,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455894",2020-05-12 14:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.5,-7.04466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455895",2020-05-12 14:14:00,0,572,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.3,-5.87349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455896",2020-05-12 14:15:00,0,565,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.4,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455897",2020-05-12 14:16:00,0,502,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.8,-2.0727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455898",2020-05-12 14:17:00,0,582,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,9.8,-4.19769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455899",2020-05-12 14:18:00,0,1030,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.2,-6.87582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455900",2020-05-12 14:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.5,-6.56586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455901",2020-05-12 14:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,11,-6.63516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455902",2020-05-12 14:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.8,-6.69816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455903",2020-05-12 14:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.3,-6.64587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455904",2020-05-12 14:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.5,-6.53562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455905",2020-05-12 14:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.6,-6.02469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455906",2020-05-12 14:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.9,-6.02217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455907",2020-05-12 14:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.5,-6.16203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455908",2020-05-12 14:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.4,-6.53373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455909",2020-05-12 14:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.9,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455910",2020-05-12 14:29:00,0,502,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.7,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455911",2020-05-12 14:30:00,0,468,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.4,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455912",2020-05-12 14:31:00,0,426,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.5,-1.65879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455913",2020-05-12 14:32:00,0,427,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.6,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455914",2020-05-12 14:33:00,0,433,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.5,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455915",2020-05-12 14:34:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.1,-1.64682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455916",2020-05-12 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.5,-6.46569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455917",2020-05-12 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.9,-6.76053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455918",2020-05-12 14:37:00,0,373,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,11,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455919",2020-05-12 14:38:00,0,335,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.1,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455920",2020-05-12 14:39:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.3,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455921",2020-05-12 14:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.7,-6.64209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455922",2020-05-12 14:41:00,0,525,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,23,24.5,10.4,-1.79109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455923",2020-05-12 14:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.5,-7.04403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455924",2020-05-12 14:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.4,-5.4054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455925",2020-05-12 14:44:00,0,397,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.3,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455926",2020-05-12 14:45:00,0,407,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.2,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455927",2020-05-12 14:46:00,0,1080,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.3,-6.65973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455928",2020-05-12 14:47:00,0,1164,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.7,-6.1803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455929",2020-05-12 14:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.6,-5.86341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455930",2020-05-12 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.8,-5.90121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
