"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"455931",2020-05-12 14:50:00,0,337,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.8,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455932",2020-05-12 14:51:00,0,329,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.7,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455933",2020-05-12 14:52:00,0,1236,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.4,-6.0417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455934",2020-05-12 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,10.7,-6.55326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455935",2020-05-12 14:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,11.2,-6.69123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455936",2020-05-12 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,11.3,-6.7851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455937",2020-05-12 14:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23.5,22,23,24.5,11,-6.47136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455938",2020-05-12 14:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,23,24.5,10.8,-6.38316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455939",2020-05-12 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,23,24.5,10.7,-6.19416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455940",2020-05-12 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,23,24.5,10.8,-5.78529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455941",2020-05-12 15:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,24.5,10.7,-5.91633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455942",2020-05-12 15:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,24.5,10.9,-5.89869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455943",2020-05-12 15:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,23,24.5,11.1,-5.89176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455944",2020-05-12 15:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.4,-5.85333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455945",2020-05-12 15:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.4,-5.78403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455946",2020-05-12 15:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.8,-5.82813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455947",2020-05-12 15:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.8,-5.94279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455948",2020-05-12 15:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.7,-5.82183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455949",2020-05-12 15:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12,-5.72733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455950",2020-05-12 15:09:00,0,407,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.6,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455951",2020-05-12 15:10:00,0,395,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.1,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455952",2020-05-12 15:11:00,0,447,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.9,-1.66887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455953",2020-05-12 15:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.7,-6.04359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455954",2020-05-12 15:13:00,0,567,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.3,-2.16909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455955",2020-05-12 15:14:00,0,635,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.2,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455956",2020-05-12 15:15:00,0,493,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.4,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455957",2020-05-12 15:16:00,0,399,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.2,-1.52334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455958",2020-05-12 15:17:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,10.8,-1.38663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455959",2020-05-12 15:18:00,0,1120,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.1,-5.5881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455960",2020-05-12 15:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.3,-5.87349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455961",2020-05-12 15:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.6,-5.78403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455962",2020-05-12 15:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.8,-5.77836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455963",2020-05-12 15:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12,-5.79411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455964",2020-05-12 15:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.5,-5.86026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455965",2020-05-12 15:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.8,-6.01146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455966",2020-05-12 15:25:00,0,768,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12,-1.6128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455967",2020-05-12 15:26:00,0,293,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.5,-0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455968",2020-05-12 15:27:00,0,243,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.2,-0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455969",2020-05-12 15:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.2,-5.52006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455970",2020-05-12 15:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.7,-5.38776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455971",2020-05-12 15:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.3,-5.40603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455972",2020-05-12 15:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.8,-5.50053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455973",2020-05-12 15:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.7,-5.89176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455974",2020-05-12 15:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,11.9,-6.0228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455975",2020-05-12 15:34:00,0,699,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.2,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455976",2020-05-12 15:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.6,-5.81679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455977",2020-05-12 15:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.1,-5.82813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455978",2020-05-12 15:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.5,-5.89176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455979",2020-05-12 15:38:00,0,717,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.3,-2.20374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455980",2020-05-12 15:39:00,0,373,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22.5,23,24.5,12.4,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455981",2020-05-12 15:40:00,0,376,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,12.1,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455982",2020-05-12 15:41:00,0,633,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,11.7,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455983",2020-05-12 15:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,11.4,-5.99256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455984",2020-05-12 15:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,10.8,-5.93775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455985",2020-05-12 15:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,11.2,-6.04989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455986",2020-05-12 15:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,11.3,-3.213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455987",2020-05-12 15:46:00,0,561,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,24.5,10.6,-6.21054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455988",2020-05-12 15:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.7,-5.89806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455989",2020-05-12 15:48:00,0,586,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.6,-2.86524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455990",2020-05-12 15:49:00,0,518,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.9,-2.90808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455991",2020-05-12 15:50:00,0,1075,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.9,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455992",2020-05-12 15:51:00,0,723,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.6,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455993",2020-05-12 15:52:00,0,724,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.3,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455994",2020-05-12 15:53:00,0,430,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.2,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455995",2020-05-12 15:54:00,0,401,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.1,-4.26888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455996",2020-05-12 15:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.2,-5.96547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455997",2020-05-12 15:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,13,-6.03477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455998",2020-05-12 15:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,13.3,-5.98563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"455999",2020-05-12 15:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.6,-5.96736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456000",2020-05-12 15:59:00,0,1046,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.7,-5.79159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456001",2020-05-12 16:00:00,0,1050,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.9,-4.86549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456002",2020-05-12 16:01:00,0,913,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12,-2.0664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456003",2020-05-12 16:02:00,0,805,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.7,-5.22774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456004",2020-05-12 16:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.6,-5.15529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456005",2020-05-12 16:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.1,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456006",2020-05-12 16:05:00,0,1040,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.5,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456007",2020-05-12 16:06:00,0,971,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.3,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456008",2020-05-12 16:07:00,0,1178,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.7,-3.64959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456009",2020-05-12 16:08:00,0,375,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.7,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456010",2020-05-12 16:09:00,0,777,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.5,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456011",2020-05-12 16:10:00,0,1215,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.4,-4.98897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456012",2020-05-12 16:11:00,0,1155,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.8,-4.30038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456013",2020-05-12 16:12:00,0,1176,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,11.8,-4.70169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456014",2020-05-12 16:13:00,0,1239,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12,-4.98015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456015",2020-05-12 16:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.4,-5.09733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456016",2020-05-12 16:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23,25,12.4,-5.5062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456017",2020-05-12 16:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23.5,25,12.4,-5.19939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456018",2020-05-12 16:17:00,0,1250,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23.5,25,12.4,-5.40729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456019",2020-05-12 16:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23.5,25,12.5,-5.229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456020",2020-05-12 16:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23.5,25,12.5,-5.7519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456021",2020-05-12 16:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23.5,25,12,-5.80545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456022",2020-05-12 16:21:00,0,657,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24,22.5,23.5,25,12.4,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456023",2020-05-12 16:22:00,0,708,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25,12.4,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456024",2020-05-12 16:23:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.8,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456025",2020-05-12 16:24:00,0,425,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.4,-1.40238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456026",2020-05-12 16:25:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.2,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456027",2020-05-12 16:26:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.4,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456028",2020-05-12 16:27:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.8,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456029",2020-05-12 16:28:00,0,399,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25,13.2,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456030",2020-05-12 16:29:00,0,816,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25,12.6,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456031",2020-05-12 16:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25,12.6,-5.19939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456032",2020-05-12 16:31:00,0,1198,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25,12.7,-4.88943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456033",2020-05-12 16:32:00,0,1171,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.6,-4.82013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456034",2020-05-12 16:33:00,0,1189,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.8,-4.79493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456035",2020-05-12 16:34:00,0,664,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.9,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456036",2020-05-12 16:35:00,0,561,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,13,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456037",2020-05-12 16:36:00,0,1178,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,13.2,-4.41819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456038",2020-05-12 16:37:00,0,1202,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,13.2,-4.68846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456039",2020-05-12 16:38:00,0,440,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,13,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456040",2020-05-12 16:39:00,0,320,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456041",2020-05-12 16:40:00,0,346,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,11.8,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456042",2020-05-12 16:41:00,0,315,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456043",2020-05-12 16:42:00,0,453,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.1,-2.47338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456044",2020-05-12 16:43:00,0,304,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456045",2020-05-12 16:44:00,0,1128,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.4,-3.99609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456046",2020-05-12 16:45:00,0,997,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.8,-4.22919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456047",2020-05-12 16:46:00,0,1101,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,13.1,-4.68909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456048",2020-05-12 16:47:00,0,1096,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.6,-4.49316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456049",2020-05-12 16:48:00,0,1122,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,11.9,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456050",2020-05-12 16:49:00,0,1005,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,22.5,23.5,25.5,12.8,-4.30416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456051",2020-05-12 16:50:00,0,1111,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.8,-4.2147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456052",2020-05-12 16:51:00,0,1172,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.5,-4.9266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456053",2020-05-12 16:52:00,0,1205,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.4,-4.85163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456054",2020-05-12 16:53:00,0,1201,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,13,-4.83273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456055",2020-05-12 16:54:00,0,524,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.7,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456056",2020-05-12 16:55:00,0,1146,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.6,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456057",2020-05-12 16:56:00,0,1095,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.3,-3.16134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456058",2020-05-12 16:57:00,0,1057,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.4,-4.50576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456059",2020-05-12 16:58:00,0,712,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.2,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456060",2020-05-12 16:59:00,0,538,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12,-0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456061",2020-05-12 17:00:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.9,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456062",2020-05-12 17:01:00,0,342,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.9,-0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456063",2020-05-12 17:02:00,0,260,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.3,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456064",2020-05-12 17:03:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456065",2020-05-12 17:04:00,0,231,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.8,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456066",2020-05-12 17:05:00,0,947,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12,-3.71448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456067",2020-05-12 17:06:00,0,957,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.3,-3.8745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456068",2020-05-12 17:07:00,0,932,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.7,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456069",2020-05-12 17:08:00,0,826,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.2,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456070",2020-05-12 17:09:00,0,801,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.2,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456071",2020-05-12 17:10:00,0,694,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.8,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456072",2020-05-12 17:11:00,0,647,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.4,-2.63214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456073",2020-05-12 17:12:00,0,1041,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.7,-4.29093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456074",2020-05-12 17:13:00,0,1133,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.3,-4.5234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456075",2020-05-12 17:14:00,0,979,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.5,-4.0509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456076",2020-05-12 17:15:00,0,1087,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.2,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456077",2020-05-12 17:16:00,0,547,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.3,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456078",2020-05-12 17:17:00,0,429,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.9,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456079",2020-05-12 17:18:00,0,493,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.2,-1.69029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456080",2020-05-12 17:19:00,0,378,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.9,-1.15479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456081",2020-05-12 17:20:00,0,298,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.8,-0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456082",2020-05-12 17:21:00,0,236,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456083",2020-05-12 17:22:00,0,254,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456084",2020-05-12 17:23:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456085",2020-05-12 17:24:00,0,320,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.9,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456086",2020-05-12 17:25:00,0,343,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.2,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456087",2020-05-12 17:26:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12.1,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456088",2020-05-12 17:27:00,0,384,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.9,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456089",2020-05-12 17:28:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.9,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456090",2020-05-12 17:29:00,0,585,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.8,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456091",2020-05-12 17:30:00,0,760,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.9,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456092",2020-05-12 17:31:00,0,1068,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.7,-4.11012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456093",2020-05-12 17:32:00,0,916,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.1,-2.70774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456094",2020-05-12 17:33:00,0,528,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,11.4,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456095",2020-05-12 17:34:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25.5,12,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456096",2020-05-12 17:35:00,0,490,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.2,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456097",2020-05-12 17:36:00,0,455,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.4,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456098",2020-05-12 17:37:00,0,479,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,12.2,-1.55988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456099",2020-05-12 17:38:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.9,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456100",2020-05-12 17:39:00,0,420,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.8,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456101",2020-05-12 17:40:00,0,408,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.7,-1.31544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456102",2020-05-12 17:41:00,0,418,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-1.3356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456103",2020-05-12 17:42:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456104",2020-05-12 17:43:00,0,380,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456105",2020-05-12 17:44:00,0,365,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.8,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456106",2020-05-12 17:45:00,0,361,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,26,11.6,-1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456107",2020-05-12 17:46:00,0,360,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.7,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456108",2020-05-12 17:47:00,0,363,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.6,-1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456109",2020-05-12 17:48:00,0,357,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.6,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456110",2020-05-12 17:49:00,0,365,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.5,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456111",2020-05-12 17:50:00,0,380,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.6,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456112",2020-05-12 17:51:00,0,695,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.9,-1.60461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456113",2020-05-12 17:52:00,0,471,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,12.2,-1.68777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456114",2020-05-12 17:53:00,0,535,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.1,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456115",2020-05-12 17:54:00,0,498,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.4,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456116",2020-05-12 17:55:00,0,696,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.4,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456117",2020-05-12 17:56:00,0,521,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.6,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456118",2020-05-12 17:57:00,0,857,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.3,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456119",2020-05-12 17:58:00,0,463,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.7,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456120",2020-05-12 17:59:00,0,370,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.7,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456121",2020-05-12 18:00:00,0,800,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.5,-1.46538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456122",2020-05-12 18:01:00,0,495,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.4,-1.80495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456123",2020-05-12 18:02:00,0,535,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,12.3,-1.43514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456124",2020-05-12 18:03:00,0,422,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.8,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456125",2020-05-12 18:04:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,11.9,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456126",2020-05-12 18:05:00,0,267,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,11.5,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456127",2020-05-12 18:06:00,0,260,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,11.6,-0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456128",2020-05-12 18:07:00,0,276,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,11.6,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456129",2020-05-12 18:08:00,0,317,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,11.2,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456130",2020-05-12 18:09:00,0,294,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,10.8,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456131",2020-05-12 18:10:00,0,286,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,10.8,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456132",2020-05-12 18:11:00,0,308,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,10.9,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456133",2020-05-12 18:12:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,24,26,10.8,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456134",2020-05-12 18:13:00,0,302,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.1,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456135",2020-05-12 18:14:00,0,305,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.8,-0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456136",2020-05-12 18:15:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.9,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456137",2020-05-12 18:16:00,0,289,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.8,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456138",2020-05-12 18:17:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.6,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456139",2020-05-12 18:18:00,0,272,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.6,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456140",2020-05-12 18:19:00,0,258,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.5,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456141",2020-05-12 18:20:00,0,246,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.4,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456142",2020-05-12 18:21:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.3,-0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456143",2020-05-12 18:22:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.3,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456144",2020-05-12 18:23:00,0,232,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.4,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456145",2020-05-12 18:24:00,0,235,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.6,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456146",2020-05-12 18:25:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.4,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456147",2020-05-12 18:26:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,26,11.6,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456148",2020-05-12 18:27:00,0,242,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,26,11.7,-0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456149",2020-05-12 18:28:00,0,239,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,26,11.7,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456150",2020-05-12 18:29:00,0,237,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.7,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456151",2020-05-12 18:30:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.8,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456152",2020-05-12 18:31:00,0,230,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.6,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456153",2020-05-12 18:32:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.5,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456154",2020-05-12 18:33:00,0,222,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456155",2020-05-12 18:34:00,0,216,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456156",2020-05-12 18:35:00,0,209,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456157",2020-05-12 18:36:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456158",2020-05-12 18:37:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.3,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456159",2020-05-12 18:38:00,0,201,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456160",2020-05-12 18:39:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456161",2020-05-12 18:40:00,0,204,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456162",2020-05-12 18:41:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.2,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456163",2020-05-12 18:42:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.3,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456164",2020-05-12 18:43:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.3,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456165",2020-05-12 18:44:00,0,207,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.3,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456166",2020-05-12 18:45:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.3,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456167",2020-05-12 18:46:00,0,208,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.2,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456168",2020-05-12 18:47:00,0,206,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.2,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456169",2020-05-12 18:48:00,0,202,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.2,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456170",2020-05-12 18:49:00,0,200,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456171",2020-05-12 18:50:00,0,195,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.4,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456172",2020-05-12 18:51:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.4,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456173",2020-05-12 18:52:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.5,-0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456174",2020-05-12 18:53:00,0,192,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.5,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456175",2020-05-12 18:54:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.5,-0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456176",2020-05-12 18:55:00,0,189,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456177",2020-05-12 18:56:00,0,187,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.3,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456178",2020-05-12 18:57:00,0,185,0,22,23,22,22,22,22,22,0,0,23.5,24,23,25,23,23.5,25.5,11.3,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456179",2020-05-12 18:58:00,0,182,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.2,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456180",2020-05-12 18:59:00,0,176,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456181",2020-05-12 19:00:00,0,172,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456182",2020-05-12 19:01:00,0,165,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456183",2020-05-12 19:02:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456184",2020-05-12 19:03:00,0,153,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456185",2020-05-12 19:04:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456186",2020-05-12 19:05:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.2,-0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456187",2020-05-12 19:06:00,0,140,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11.1,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456188",2020-05-12 19:07:00,0,138,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456189",2020-05-12 19:08:00,0,138,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456190",2020-05-12 19:09:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456191",2020-05-12 19:10:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456192",2020-05-12 19:11:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456193",2020-05-12 19:12:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,11,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456194",2020-05-12 19:13:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456195",2020-05-12 19:14:00,0,111,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.9,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456196",2020-05-12 19:15:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.8,0.12411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456197",2020-05-12 19:16:00,0,102,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456198",2020-05-12 19:17:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456199",2020-05-12 19:18:00,0,97,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456200",2020-05-12 19:19:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456201",2020-05-12 19:20:00,0,95,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456202",2020-05-12 19:21:00,0,93,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.8,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456203",2020-05-12 19:22:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456204",2020-05-12 19:23:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456205",2020-05-12 19:24:00,0,84,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.9,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456206",2020-05-12 19:25:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456207",2020-05-12 19:26:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456208",2020-05-12 19:27:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456209",2020-05-12 19:28:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456210",2020-05-12 19:29:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456211",2020-05-12 19:30:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456212",2020-05-12 19:31:00,0,67,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456213",2020-05-12 19:32:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456214",2020-05-12 19:33:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456215",2020-05-12 19:34:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456216",2020-05-12 19:35:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456217",2020-05-12 19:36:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456218",2020-05-12 19:37:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456219",2020-05-12 19:38:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456220",2020-05-12 19:39:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456221",2020-05-12 19:40:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456222",2020-05-12 19:41:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456223",2020-05-12 19:42:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456224",2020-05-12 19:43:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456225",2020-05-12 19:44:00,0,62,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456226",2020-05-12 19:45:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456227",2020-05-12 19:46:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456228",2020-05-12 19:47:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456229",2020-05-12 19:48:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456230",2020-05-12 19:49:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456231",2020-05-12 19:50:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456232",2020-05-12 19:51:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456233",2020-05-12 19:52:00,0,57,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456234",2020-05-12 19:53:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25.5,10.7,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456235",2020-05-12 19:54:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456236",2020-05-12 19:55:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456237",2020-05-12 19:56:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.7,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456238",2020-05-12 19:57:00,0,49,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.6,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456239",2020-05-12 19:58:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.6,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456240",2020-05-12 19:59:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.6,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456241",2020-05-12 20:00:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.6,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456242",2020-05-12 20:01:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456243",2020-05-12 20:02:00,0,40,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456244",2020-05-12 20:03:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456245",2020-05-12 20:04:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456246",2020-05-12 20:05:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456247",2020-05-12 20:06:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456248",2020-05-12 20:07:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456249",2020-05-12 20:08:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456250",2020-05-12 20:09:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456251",2020-05-12 20:10:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456252",2020-05-12 20:11:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456253",2020-05-12 20:12:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456254",2020-05-12 20:13:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456255",2020-05-12 20:14:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.5,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456256",2020-05-12 20:15:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
