"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"456257",2020-05-12 20:16:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456258",2020-05-12 20:17:00,NA,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,10.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"456259",2020-05-12 20:18:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456260",2020-05-12 20:19:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.53865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456261",2020-05-12 20:20:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456262",2020-05-12 20:21:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456263",2020-05-12 20:22:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456264",2020-05-12 20:23:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456265",2020-05-12 20:24:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456266",2020-05-12 20:25:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456267",2020-05-12 20:26:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.3,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456268",2020-05-12 20:27:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456269",2020-05-12 20:28:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"456270",2020-05-12 20:29:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"456271",2020-05-12 20:30:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"456272",2020-05-12 20:31:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"456273",2020-05-12 20:32:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.3,0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456274",2020-05-12 20:33:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456275",2020-05-12 20:34:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456276",2020-05-12 20:35:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456277",2020-05-12 20:36:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456278",2020-05-12 20:37:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456279",2020-05-12 20:38:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456280",2020-05-12 20:39:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456281",2020-05-12 20:40:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456282",2020-05-12 20:41:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456283",2020-05-12 20:42:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456284",2020-05-12 20:43:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456285",2020-05-12 20:44:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456286",2020-05-12 20:45:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456287",2020-05-12 20:46:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456288",2020-05-12 20:47:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456289",2020-05-12 20:48:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456290",2020-05-12 20:49:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456291",2020-05-12 20:50:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456292",2020-05-12 20:51:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456293",2020-05-12 20:52:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456294",2020-05-12 20:53:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456295",2020-05-12 20:54:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456296",2020-05-12 20:55:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456297",2020-05-12 20:56:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456298",2020-05-12 20:57:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456299",2020-05-12 20:58:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.3,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456300",2020-05-12 20:59:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456301",2020-05-12 21:00:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456302",2020-05-12 21:01:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.83538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456303",2020-05-12 21:02:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456304",2020-05-12 21:03:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,1.92654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456305",2020-05-12 21:04:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456306",2020-05-12 21:05:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456307",2020-05-12 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456308",2020-05-12 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456309",2020-05-12 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456310",2020-05-12 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456311",2020-05-12 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456312",2020-05-12 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456313",2020-05-12 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456314",2020-05-12 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456315",2020-05-12 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456316",2020-05-12 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456317",2020-05-12 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456318",2020-05-12 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,25,10.2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456319",2020-05-12 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.1,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456320",2020-05-12 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456321",2020-05-12 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456322",2020-05-12 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456323",2020-05-12 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456324",2020-05-12 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.1,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456325",2020-05-12 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456326",2020-05-12 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456327",2020-05-12 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456328",2020-05-12 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456329",2020-05-12 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456330",2020-05-12 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456331",2020-05-12 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.4,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456332",2020-05-12 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456333",2020-05-12 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456334",2020-05-12 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456335",2020-05-12 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456336",2020-05-12 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456337",2020-05-12 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456338",2020-05-12 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456339",2020-05-12 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456340",2020-05-12 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456341",2020-05-12 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456342",2020-05-12 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23.5,24.5,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456343",2020-05-12 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456344",2020-05-12 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456345",2020-05-12 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456346",2020-05-12 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456347",2020-05-12 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456348",2020-05-12 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456349",2020-05-12 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456350",2020-05-12 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456351",2020-05-12 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456352",2020-05-12 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456353",2020-05-12 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,9.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456354",2020-05-12 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,9.9,0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456355",2020-05-12 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456356",2020-05-12 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.73395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456357",2020-05-12 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456358",2020-05-12 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456359",2020-05-12 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456360",2020-05-12 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456361",2020-05-12 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456362",2020-05-12 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456363",2020-05-12 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456364",2020-05-12 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456365",2020-05-12 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456366",2020-05-12 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456367",2020-05-12 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456368",2020-05-12 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456369",2020-05-12 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,9.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456370",2020-05-12 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24.5,23,23,24.5,10,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456371",2020-05-12 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456372",2020-05-12 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456373",2020-05-12 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456374",2020-05-12 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456375",2020-05-12 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456376",2020-05-12 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456377",2020-05-12 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456378",2020-05-12 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456379",2020-05-12 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456380",2020-05-12 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456381",2020-05-12 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456382",2020-05-12 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.9,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456383",2020-05-12 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456384",2020-05-12 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456385",2020-05-12 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456386",2020-05-12 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456387",2020-05-12 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456388",2020-05-12 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456389",2020-05-12 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456390",2020-05-12 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.2,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456391",2020-05-12 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456392",2020-05-12 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456393",2020-05-12 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456394",2020-05-12 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456395",2020-05-12 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456396",2020-05-12 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456397",2020-05-12 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456398",2020-05-12 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456399",2020-05-12 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456400",2020-05-12 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456401",2020-05-12 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456402",2020-05-12 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456403",2020-05-12 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456404",2020-05-12 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456405",2020-05-12 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456406",2020-05-12 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456407",2020-05-12 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456408",2020-05-12 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456409",2020-05-12 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456410",2020-05-12 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456411",2020-05-12 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456412",2020-05-12 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456413",2020-05-12 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456414",2020-05-12 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456415",2020-05-12 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456416",2020-05-12 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456417",2020-05-12 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456418",2020-05-12 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456419",2020-05-12 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456420",2020-05-12 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456421",2020-05-12 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,10.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456422",2020-05-12 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.9,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456423",2020-05-12 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456424",2020-05-12 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456425",2020-05-12 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456426",2020-05-12 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456427",2020-05-12 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456428",2020-05-12 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,23,23,24.5,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456429",2020-05-12 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456430",2020-05-12 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456431",2020-05-12 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456432",2020-05-12 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456433",2020-05-12 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456434",2020-05-12 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456435",2020-05-12 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456436",2020-05-12 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.6,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456437",2020-05-12 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456438",2020-05-12 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456439",2020-05-12 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456440",2020-05-12 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456441",2020-05-12 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.8,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456442",2020-05-12 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456443",2020-05-12 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456444",2020-05-12 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.5,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456445",2020-05-12 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.4,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456446",2020-05-12 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456447",2020-05-12 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456448",2020-05-12 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24.5,9.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456449",2020-05-12 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.7,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456450",2020-05-12 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456451",2020-05-12 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.8,0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456452",2020-05-12 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.9,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456453",2020-05-12 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.9,0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456454",2020-05-12 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456455",2020-05-12 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456456",2020-05-12 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456457",2020-05-12 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.7,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456458",2020-05-12 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456459",2020-05-12 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.7,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456460",2020-05-12 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456461",2020-05-12 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456462",2020-05-12 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456463",2020-05-12 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456464",2020-05-12 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.6,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456465",2020-05-12 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456466",2020-05-12 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456467",2020-05-12 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456468",2020-05-12 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456469",2020-05-12 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456470",2020-05-12 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456471",2020-05-12 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,23,24,22.5,23,24,9.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456472",2020-05-12 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456473",2020-05-12 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456474",2020-05-12 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456475",2020-05-12 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456476",2020-05-12 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.4,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456477",2020-05-12 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.2,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456478",2020-05-12 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456479",2020-05-12 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456480",2020-05-12 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456481",2020-05-13 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456482",2020-05-13 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456483",2020-05-13 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456484",2020-05-13 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456485",2020-05-13 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456486",2020-05-13 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456487",2020-05-13 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456488",2020-05-13 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456489",2020-05-13 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.7,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456490",2020-05-13 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456491",2020-05-13 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456492",2020-05-13 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456493",2020-05-13 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456494",2020-05-13 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456495",2020-05-13 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456496",2020-05-13 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456497",2020-05-13 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456498",2020-05-13 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456499",2020-05-13 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456500",2020-05-13 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456501",2020-05-13 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456502",2020-05-13 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456503",2020-05-13 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,24,22.5,24,22.5,23,24,8.6,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456504",2020-05-13 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456505",2020-05-13 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456506",2020-05-13 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456507",2020-05-13 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.4,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456508",2020-05-13 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.4,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456509",2020-05-13 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456510",2020-05-13 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.3,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456511",2020-05-13 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456512",2020-05-13 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456513",2020-05-13 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456514",2020-05-13 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.4,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456515",2020-05-13 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456516",2020-05-13 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456517",2020-05-13 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456518",2020-05-13 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456519",2020-05-13 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456520",2020-05-13 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456521",2020-05-13 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456522",2020-05-13 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456523",2020-05-13 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456524",2020-05-13 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456525",2020-05-13 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456526",2020-05-13 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.8,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456527",2020-05-13 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.8,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456528",2020-05-13 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456529",2020-05-13 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456530",2020-05-13 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.9,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456531",2020-05-13 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456532",2020-05-13 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456533",2020-05-13 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,9.2,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456534",2020-05-13 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456535",2020-05-13 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456536",2020-05-13 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456537",2020-05-13 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456538",2020-05-13 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456539",2020-05-13 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456540",2020-05-13 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456541",2020-05-13 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456542",2020-05-13 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456543",2020-05-13 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456544",2020-05-13 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456545",2020-05-13 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456546",2020-05-13 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,9,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456547",2020-05-13 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456548",2020-05-13 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456549",2020-05-13 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,24,22.5,23,24,8.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456550",2020-05-13 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456551",2020-05-13 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456552",2020-05-13 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456553",2020-05-13 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456554",2020-05-13 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456555",2020-05-13 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456556",2020-05-13 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456557",2020-05-13 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456558",2020-05-13 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456559",2020-05-13 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456560",2020-05-13 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.5,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456561",2020-05-13 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456562",2020-05-13 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.6,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456563",2020-05-13 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456564",2020-05-13 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456565",2020-05-13 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456566",2020-05-13 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456567",2020-05-13 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456568",2020-05-13 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456569",2020-05-13 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456570",2020-05-13 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456571",2020-05-13 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456572",2020-05-13 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456573",2020-05-13 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456574",2020-05-13 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456575",2020-05-13 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456576",2020-05-13 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456577",2020-05-13 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456578",2020-05-13 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456579",2020-05-13 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456580",2020-05-13 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456581",2020-05-13 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456582",2020-05-13 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,24,8.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456583",2020-05-13 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456584",2020-05-13 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456585",2020-05-13 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456586",2020-05-13 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456587",2020-05-13 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456588",2020-05-13 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456589",2020-05-13 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456590",2020-05-13 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456591",2020-05-13 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456592",2020-05-13 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456593",2020-05-13 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456594",2020-05-13 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
