"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"456595",2020-05-13 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456596",2020-05-13 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456597",2020-05-13 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456598",2020-05-13 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456599",2020-05-13 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.6,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456600",2020-05-13 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456601",2020-05-13 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.5,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456602",2020-05-13 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456603",2020-05-13 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,24,22.5,23.5,22.5,23,23.5,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456604",2020-05-13 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,23,23.5,8.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456605",2020-05-13 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,23,23.5,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456606",2020-05-13 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,23,23.5,8.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456607",2020-05-13 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,23,23.5,8.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456608",2020-05-13 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456609",2020-05-13 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456610",2020-05-13 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456611",2020-05-13 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456612",2020-05-13 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456613",2020-05-13 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456614",2020-05-13 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456615",2020-05-13 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456616",2020-05-13 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456617",2020-05-13 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456618",2020-05-13 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456619",2020-05-13 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456620",2020-05-13 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456621",2020-05-13 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456622",2020-05-13 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456623",2020-05-13 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456624",2020-05-13 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456625",2020-05-13 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456626",2020-05-13 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456627",2020-05-13 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456628",2020-05-13 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456629",2020-05-13 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456630",2020-05-13 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456631",2020-05-13 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456632",2020-05-13 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456633",2020-05-13 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456634",2020-05-13 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456635",2020-05-13 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456636",2020-05-13 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456637",2020-05-13 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456638",2020-05-13 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456639",2020-05-13 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456640",2020-05-13 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456641",2020-05-13 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456642",2020-05-13 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456643",2020-05-13 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,7.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456644",2020-05-13 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456645",2020-05-13 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456646",2020-05-13 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456647",2020-05-13 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456648",2020-05-13 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456649",2020-05-13 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456650",2020-05-13 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456651",2020-05-13 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456652",2020-05-13 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456653",2020-05-13 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456654",2020-05-13 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456655",2020-05-13 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456656",2020-05-13 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456657",2020-05-13 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456658",2020-05-13 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456659",2020-05-13 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456660",2020-05-13 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.6,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456661",2020-05-13 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456662",2020-05-13 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456663",2020-05-13 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456664",2020-05-13 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456665",2020-05-13 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456666",2020-05-13 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456667",2020-05-13 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456668",2020-05-13 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456669",2020-05-13 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456670",2020-05-13 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456671",2020-05-13 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456672",2020-05-13 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,7.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456673",2020-05-13 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,7.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456674",2020-05-13 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456675",2020-05-13 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,7.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456676",2020-05-13 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,7.9,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456677",2020-05-13 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,7.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456678",2020-05-13 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456679",2020-05-13 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456680",2020-05-13 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456681",2020-05-13 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456682",2020-05-13 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456683",2020-05-13 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22.5,22.5,23.5,8.1,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456684",2020-05-13 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456685",2020-05-13 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456686",2020-05-13 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456687",2020-05-13 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456688",2020-05-13 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456689",2020-05-13 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456690",2020-05-13 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456691",2020-05-13 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456692",2020-05-13 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456693",2020-05-13 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456694",2020-05-13 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456695",2020-05-13 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456696",2020-05-13 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456697",2020-05-13 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456698",2020-05-13 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456699",2020-05-13 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456700",2020-05-13 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456701",2020-05-13 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456702",2020-05-13 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456703",2020-05-13 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456704",2020-05-13 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456705",2020-05-13 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456706",2020-05-13 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456707",2020-05-13 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456708",2020-05-13 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456709",2020-05-13 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456710",2020-05-13 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456711",2020-05-13 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456712",2020-05-13 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456713",2020-05-13 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456714",2020-05-13 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456715",2020-05-13 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456716",2020-05-13 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456717",2020-05-13 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456718",2020-05-13 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456719",2020-05-13 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456720",2020-05-13 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456721",2020-05-13 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456722",2020-05-13 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456723",2020-05-13 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456724",2020-05-13 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456725",2020-05-13 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456726",2020-05-13 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456727",2020-05-13 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456728",2020-05-13 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456729",2020-05-13 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456730",2020-05-13 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456731",2020-05-13 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456732",2020-05-13 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456733",2020-05-13 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456734",2020-05-13 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456735",2020-05-13 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456736",2020-05-13 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456737",2020-05-13 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456738",2020-05-13 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456739",2020-05-13 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456740",2020-05-13 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456741",2020-05-13 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456742",2020-05-13 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456743",2020-05-13 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456744",2020-05-13 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456745",2020-05-13 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456746",2020-05-13 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456747",2020-05-13 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456748",2020-05-13 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23.5,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456749",2020-05-13 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456750",2020-05-13 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456751",2020-05-13 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456752",2020-05-13 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456753",2020-05-13 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456754",2020-05-13 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456755",2020-05-13 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456756",2020-05-13 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456757",2020-05-13 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456758",2020-05-13 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456759",2020-05-13 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456760",2020-05-13 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456761",2020-05-13 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456762",2020-05-13 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456763",2020-05-13 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456764",2020-05-13 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456765",2020-05-13 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456766",2020-05-13 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456767",2020-05-13 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456768",2020-05-13 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456769",2020-05-13 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456770",2020-05-13 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456771",2020-05-13 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456772",2020-05-13 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456773",2020-05-13 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456774",2020-05-13 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456775",2020-05-13 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456776",2020-05-13 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456777",2020-05-13 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456778",2020-05-13 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456779",2020-05-13 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,7.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456780",2020-05-13 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456781",2020-05-13 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.2,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456782",2020-05-13 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456783",2020-05-13 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456784",2020-05-13 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456785",2020-05-13 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.2,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456786",2020-05-13 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456787",2020-05-13 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456788",2020-05-13 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456789",2020-05-13 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456790",2020-05-13 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456791",2020-05-13 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456792",2020-05-13 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456793",2020-05-13 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456794",2020-05-13 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456795",2020-05-13 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.6,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456796",2020-05-13 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.8,3.39885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456797",2020-05-13 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.6,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456798",2020-05-13 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.5,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456799",2020-05-13 05:18:00,1.84197,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456800",2020-05-13 05:19:00,6.86894,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.3,1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456801",2020-05-13 05:20:00,5.5357,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.4,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456802",2020-05-13 05:21:00,0.968841,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.3,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456803",2020-05-13 05:22:00,1.35366,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.2,1.07352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456804",2020-05-13 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.3,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456805",2020-05-13 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.3,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456806",2020-05-13 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.4,1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456807",2020-05-13 05:26:00,1.17638,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.5,1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456808",2020-05-13 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.6,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456809",2020-05-13 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.5,1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456810",2020-05-13 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.5,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456811",2020-05-13 05:30:00,1.55346,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.6,1.06281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456812",2020-05-13 05:31:00,2.84017,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.7,1.06848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456813",2020-05-13 05:32:00,3.49614,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.9,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456814",2020-05-13 05:33:00,3.71265,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.9,1.07667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456815",2020-05-13 05:34:00,3.43625,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,9.1,1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456816",2020-05-13 05:35:00,3.2314,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,9,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456817",2020-05-13 05:36:00,2.25229,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,8.9,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456818",2020-05-13 05:37:00,1.42827,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,9,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456819",2020-05-13 05:38:00,1.26129,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,9,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456820",2020-05-13 05:39:00,1.06469,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,22,22.5,23,9.1,1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456821",2020-05-13 05:40:00,1.6929,0,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9.1,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456822",2020-05-13 05:41:00,1.22003,10,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456823",2020-05-13 05:42:00,1.35171,9,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456824",2020-05-13 05:43:00,1.74138,9,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456825",2020-05-13 05:44:00,2.57735,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456826",2020-05-13 05:45:00,2.61249,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456827",2020-05-13 05:46:00,2.76556,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456828",2020-05-13 05:47:00,2.18391,7,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456829",2020-05-13 05:48:00,2.01707,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456830",2020-05-13 05:49:00,2.12442,7,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456831",2020-05-13 05:50:00,0,6,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456832",2020-05-13 05:51:00,0,6,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456833",2020-05-13 05:52:00,0,6,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456834",2020-05-13 05:53:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456835",2020-05-13 05:54:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456836",2020-05-13 05:55:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456837",2020-05-13 05:56:00,0,8,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456838",2020-05-13 05:57:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456839",2020-05-13 05:58:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456840",2020-05-13 05:59:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456841",2020-05-13 06:00:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456842",2020-05-13 06:01:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456843",2020-05-13 06:02:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.8,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456844",2020-05-13 06:03:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456845",2020-05-13 06:04:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456846",2020-05-13 06:05:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22.5,23,22,22.5,23,8.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456847",2020-05-13 06:06:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456848",2020-05-13 06:07:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456849",2020-05-13 06:08:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456850",2020-05-13 06:09:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456851",2020-05-13 06:10:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456852",2020-05-13 06:11:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.5,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456853",2020-05-13 06:12:00,0,14,0,22,23,22,22,22,22,22,4.09857142857143,0,22.5,23.5,22,23,22,22.5,23,8.5,0.82089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456854",2020-05-13 06:13:00,0,15,0,22,23,22,22,22,22,22,5.76,0,22.5,23.5,22,23,22,22.5,23,8.5,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456855",2020-05-13 06:14:00,0,14,0,22,23,22,22,22,22,22,5.718,0,22.5,23.5,22,23,22,22.5,23,8.4,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456856",2020-05-13 06:15:00,0,14,0,22,23,22,22,22,22,22,5.75147540983607,0,22.5,23.5,22,23,22,22.5,23,8.4,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456857",2020-05-13 06:16:00,0,14,0,22,23,22,22,22,22,22,5.75344262295082,0,22.5,23.5,22,23,22,22.5,23,8.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456858",2020-05-13 06:17:00,0,14,0,22,23,22,22,22,22,22,5.761,0,22.5,23.5,22,23,22,22.5,23,8.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456859",2020-05-13 06:18:00,0,14,0,22,23,22,22,22,22,22,5.63934426229508,0,22.5,23.5,22,23,22,22.5,23,8.3,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456860",2020-05-13 06:19:00,0,14,0,22,23,22,22,22,22,22,5.81606557377049,0,22.5,23.5,22,23,22,22.5,23,8.3,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456861",2020-05-13 06:20:00,0,15,0,22,23,22,22,22,22,22,5.84683333333333,0,22.5,23.5,22,23,22,22.5,23,8.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456862",2020-05-13 06:21:00,0,16,0,22,23,22,22,22,22,22,2.91852459016393,0,22.5,23.5,22,23,22,22.5,23,8.2,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456863",2020-05-13 06:22:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456864",2020-05-13 06:23:00,0,17,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456865",2020-05-13 06:24:00,0,18,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456866",2020-05-13 06:25:00,0,19,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456867",2020-05-13 06:26:00,0,22,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456868",2020-05-13 06:27:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456869",2020-05-13 06:28:00,0,27,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.3,1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456870",2020-05-13 06:29:00,0,28,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456871",2020-05-13 06:30:00,0,31,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456872",2020-05-13 06:31:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456873",2020-05-13 06:32:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.4,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456874",2020-05-13 06:33:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.3,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456875",2020-05-13 06:34:00,0,38,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456876",2020-05-13 06:35:00,0,39,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456877",2020-05-13 06:36:00,0,40,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456878",2020-05-13 06:37:00,0,42,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.2,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456879",2020-05-13 06:38:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.3,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456880",2020-05-13 06:39:00,0,42,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456881",2020-05-13 06:40:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456882",2020-05-13 06:41:00,0,39,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456883",2020-05-13 06:42:00,0,39,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456884",2020-05-13 06:43:00,0,40,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456885",2020-05-13 06:44:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456886",2020-05-13 06:45:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.1,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456887",2020-05-13 06:46:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.2,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456888",2020-05-13 06:47:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.2,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456889",2020-05-13 06:48:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.2,0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456890",2020-05-13 06:49:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.2,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456891",2020-05-13 06:50:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.1,0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456892",2020-05-13 06:51:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9.1,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456893",2020-05-13 06:52:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,9,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456894",2020-05-13 06:53:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,24,22,23,22,22.5,23,8.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456895",2020-05-13 06:54:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456896",2020-05-13 06:55:00,0,44,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456897",2020-05-13 06:56:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.7,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456898",2020-05-13 06:57:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456899",2020-05-13 06:58:00,0,44,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.7,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456900",2020-05-13 06:59:00,0,44,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456901",2020-05-13 07:00:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.7,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456902",2020-05-13 07:01:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456903",2020-05-13 07:02:00,0,49,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456904",2020-05-13 07:03:00,0,51,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.9,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456905",2020-05-13 07:04:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456906",2020-05-13 07:05:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456907",2020-05-13 07:06:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.1,0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456908",2020-05-13 07:07:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.2,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456909",2020-05-13 07:08:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.2,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456910",2020-05-13 07:09:00,0,46,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456911",2020-05-13 07:10:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456912",2020-05-13 07:11:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456913",2020-05-13 07:12:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456914",2020-05-13 07:13:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456915",2020-05-13 07:14:00,0,34,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456916",2020-05-13 07:15:00,0,31,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456917",2020-05-13 07:16:00,0,30,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456918",2020-05-13 07:17:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456919",2020-05-13 07:18:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456920",2020-05-13 07:19:00,0,28,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456921",2020-05-13 07:20:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456922",2020-05-13 07:21:00,0,30,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.2,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456923",2020-05-13 07:22:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456924",2020-05-13 07:23:00,0,38,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456925",2020-05-13 07:24:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.9,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
