"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"456926",2020-05-13 07:25:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456927",2020-05-13 07:26:00,0,49,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.9,0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456928",2020-05-13 07:27:00,0,54,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9,0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456929",2020-05-13 07:28:00,0,55,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.1,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456930",2020-05-13 07:29:00,0,49,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.3,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456931",2020-05-13 07:30:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456932",2020-05-13 07:31:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456933",2020-05-13 07:32:00,0,42,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.5,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456934",2020-05-13 07:33:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.5,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456935",2020-05-13 07:34:00,0,39,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456936",2020-05-13 07:35:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456937",2020-05-13 07:36:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456938",2020-05-13 07:37:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456939",2020-05-13 07:38:00,0,44,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456940",2020-05-13 07:39:00,0,49,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456941",2020-05-13 07:40:00,0,55,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456942",2020-05-13 07:41:00,0,58,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22.5,23,8.8,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456943",2020-05-13 07:42:00,0,55,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456944",2020-05-13 07:43:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456945",2020-05-13 07:44:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456946",2020-05-13 07:45:00,0,47,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456947",2020-05-13 07:46:00,0,50,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456948",2020-05-13 07:47:00,0,56,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456949",2020-05-13 07:48:00,0,64,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456950",2020-05-13 07:49:00,0,67,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456951",2020-05-13 07:50:00,0,65,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456952",2020-05-13 07:51:00,0,61,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456953",2020-05-13 07:52:00,0,57,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456954",2020-05-13 07:53:00,0,53,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456955",2020-05-13 07:54:00,0,51,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456956",2020-05-13 07:55:00,0,49,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456957",2020-05-13 07:56:00,0,50,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456958",2020-05-13 07:57:00,0,52,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456959",2020-05-13 07:58:00,0,54,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456960",2020-05-13 07:59:00,0,56,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456961",2020-05-13 08:00:00,0,58,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456962",2020-05-13 08:01:00,0,60,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.3,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456963",2020-05-13 08:02:00,0,64,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.4,0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456964",2020-05-13 08:03:00,0,67,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.4,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456965",2020-05-13 08:04:00,0,70,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456966",2020-05-13 08:05:00,0,74,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456967",2020-05-13 08:06:00,0,75,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456968",2020-05-13 08:07:00,0,75,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456969",2020-05-13 08:08:00,0,74,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456970",2020-05-13 08:09:00,0,75,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.7,0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456971",2020-05-13 08:10:00,0,74,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456972",2020-05-13 08:11:00,0,74,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456973",2020-05-13 08:12:00,0,73,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.7,0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456974",2020-05-13 08:13:00,0,74,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456975",2020-05-13 08:14:00,0,77,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456976",2020-05-13 08:15:00,0,80,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456977",2020-05-13 08:16:00,0,79,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.7,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456978",2020-05-13 08:17:00,0,78,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456979",2020-05-13 08:18:00,0,81,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.7,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456980",2020-05-13 08:19:00,0,89,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456981",2020-05-13 08:20:00,0,95,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.5,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456982",2020-05-13 08:21:00,0,96,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456983",2020-05-13 08:22:00,0,95,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456984",2020-05-13 08:23:00,0,96,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456985",2020-05-13 08:24:00,0,104,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456986",2020-05-13 08:25:00,0,113,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456987",2020-05-13 08:26:00,0,117,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.5,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456988",2020-05-13 08:27:00,0,117,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.7,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456989",2020-05-13 08:28:00,0,114,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.7,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456990",2020-05-13 08:29:00,0,111,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456991",2020-05-13 08:30:00,0,108,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.3,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456992",2020-05-13 08:31:00,0,107,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456993",2020-05-13 08:32:00,0,108,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456994",2020-05-13 08:33:00,0,111,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456995",2020-05-13 08:34:00,0,113,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456996",2020-05-13 08:35:00,0,121,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456997",2020-05-13 08:36:00,0,125,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456998",2020-05-13 08:37:00,0,130,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"456999",2020-05-13 08:38:00,0,131,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457000",2020-05-13 08:39:00,0,132,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457001",2020-05-13 08:40:00,0,135,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457002",2020-05-13 08:41:00,0,134,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457003",2020-05-13 08:42:00,0,134,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,-0.24255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457004",2020-05-13 08:43:00,0,130,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.9,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457005",2020-05-13 08:44:00,0,132,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.6,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457006",2020-05-13 08:45:00,0,136,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.7,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457007",2020-05-13 08:46:00,0,148,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,8.8,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457008",2020-05-13 08:47:00,0,158,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457009",2020-05-13 08:48:00,0,166,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457010",2020-05-13 08:49:00,0,170,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,-0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457011",2020-05-13 08:50:00,0,175,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457012",2020-05-13 08:51:00,0,178,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457013",2020-05-13 08:52:00,0,181,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.1,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457014",2020-05-13 08:53:00,0,189,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457015",2020-05-13 08:54:00,0,194,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457016",2020-05-13 08:55:00,0,202,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.2,-0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457017",2020-05-13 08:56:00,0,204,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.4,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457018",2020-05-13 08:57:00,0,204,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.3,-0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457019",2020-05-13 08:58:00,0,204,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.3,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457020",2020-05-13 08:59:00,0,207,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.5,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457021",2020-05-13 09:00:00,0,214,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.6,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457022",2020-05-13 09:01:00,0,225,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.7,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457023",2020-05-13 09:02:00,0,243,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.9,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457024",2020-05-13 09:03:00,0,255,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.8,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457025",2020-05-13 09:04:00,0,273,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.7,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457026",2020-05-13 09:05:00,0,290,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457027",2020-05-13 09:06:00,0,305,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.1,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457028",2020-05-13 09:07:00,0,320,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.3,-1.18692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457029",2020-05-13 09:08:00,0,334,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.4,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457030",2020-05-13 09:09:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.4,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457031",2020-05-13 09:10:00,0,351,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.4,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457032",2020-05-13 09:11:00,0,351,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.5,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457033",2020-05-13 09:12:00,0,347,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.6,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457034",2020-05-13 09:13:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.4,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457035",2020-05-13 09:14:00,0,341,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.6,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457036",2020-05-13 09:15:00,0,343,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.7,-1.27575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457037",2020-05-13 09:16:00,0,345,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.5,-1.28835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457038",2020-05-13 09:17:00,0,346,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.4,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457039",2020-05-13 09:18:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.6,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457040",2020-05-13 09:19:00,0,338,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.7,-1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457041",2020-05-13 09:20:00,0,336,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.5,-1.20582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457042",2020-05-13 09:21:00,0,333,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.2,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457043",2020-05-13 09:22:00,0,331,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.3,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457044",2020-05-13 09:23:00,0,318,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.1,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457045",2020-05-13 09:24:00,0,298,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.9,-1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457046",2020-05-13 09:25:00,0,284,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457047",2020-05-13 09:26:00,0,280,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.2,-0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457048",2020-05-13 09:27:00,0,292,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.5,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457049",2020-05-13 09:28:00,0,314,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.6,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457050",2020-05-13 09:29:00,0,342,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10.2,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457051",2020-05-13 09:30:00,0,363,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.9,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457052",2020-05-13 09:31:00,0,369,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.9,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457053",2020-05-13 09:32:00,0,365,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,10,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457054",2020-05-13 09:33:00,0,356,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.9,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457055",2020-05-13 09:34:00,0,351,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.7,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457056",2020-05-13 09:35:00,0,349,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.7,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457057",2020-05-13 09:36:00,0,344,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.6,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457058",2020-05-13 09:37:00,0,342,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.6,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457059",2020-05-13 09:38:00,0,346,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.5,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457060",2020-05-13 09:39:00,0,351,0,22,23,22,22,22,22,22,0,0,22.5,23.5,22,23,22,22,23,9.5,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457061",2020-05-13 09:40:00,0,353,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,9.5,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457062",2020-05-13 09:41:00,0,352,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,9.6,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457063",2020-05-13 09:42:00,0,345,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,9.6,-1.25118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457064",2020-05-13 09:43:00,0,338,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,9.6,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457065",2020-05-13 09:44:00,0,323,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,9.8,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457066",2020-05-13 09:45:00,0,299,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457067",2020-05-13 09:46:00,0,277,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10,-0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457068",2020-05-13 09:47:00,0,258,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.1,-0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457069",2020-05-13 09:48:00,0,251,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.2,-0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457070",2020-05-13 09:49:00,0,251,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457071",2020-05-13 09:50:00,0,254,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.5,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457072",2020-05-13 09:51:00,0,253,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457073",2020-05-13 09:52:00,0,253,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457074",2020-05-13 09:53:00,0,253,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.3,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457075",2020-05-13 09:54:00,0,257,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.2,-0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457076",2020-05-13 09:55:00,0,266,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.1,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457077",2020-05-13 09:56:00,0,273,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.1,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457078",2020-05-13 09:57:00,0,280,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.2,-0.89712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457079",2020-05-13 09:58:00,0,287,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.2,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457080",2020-05-13 09:59:00,0,290,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457081",2020-05-13 10:00:00,0,293,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457082",2020-05-13 10:01:00,0,296,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.5,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457083",2020-05-13 10:02:00,0,301,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.6,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457084",2020-05-13 10:03:00,0,306,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457085",2020-05-13 10:04:00,0,323,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.4,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457086",2020-05-13 10:05:00,0,336,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.6,-1.32237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457087",2020-05-13 10:06:00,0,337,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.7,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457088",2020-05-13 10:07:00,0,327,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.9,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457089",2020-05-13 10:08:00,0,317,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457090",2020-05-13 10:09:00,0,311,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11.1,-1.18251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457091",2020-05-13 10:10:00,0,306,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.9,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457092",2020-05-13 10:11:00,0,299,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457093",2020-05-13 10:12:00,0,294,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11.3,-1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457094",2020-05-13 10:13:00,0,286,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11.1,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457095",2020-05-13 10:14:00,0,278,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11.1,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457096",2020-05-13 10:15:00,0,272,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.9,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457097",2020-05-13 10:16:00,0,268,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.8,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457098",2020-05-13 10:17:00,0,269,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.9,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457099",2020-05-13 10:18:00,0,270,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.9,-0.95382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457100",2020-05-13 10:19:00,0,268,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11,-0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457101",2020-05-13 10:20:00,0,263,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457102",2020-05-13 10:21:00,0,252,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.8,-0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457103",2020-05-13 10:22:00,0,243,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,11,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457104",2020-05-13 10:23:00,0,233,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.6,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457105",2020-05-13 10:24:00,0,225,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.1,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457106",2020-05-13 10:25:00,0,221,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.2,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457107",2020-05-13 10:26:00,0,221,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.5,-0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457108",2020-05-13 10:27:00,0,223,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.7,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457109",2020-05-13 10:28:00,0,225,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.8,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457110",2020-05-13 10:29:00,0,226,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.8,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457111",2020-05-13 10:30:00,0,226,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.6,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457112",2020-05-13 10:31:00,0,223,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.7,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457113",2020-05-13 10:32:00,0,215,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.7,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457114",2020-05-13 10:33:00,0,210,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.7,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457115",2020-05-13 10:34:00,0,210,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.8,-0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457116",2020-05-13 10:35:00,0,215,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,23,10.7,-0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457117",2020-05-13 10:36:00,0,224,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.6,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457118",2020-05-13 10:37:00,0,235,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.4,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457119",2020-05-13 10:38:00,0,246,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.2,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457120",2020-05-13 10:39:00,0,252,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.5,-0.91728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457121",2020-05-13 10:40:00,0,256,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.6,-0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457122",2020-05-13 10:41:00,0,256,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.5,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457123",2020-05-13 10:42:00,0,248,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.6,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457124",2020-05-13 10:43:00,0,240,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.6,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457125",2020-05-13 10:44:00,0,226,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457126",2020-05-13 10:45:00,0,215,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457127",2020-05-13 10:46:00,0,208,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457128",2020-05-13 10:47:00,0,207,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457129",2020-05-13 10:48:00,0,209,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.9,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457130",2020-05-13 10:49:00,0,212,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457131",2020-05-13 10:50:00,0,213,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.72198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457132",2020-05-13 10:51:00,0,212,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457133",2020-05-13 10:52:00,0,208,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.9,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457134",2020-05-13 10:53:00,0,206,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11.1,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457135",2020-05-13 10:54:00,0,206,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457136",2020-05-13 10:55:00,0,208,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457137",2020-05-13 10:56:00,0,213,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.6,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457138",2020-05-13 10:57:00,0,220,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.6,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457139",2020-05-13 10:58:00,0,227,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457140",2020-05-13 10:59:00,0,233,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457141",2020-05-13 11:00:00,0,243,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.9,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457142",2020-05-13 11:01:00,0,256,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.9,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457143",2020-05-13 11:02:00,0,260,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457144",2020-05-13 11:03:00,0,263,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457145",2020-05-13 11:04:00,0,259,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.5,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457146",2020-05-13 11:05:00,0,256,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.5,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457147",2020-05-13 11:06:00,0,245,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.9,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457148",2020-05-13 11:07:00,0,237,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457149",2020-05-13 11:08:00,0,227,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457150",2020-05-13 11:09:00,0,223,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11.2,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457151",2020-05-13 11:10:00,0,221,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11.2,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457152",2020-05-13 11:11:00,0,218,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11.2,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457153",2020-05-13 11:12:00,0,218,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11.2,-0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457154",2020-05-13 11:13:00,0,214,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11.2,-0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457155",2020-05-13 11:14:00,0,209,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457156",2020-05-13 11:15:00,0,198,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,11,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457157",2020-05-13 11:16:00,0,193,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457158",2020-05-13 11:17:00,0,192,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.9,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457159",2020-05-13 11:18:00,0,197,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22,22,23,10.8,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457160",2020-05-13 11:19:00,0,204,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457161",2020-05-13 11:20:00,0,211,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457162",2020-05-13 11:21:00,0,218,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457163",2020-05-13 11:22:00,0,224,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457164",2020-05-13 11:23:00,0,229,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-0.78435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457165",2020-05-13 11:24:00,0,233,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457166",2020-05-13 11:25:00,0,237,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457167",2020-05-13 11:26:00,0,239,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.4,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457168",2020-05-13 11:27:00,0,240,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.2,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457169",2020-05-13 11:28:00,0,239,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.2,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457170",2020-05-13 11:29:00,0,234,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.5,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457171",2020-05-13 11:30:00,0,233,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.82215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457172",2020-05-13 11:31:00,0,232,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457173",2020-05-13 11:32:00,0,233,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457174",2020-05-13 11:33:00,0,235,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457175",2020-05-13 11:34:00,0,236,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,10.2,-0.84483,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"457176",2020-05-13 11:35:00,0,238,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.2,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457177",2020-05-13 11:36:00,0,241,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.3,-0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457178",2020-05-13 11:37:00,0,245,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.5,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457179",2020-05-13 11:38:00,0,248,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.5,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457180",2020-05-13 11:39:00,0,251,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457181",2020-05-13 11:40:00,0,253,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457182",2020-05-13 11:41:00,0,259,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457183",2020-05-13 11:42:00,0,258,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457184",2020-05-13 11:43:00,0,253,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11.1,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457185",2020-05-13 11:44:00,0,246,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457186",2020-05-13 11:45:00,0,244,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457187",2020-05-13 11:46:00,NA,245,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457188",2020-05-13 11:47:00,0,244,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.84798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457189",2020-05-13 11:48:00,0,245,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457190",2020-05-13 11:49:00,0,245,NA,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,NA,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457191",2020-05-13 11:50:00,0,255,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457192",2020-05-13 11:51:00,0,259,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11.2,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457193",2020-05-13 11:52:00,0,263,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457194",2020-05-13 11:53:00,0,267,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457195",2020-05-13 11:54:00,0,272,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457196",2020-05-13 11:55:00,0,276,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-1.02312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457197",2020-05-13 11:56:00,0,273,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457198",2020-05-13 11:57:00,0,258,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457199",2020-05-13 11:58:00,0,259,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.92169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457200",2020-05-13 11:59:00,0,265,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457201",2020-05-13 12:00:00,0,273,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457202",2020-05-13 12:01:00,0,276,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457203",2020-05-13 12:02:00,0,277,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.9,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457204",2020-05-13 12:03:00,0,283,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.9,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457205",2020-05-13 12:04:00,0,284,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,11,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457206",2020-05-13 12:05:00,0,282,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,11.1,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457207",2020-05-13 12:06:00,0,280,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,11.2,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457208",2020-05-13 12:07:00,0,275,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11.1,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457209",2020-05-13 12:08:00,0,265,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457210",2020-05-13 12:09:00,0,249,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457211",2020-05-13 12:10:00,0,226,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457212",2020-05-13 12:11:00,0,207,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457213",2020-05-13 12:12:00,0,190,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.5,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457214",2020-05-13 12:13:00,0,181,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.5,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457215",2020-05-13 12:14:00,0,177,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.4,-0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457216",2020-05-13 12:15:00,0,177,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457217",2020-05-13 12:16:00,0,176,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.5,-0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457218",2020-05-13 12:17:00,0,172,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.5,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457219",2020-05-13 12:18:00,0,166,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457220",2020-05-13 12:19:00,0,160,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457221",2020-05-13 12:20:00,0,147,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457222",2020-05-13 12:21:00,0,134,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457223",2020-05-13 12:22:00,0,123,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457224",2020-05-13 12:23:00,0,119,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457225",2020-05-13 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,NA,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457226",2020-05-13 12:25:00,0,133,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,11,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457227",2020-05-13 12:26:00,0,164,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457228",2020-05-13 12:27:00,0,202,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457229",2020-05-13 12:28:00,0,235,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457230",2020-05-13 12:29:00,0,259,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.6,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457231",2020-05-13 12:30:00,0,267,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457232",2020-05-13 12:31:00,0,260,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457233",2020-05-13 12:32:00,0,260,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.7,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457234",2020-05-13 12:33:00,0,259,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22,23,10.8,-0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457235",2020-05-13 12:34:00,0,258,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.8,-0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457236",2020-05-13 12:35:00,0,262,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457237",2020-05-13 12:36:00,0,273,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457238",2020-05-13 12:37:00,0,283,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457239",2020-05-13 12:38:00,0,287,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.4,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457240",2020-05-13 12:39:00,0,275,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.4,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457241",2020-05-13 12:40:00,0,269,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.5,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457242",2020-05-13 12:41:00,0,277,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457243",2020-05-13 12:42:00,0,278,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.8,-0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457244",2020-05-13 12:43:00,0,287,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.9,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457245",2020-05-13 12:44:00,0,288,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,11,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457246",2020-05-13 12:45:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457247",2020-05-13 12:46:00,0,337,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457248",2020-05-13 12:47:00,0,352,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457249",2020-05-13 12:48:00,0,360,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-1.46601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457250",2020-05-13 12:49:00,0,365,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.9,-1.48302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457251",2020-05-13 12:50:00,0,374,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.9,-1.58004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457252",2020-05-13 12:51:00,0,400,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-1.74195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457253",2020-05-13 12:52:00,0,454,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457254",2020-05-13 12:53:00,0,511,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457255",2020-05-13 12:54:00,0,486,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457256",2020-05-13 12:55:00,0,465,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-1.90008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457257",2020-05-13 12:56:00,0,477,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-2.06388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457258",2020-05-13 12:57:00,0,513,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.7,-2.28753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457259",2020-05-13 12:58:00,0,546,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23,10.6,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457260",2020-05-13 12:59:00,0,560,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,10.7,-2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457261",2020-05-13 13:00:00,0,545,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,10.9,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457262",2020-05-13 13:01:00,0,526,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,11.2,-2.27052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
