"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"457263",2020-05-13 13:02:00,0,531,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,11.2,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457264",2020-05-13 13:03:00,0,561,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,11.2,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457265",2020-05-13 13:04:00,0,632,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,11.6,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457266",2020-05-13 13:05:00,0,701,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,11.8,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457267",2020-05-13 13:06:00,0,794,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.2,-3.57651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457268",2020-05-13 13:07:00,0,849,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.2,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457269",2020-05-13 13:08:00,0,1112,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.4,-4.89006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457270",2020-05-13 13:09:00,0,1110,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12,-6.4197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457271",2020-05-13 13:10:00,0,1118,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457272",2020-05-13 13:11:00,0,880,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,11.9,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457273",2020-05-13 13:12:00,0,822,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.4,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457274",2020-05-13 13:13:00,0,849,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.6,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457275",2020-05-13 13:14:00,0,964,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.1,-4.15107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457276",2020-05-13 13:15:00,0,955,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.6,-5.43438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457277",2020-05-13 13:16:00,0,769,0,22,23,22,22,22,22,22,0,0,23,23,22,23.5,22,22.5,23.5,12.5,-2.90241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457278",2020-05-13 13:17:00,0,632,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457279",2020-05-13 13:18:00,0,641,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457280",2020-05-13 13:19:00,0,661,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457281",2020-05-13 13:20:00,0,600,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.5,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457282",2020-05-13 13:21:00,0,552,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457283",2020-05-13 13:22:00,0,514,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-2.08719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457284",2020-05-13 13:23:00,0,449,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.80999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457285",2020-05-13 13:24:00,0,430,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.74132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457286",2020-05-13 13:25:00,0,453,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457287",2020-05-13 13:26:00,0,551,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457288",2020-05-13 13:27:00,0,631,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-2.89674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457289",2020-05-13 13:28:00,0,610,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457290",2020-05-13 13:29:00,0,514,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457291",2020-05-13 13:30:00,0,504,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457292",2020-05-13 13:31:00,0,509,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12,-2.11491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457293",2020-05-13 13:32:00,0,484,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457294",2020-05-13 13:33:00,0,465,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457295",2020-05-13 13:34:00,0,462,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457296",2020-05-13 13:35:00,0,488,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.1,-1.7766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457297",2020-05-13 13:36:00,0,532,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.2,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457298",2020-05-13 13:37:00,0,606,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.4,-2.3625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457299",2020-05-13 13:38:00,0,697,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.2,-2.94021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457300",2020-05-13 13:39:00,0,765,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.1,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457301",2020-05-13 13:40:00,0,783,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.6,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457302",2020-05-13 13:41:00,0,805,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.3,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457303",2020-05-13 13:42:00,0,827,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.6,-3.59163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457304",2020-05-13 13:43:00,0,773,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,13.4,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457305",2020-05-13 13:44:00,0,727,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,13,-3.09519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457306",2020-05-13 13:45:00,0,691,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.6,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457307",2020-05-13 13:46:00,0,663,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.5,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457308",2020-05-13 13:47:00,0,654,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.1,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457309",2020-05-13 13:48:00,0,675,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.1,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457310",2020-05-13 13:49:00,0,717,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.1,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457311",2020-05-13 13:50:00,0,767,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.5,-3.3957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457312",2020-05-13 13:51:00,0,908,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,12.5,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457313",2020-05-13 13:52:00,0,708,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.3,-3.00321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457314",2020-05-13 13:53:00,0,656,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.3,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457315",2020-05-13 13:54:00,0,624,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.4,-2.65734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457316",2020-05-13 13:55:00,0,626,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.7,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457317",2020-05-13 13:56:00,0,747,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.4,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457318",2020-05-13 13:57:00,0,813,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.6,-3.55068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457319",2020-05-13 13:58:00,0,931,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.8,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457320",2020-05-13 13:59:00,0,735,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.5,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457321",2020-05-13 14:00:00,0,641,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.2,-2.22264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457322",2020-05-13 14:01:00,0,567,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.4,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457323",2020-05-13 14:02:00,0,507,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.9,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457324",2020-05-13 14:03:00,0,469,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.9,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457325",2020-05-13 14:04:00,0,447,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.6,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457326",2020-05-13 14:05:00,0,434,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.5,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457327",2020-05-13 14:06:00,0,426,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.4,-1.6821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457328",2020-05-13 14:07:00,0,388,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.3,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457329",2020-05-13 14:08:00,0,320,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.5,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457330",2020-05-13 14:09:00,0,243,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,13,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457331",2020-05-13 14:10:00,0,187,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.9,-0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457332",2020-05-13 14:11:00,0,150,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.4,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457333",2020-05-13 14:12:00,0,136,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.2,-0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457334",2020-05-13 14:13:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.3,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457335",2020-05-13 14:14:00,0,143,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,11.9,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457336",2020-05-13 14:15:00,0,143,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,12.1,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457337",2020-05-13 14:16:00,0,140,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,11.9,-0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457338",2020-05-13 14:17:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,11.8,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457339",2020-05-13 14:18:00,0,132,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,24,11.6,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457340",2020-05-13 14:19:00,0,129,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457341",2020-05-13 14:20:00,0,128,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457342",2020-05-13 14:21:00,0,122,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457343",2020-05-13 14:22:00,0,121,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457344",2020-05-13 14:23:00,0,125,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457345",2020-05-13 14:24:00,0,139,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457346",2020-05-13 14:25:00,0,164,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457347",2020-05-13 14:26:00,0,199,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.5,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457348",2020-05-13 14:27:00,0,226,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457349",2020-05-13 14:28:00,0,245,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.9,-0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457350",2020-05-13 14:29:00,0,256,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.9,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457351",2020-05-13 14:30:00,0,263,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.9,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457352",2020-05-13 14:31:00,0,279,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457353",2020-05-13 14:32:00,0,299,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457354",2020-05-13 14:33:00,0,317,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457355",2020-05-13 14:34:00,0,325,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457356",2020-05-13 14:35:00,0,317,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457357",2020-05-13 14:36:00,0,303,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457358",2020-05-13 14:37:00,0,289,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457359",2020-05-13 14:38:00,0,279,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457360",2020-05-13 14:39:00,0,275,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.5,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457361",2020-05-13 14:40:00,0,274,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457362",2020-05-13 14:41:00,0,271,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457363",2020-05-13 14:42:00,0,272,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457364",2020-05-13 14:43:00,0,283,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.7,-1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457365",2020-05-13 14:44:00,0,297,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457366",2020-05-13 14:45:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457367",2020-05-13 14:46:00,0,300,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.9,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457368",2020-05-13 14:47:00,0,295,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.15857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457369",2020-05-13 14:48:00,0,293,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.8,-1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457370",2020-05-13 14:49:00,0,297,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457371",2020-05-13 14:50:00,0,302,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.3,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457372",2020-05-13 14:51:00,0,301,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.5,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457373",2020-05-13 14:52:00,0,293,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.4,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457374",2020-05-13 14:53:00,0,276,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457375",2020-05-13 14:54:00,0,263,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.6,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457376",2020-05-13 14:55:00,0,256,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22,22.5,23.5,11.3,-0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457377",2020-05-13 14:56:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.2,-0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457378",2020-05-13 14:57:00,0,247,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.4,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457379",2020-05-13 14:58:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.3,-0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457380",2020-05-13 14:59:00,0,251,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.5,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457381",2020-05-13 15:00:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.6,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457382",2020-05-13 15:01:00,0,264,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.7,-0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457383",2020-05-13 15:02:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.6,-0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457384",2020-05-13 15:03:00,0,263,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.4,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457385",2020-05-13 15:04:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.2,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457386",2020-05-13 15:05:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.2,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457387",2020-05-13 15:06:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.2,-0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457388",2020-05-13 15:07:00,0,229,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.2,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457389",2020-05-13 15:08:00,0,221,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.3,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457390",2020-05-13 15:09:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.5,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457391",2020-05-13 15:10:00,0,240,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.4,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457392",2020-05-13 15:11:00,0,264,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.3,-0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457393",2020-05-13 15:12:00,0,284,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.3,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457394",2020-05-13 15:13:00,0,327,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.4,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457395",2020-05-13 15:14:00,0,353,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.7,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457396",2020-05-13 15:15:00,0,372,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.7,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457397",2020-05-13 15:16:00,0,420,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,11.9,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457398",2020-05-13 15:17:00,0,488,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,12.1,-2.15397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457399",2020-05-13 15:18:00,0,515,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,12.3,-2.21634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457400",2020-05-13 15:19:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,12.6,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457401",2020-05-13 15:20:00,0,458,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,13,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457402",2020-05-13 15:21:00,0,419,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,23.5,12.5,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457403",2020-05-13 15:22:00,0,379,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-1.48491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457404",2020-05-13 15:23:00,0,364,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457405",2020-05-13 15:24:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.3,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457406",2020-05-13 15:25:00,0,428,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.3,-1.80243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457407",2020-05-13 15:26:00,0,413,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.3,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457408",2020-05-13 15:27:00,0,388,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.1,-1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457409",2020-05-13 15:28:00,0,367,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.3,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457410",2020-05-13 15:29:00,0,359,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457411",2020-05-13 15:30:00,0,369,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457412",2020-05-13 15:31:00,0,387,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-1.55232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457413",2020-05-13 15:32:00,0,417,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.1,-1.72053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457414",2020-05-13 15:33:00,0,460,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457415",2020-05-13 15:34:00,0,539,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.9,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457416",2020-05-13 15:35:00,0,763,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-3.43917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457417",2020-05-13 15:36:00,0,657,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-2.82114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457418",2020-05-13 15:37:00,0,578,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.5,-2.28501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457419",2020-05-13 15:38:00,0,465,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.8,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457420",2020-05-13 15:39:00,0,428,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.6,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457421",2020-05-13 15:40:00,0,459,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,13,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457422",2020-05-13 15:41:00,0,470,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,13.1,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457423",2020-05-13 15:42:00,0,511,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,13.2,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457424",2020-05-13 15:43:00,0,448,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.8,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457425",2020-05-13 15:44:00,0,292,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.6,-1.03068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457426",2020-05-13 15:45:00,0,303,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.5,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457427",2020-05-13 15:46:00,0,317,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.7,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457428",2020-05-13 15:47:00,0,329,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.6,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457429",2020-05-13 15:48:00,0,310,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.6,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457430",2020-05-13 15:49:00,0,287,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.3,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457431",2020-05-13 15:50:00,0,254,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.1,-0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457432",2020-05-13 15:51:00,0,248,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457433",2020-05-13 15:52:00,0,271,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457434",2020-05-13 15:53:00,0,312,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457435",2020-05-13 15:54:00,0,310,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-0.80955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457436",2020-05-13 15:55:00,0,299,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457437",2020-05-13 15:56:00,0,352,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457438",2020-05-13 15:57:00,0,345,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457439",2020-05-13 15:58:00,0,329,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457440",2020-05-13 15:59:00,0,354,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457441",2020-05-13 16:00:00,0,343,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.1,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457442",2020-05-13 16:01:00,0,308,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.9,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457443",2020-05-13 16:02:00,0,275,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457444",2020-05-13 16:03:00,0,256,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457445",2020-05-13 16:04:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.4,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457446",2020-05-13 16:05:00,0,260,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.1,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457447",2020-05-13 16:06:00,0,249,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457448",2020-05-13 16:07:00,0,224,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457449",2020-05-13 16:08:00,0,193,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457450",2020-05-13 16:09:00,0,177,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457451",2020-05-13 16:10:00,0,167,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12.2,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457452",2020-05-13 16:11:00,0,178,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,12,-0.21105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457453",2020-05-13 16:12:00,0,196,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457454",2020-05-13 16:13:00,0,195,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457455",2020-05-13 16:14:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457456",2020-05-13 16:15:00,0,190,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457457",2020-05-13 16:16:00,0,182,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.9,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457458",2020-05-13 16:17:00,0,172,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.17262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457459",2020-05-13 16:18:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457460",2020-05-13 16:19:00,0,142,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457461",2020-05-13 16:20:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457462",2020-05-13 16:21:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457463",2020-05-13 16:22:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.4,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457464",2020-05-13 16:23:00,0,134,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.5,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457465",2020-05-13 16:24:00,0,141,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457466",2020-05-13 16:25:00,0,140,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457467",2020-05-13 16:26:00,0,135,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,-0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457468",2020-05-13 16:27:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457469",2020-05-13 16:28:00,0,117,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457470",2020-05-13 16:29:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457471",2020-05-13 16:30:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457472",2020-05-13 16:31:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.3,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457473",2020-05-13 16:32:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.2,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457474",2020-05-13 16:33:00,0,111,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.1,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457475",2020-05-13 16:34:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.2,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457476",2020-05-13 16:35:00,0,129,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.5,-0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457477",2020-05-13 16:36:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.5,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457478",2020-05-13 16:37:00,0,168,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.4,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457479",2020-05-13 16:38:00,0,197,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,-0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457480",2020-05-13 16:39:00,0,205,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457481",2020-05-13 16:40:00,0,191,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.9,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457482",2020-05-13 16:41:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.9,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457483",2020-05-13 16:42:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.9,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457484",2020-05-13 16:43:00,0,164,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,-0.21105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457485",2020-05-13 16:44:00,0,155,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.6,-0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457486",2020-05-13 16:45:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.7,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457487",2020-05-13 16:46:00,0,147,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22,22.5,24,11.8,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457488",2020-05-13 16:47:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,11.7,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457489",2020-05-13 16:48:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12.1,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457490",2020-05-13 16:49:00,0,153,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457491",2020-05-13 16:50:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457492",2020-05-13 16:51:00,0,159,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457493",2020-05-13 16:52:00,0,141,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457494",2020-05-13 16:53:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12.2,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457495",2020-05-13 16:54:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457496",2020-05-13 16:55:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,12.1,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457497",2020-05-13 16:56:00,0,75,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,11.8,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457498",2020-05-13 16:57:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,11.6,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457499",2020-05-13 16:58:00,0,83,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,11.3,0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457500",2020-05-13 16:59:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,24,11.3,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457501",2020-05-13 17:00:00,0,82,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457502",2020-05-13 17:01:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457503",2020-05-13 17:02:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457504",2020-05-13 17:03:00,0,109,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457505",2020-05-13 17:04:00,0,114,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457506",2020-05-13 17:05:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457507",2020-05-13 17:06:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457508",2020-05-13 17:07:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457509",2020-05-13 17:08:00,0,164,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.1,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457510",2020-05-13 17:09:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,-0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457511",2020-05-13 17:10:00,0,200,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457512",2020-05-13 17:11:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.1,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457513",2020-05-13 17:12:00,0,143,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457514",2020-05-13 17:13:00,0,132,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457515",2020-05-13 17:14:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457516",2020-05-13 17:15:00,0,121,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457517",2020-05-13 17:16:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457518",2020-05-13 17:17:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,-0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457519",2020-05-13 17:18:00,0,126,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.5,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457520",2020-05-13 17:19:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457521",2020-05-13 17:20:00,0,96,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457522",2020-05-13 17:21:00,0,103,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457523",2020-05-13 17:22:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457524",2020-05-13 17:23:00,0,101,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457525",2020-05-13 17:24:00,0,97,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457526",2020-05-13 17:25:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.9,0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457527",2020-05-13 17:26:00,0,88,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457528",2020-05-13 17:27:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457529",2020-05-13 17:28:00,0,97,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457530",2020-05-13 17:29:00,0,93,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.7,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457531",2020-05-13 17:30:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457532",2020-05-13 17:31:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457533",2020-05-13 17:32:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.8,0.17388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457534",2020-05-13 17:33:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.6,0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457535",2020-05-13 17:34:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457536",2020-05-13 17:35:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457537",2020-05-13 17:36:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457538",2020-05-13 17:37:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457539",2020-05-13 17:38:00,0,79,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457540",2020-05-13 17:39:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457541",2020-05-13 17:40:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.4,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457542",2020-05-13 17:41:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457543",2020-05-13 17:42:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457544",2020-05-13 17:43:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.3,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457545",2020-05-13 17:44:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457546",2020-05-13 17:45:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457547",2020-05-13 17:46:00,0,65,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457548",2020-05-13 17:47:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457549",2020-05-13 17:48:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457550",2020-05-13 17:49:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457551",2020-05-13 17:50:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457552",2020-05-13 17:51:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457553",2020-05-13 17:52:00,0,84,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457554",2020-05-13 17:53:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457555",2020-05-13 17:54:00,0,78,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457556",2020-05-13 17:55:00,0,67,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,1.49184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457557",2020-05-13 17:56:00,0,62,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457558",2020-05-13 17:57:00,0,57,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457559",2020-05-13 17:58:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457560",2020-05-13 17:59:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457561",2020-05-13 18:00:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457562",2020-05-13 18:01:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457563",2020-05-13 18:02:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457564",2020-05-13 18:03:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457565",2020-05-13 18:04:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457566",2020-05-13 18:05:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457567",2020-05-13 18:06:00,0,51,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457568",2020-05-13 18:07:00,0,49,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457569",2020-05-13 18:08:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457570",2020-05-13 18:09:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457571",2020-05-13 18:10:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457572",2020-05-13 18:11:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457573",2020-05-13 18:12:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457574",2020-05-13 18:13:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457575",2020-05-13 18:14:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457576",2020-05-13 18:15:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457577",2020-05-13 18:16:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,11,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457578",2020-05-13 18:17:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457579",2020-05-13 18:18:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457580",2020-05-13 18:19:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.8,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457581",2020-05-13 18:20:00,0,67,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457582",2020-05-13 18:21:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457583",2020-05-13 18:22:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457584",2020-05-13 18:23:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.24192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457585",2020-05-13 18:24:00,0,62,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457586",2020-05-13 18:25:00,0,60,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457587",2020-05-13 18:26:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457588",2020-05-13 18:27:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457589",2020-05-13 18:28:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457590",2020-05-13 18:29:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
