"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"457591",2020-05-13 18:30:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457592",2020-05-13 18:31:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457593",2020-05-13 18:32:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457594",2020-05-13 18:33:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457595",2020-05-13 18:34:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457596",2020-05-13 18:35:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457597",2020-05-13 18:36:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457598",2020-05-13 18:37:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457599",2020-05-13 18:38:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457600",2020-05-13 18:39:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457601",2020-05-13 18:40:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457602",2020-05-13 18:41:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457603",2020-05-13 18:42:00,0,122,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457604",2020-05-13 18:43:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457605",2020-05-13 18:44:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457606",2020-05-13 18:45:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457607",2020-05-13 18:46:00,0,158,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457608",2020-05-13 18:47:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457609",2020-05-13 18:48:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457610",2020-05-13 18:49:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457611",2020-05-13 18:50:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457612",2020-05-13 18:51:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457613",2020-05-13 18:52:00,0,91,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457614",2020-05-13 18:53:00,0,83,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457615",2020-05-13 18:54:00,0,95,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457616",2020-05-13 18:55:00,0,75,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457617",2020-05-13 18:56:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457618",2020-05-13 18:57:00,0,49,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.7,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457619",2020-05-13 18:58:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457620",2020-05-13 18:59:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457621",2020-05-13 19:00:00,0,56,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457622",2020-05-13 19:01:00,0,75,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457623",2020-05-13 19:02:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457624",2020-05-13 19:03:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457625",2020-05-13 19:04:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457626",2020-05-13 19:05:00,0,77,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457627",2020-05-13 19:06:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457628",2020-05-13 19:07:00,0,87,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457629",2020-05-13 19:08:00,0,103,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457630",2020-05-13 19:09:00,0,97,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457631",2020-05-13 19:10:00,0,94,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457632",2020-05-13 19:11:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457633",2020-05-13 19:12:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457634",2020-05-13 19:13:00,0,70,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457635",2020-05-13 19:14:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457636",2020-05-13 19:15:00,0,67,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457637",2020-05-13 19:16:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457638",2020-05-13 19:17:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457639",2020-05-13 19:18:00,0,68,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457640",2020-05-13 19:19:00,0,62,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457641",2020-05-13 19:20:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457642",2020-05-13 19:21:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457643",2020-05-13 19:22:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457644",2020-05-13 19:23:00,0,46,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457645",2020-05-13 19:24:00,0,41,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457646",2020-05-13 19:25:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457647",2020-05-13 19:26:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457648",2020-05-13 19:27:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457649",2020-05-13 19:28:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457650",2020-05-13 19:29:00,0,40,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457651",2020-05-13 19:30:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457652",2020-05-13 19:31:00,0,43,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457653",2020-05-13 19:32:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457654",2020-05-13 19:33:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457655",2020-05-13 19:34:00,0,58,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457656",2020-05-13 19:35:00,0,53,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457657",2020-05-13 19:36:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457658",2020-05-13 19:37:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457659",2020-05-13 19:38:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457660",2020-05-13 19:39:00,0,44,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457661",2020-05-13 19:40:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457662",2020-05-13 19:41:00,0,37,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457663",2020-05-13 19:42:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457664",2020-05-13 19:43:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457665",2020-05-13 19:44:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457666",2020-05-13 19:45:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457667",2020-05-13 19:46:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457668",2020-05-13 19:47:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457669",2020-05-13 19:48:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457670",2020-05-13 19:49:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457671",2020-05-13 19:50:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457672",2020-05-13 19:51:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457673",2020-05-13 19:52:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457674",2020-05-13 19:53:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457675",2020-05-13 19:54:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457676",2020-05-13 19:55:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457677",2020-05-13 19:56:00,0,29,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457678",2020-05-13 19:57:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457679",2020-05-13 19:58:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457680",2020-05-13 19:59:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457681",2020-05-13 20:00:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457682",2020-05-13 20:01:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457683",2020-05-13 20:02:00,0,19,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457684",2020-05-13 20:03:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457685",2020-05-13 20:04:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457686",2020-05-13 20:05:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457687",2020-05-13 20:06:00,0,17,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457688",2020-05-13 20:07:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457689",2020-05-13 20:08:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457690",2020-05-13 20:09:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457691",2020-05-13 20:10:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457692",2020-05-13 20:11:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457693",2020-05-13 20:12:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457694",2020-05-13 20:13:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457695",2020-05-13 20:14:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457696",2020-05-13 20:15:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457697",2020-05-13 20:16:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457698",2020-05-13 20:17:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457699",2020-05-13 20:18:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457700",2020-05-13 20:19:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457701",2020-05-13 20:20:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457702",2020-05-13 20:21:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457703",2020-05-13 20:22:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457704",2020-05-13 20:23:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457705",2020-05-13 20:24:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.2,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457706",2020-05-13 20:25:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,24,22,22.5,23.5,10.1,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457707",2020-05-13 20:26:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457708",2020-05-13 20:27:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457709",2020-05-13 20:28:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457710",2020-05-13 20:29:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457711",2020-05-13 20:30:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457712",2020-05-13 20:31:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457713",2020-05-13 20:32:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.2,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457714",2020-05-13 20:33:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457715",2020-05-13 20:34:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457716",2020-05-13 20:35:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457717",2020-05-13 20:36:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457718",2020-05-13 20:37:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457719",2020-05-13 20:38:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23.5,10.1,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457720",2020-05-13 20:39:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457721",2020-05-13 20:40:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457722",2020-05-13 20:41:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457723",2020-05-13 20:42:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457724",2020-05-13 20:43:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457725",2020-05-13 20:44:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457726",2020-05-13 20:45:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457727",2020-05-13 20:46:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457728",2020-05-13 20:47:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457729",2020-05-13 20:48:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457730",2020-05-13 20:49:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457731",2020-05-13 20:50:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457732",2020-05-13 20:51:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457733",2020-05-13 20:52:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457734",2020-05-13 20:53:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457735",2020-05-13 20:54:00,0,6,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.2,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457736",2020-05-13 20:55:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457737",2020-05-13 20:56:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457738",2020-05-13 20:57:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457739",2020-05-13 20:58:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457740",2020-05-13 20:59:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457741",2020-05-13 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457742",2020-05-13 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457743",2020-05-13 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457744",2020-05-13 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457745",2020-05-13 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457746",2020-05-13 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457747",2020-05-13 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457748",2020-05-13 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457749",2020-05-13 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457750",2020-05-13 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457751",2020-05-13 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457752",2020-05-13 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457753",2020-05-13 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10.1,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457754",2020-05-13 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457755",2020-05-13 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,23.5,22,22.5,23,10,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457756",2020-05-13 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457757",2020-05-13 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457758",2020-05-13 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457759",2020-05-13 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457760",2020-05-13 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457761",2020-05-13 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457762",2020-05-13 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457763",2020-05-13 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457764",2020-05-13 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457765",2020-05-13 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457766",2020-05-13 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457767",2020-05-13 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.2,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457768",2020-05-13 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457769",2020-05-13 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457770",2020-05-13 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457771",2020-05-13 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457772",2020-05-13 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457773",2020-05-13 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457774",2020-05-13 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457775",2020-05-13 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457776",2020-05-13 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.2,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457777",2020-05-13 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457778",2020-05-13 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457779",2020-05-13 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.2,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457780",2020-05-13 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457781",2020-05-13 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457782",2020-05-13 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457783",2020-05-13 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457784",2020-05-13 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457785",2020-05-13 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457786",2020-05-13 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457787",2020-05-13 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457788",2020-05-13 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457789",2020-05-13 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457790",2020-05-13 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457791",2020-05-13 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457792",2020-05-13 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457793",2020-05-13 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457794",2020-05-13 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457795",2020-05-13 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457796",2020-05-13 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457797",2020-05-13 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10.1,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457798",2020-05-13 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,10,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457799",2020-05-13 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457800",2020-05-13 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457801",2020-05-13 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.8,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457802",2020-05-13 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.8,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457803",2020-05-13 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457804",2020-05-13 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.9,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457805",2020-05-13 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.8,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457806",2020-05-13 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457807",2020-05-13 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457808",2020-05-13 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457809",2020-05-13 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457810",2020-05-13 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457811",2020-05-13 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457812",2020-05-13 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.7,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457813",2020-05-13 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457814",2020-05-13 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.4,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457815",2020-05-13 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457816",2020-05-13 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457817",2020-05-13 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457818",2020-05-13 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457819",2020-05-13 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457820",2020-05-13 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457821",2020-05-13 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.4,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457822",2020-05-13 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457823",2020-05-13 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457824",2020-05-13 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457825",2020-05-13 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457826",2020-05-13 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457827",2020-05-13 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457828",2020-05-13 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457829",2020-05-13 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457830",2020-05-13 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457831",2020-05-13 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457832",2020-05-13 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457833",2020-05-13 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457834",2020-05-13 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457835",2020-05-13 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457836",2020-05-13 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457837",2020-05-13 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457838",2020-05-13 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457839",2020-05-13 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457840",2020-05-13 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457841",2020-05-13 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457842",2020-05-13 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457843",2020-05-13 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457844",2020-05-13 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457845",2020-05-13 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457846",2020-05-13 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457847",2020-05-13 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457848",2020-05-13 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457849",2020-05-13 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457850",2020-05-13 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457851",2020-05-13 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457852",2020-05-13 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457853",2020-05-13 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457854",2020-05-13 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457855",2020-05-13 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,8.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457856",2020-05-13 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457857",2020-05-13 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,22,22.5,23,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"457858",2020-05-13 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22.5,23,9.1,0.3024,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457859",2020-05-13 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22.5,23,8.9,0.31311,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457860",2020-05-13 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22.5,23,8.9,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457861",2020-05-13 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.30051,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457862",2020-05-13 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.29547,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457863",2020-05-13 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.29547,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457864",2020-05-13 23:03:00,0.183365,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.32193,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457865",2020-05-13 23:04:00,0.738918,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457866",2020-05-13 23:05:00,0.856015,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.35091,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457867",2020-05-13 23:06:00,0.832495,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.82341,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457868",2020-05-13 23:07:00,2.54414,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.83097,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457869",2020-05-13 23:08:00,4.99866,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.88704,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457870",2020-05-13 23:09:00,5.59948,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.88389,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457871",2020-05-13 23:10:00,3.92089,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.89838,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457872",2020-05-13 23:11:00,1.45104,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.91917,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457873",2020-05-13 23:12:00,1.69071,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.93114,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457874",2020-05-13 23:13:00,1.41559,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.8883,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457875",2020-05-13 23:14:00,1.19427,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.89082,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457876",2020-05-13 23:15:00,1.49255,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.89964,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457877",2020-05-13 23:16:00,1.21507,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.90594,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457878",2020-05-13 23:17:00,1.3606,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.90279,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457879",2020-05-13 23:18:00,1.8473,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.2,0.90594,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457880",2020-05-13 23:19:00,2.37042,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.91161,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457881",2020-05-13 23:20:00,2.6988,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.91224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457882",2020-05-13 23:21:00,2.93718,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.92484,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457883",2020-05-13 23:22:00,2.64517,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.93177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457884",2020-05-13 23:23:00,2.82312,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.93366,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457885",2020-05-13 23:24:00,2.91044,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.95571,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457886",2020-05-13 23:25:00,2.4749,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,1.20834,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457887",2020-05-13 23:26:00,2.28287,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,1.2663,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457888",2020-05-13 23:27:00,2.16846,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,1.27134,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457889",2020-05-13 23:28:00,2.587,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,1.1718,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457890",2020-05-13 23:29:00,2.03563,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.97713,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457891",2020-05-13 23:30:00,2.07141,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.98217,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457892",2020-05-13 23:31:00,2.46604,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.97524,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457893",2020-05-13 23:32:00,2.14645,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.97587,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457894",2020-05-13 23:33:00,3.02269,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.97398,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457895",2020-05-13 23:34:00,3.42505,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.96642,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457896",2020-05-13 23:35:00,4.1239,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.96894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457897",2020-05-13 23:36:00,3.61923,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.7,0.9639,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457898",2020-05-13 23:37:00,2.26606,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.7,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457899",2020-05-13 23:38:00,2.22186,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457900",2020-05-13 23:39:00,3.23446,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457901",2020-05-13 23:40:00,2.83932,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457902",2020-05-13 23:41:00,2.50773,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457903",2020-05-13 23:42:00,2.81308,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457904",2020-05-13 23:43:00,2.17073,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457905",2020-05-13 23:44:00,1.92069,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457906",2020-05-13 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457907",2020-05-13 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457908",2020-05-13 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457909",2020-05-13 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457910",2020-05-13 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457911",2020-05-13 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457912",2020-05-13 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457913",2020-05-13 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457914",2020-05-13 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457915",2020-05-13 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457916",2020-05-13 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"457917",2020-05-13 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
