"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"457918",2020-05-13 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.32067,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457919",2020-05-13 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.31815,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457920",2020-05-13 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.32382,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457921",2020-05-14 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457922",2020-05-14 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.7,0.33201,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457923",2020-05-14 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.33075,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457924",2020-05-14 00:03:00,0.43357,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457925",2020-05-14 00:04:00,0.730006,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.8,0.33957,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457926",2020-05-14 00:05:00,0.984446,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.7,0.34461,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457927",2020-05-14 00:06:00,-0.381328,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,8.9,0.33957,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457928",2020-05-14 00:07:00,-0.586874,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.1,0.31752,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457929",2020-05-14 00:08:00,-0.380503,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.2,0.31437,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457930",2020-05-14 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.2,0.31437,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457931",2020-05-14 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457932",2020-05-14 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.3,0.58023,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457933",2020-05-14 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.4,0.61614,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457934",2020-05-14 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23.5,21.5,22,23,9.4,0.56574,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457935",2020-05-14 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.4,0.45927,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457936",2020-05-14 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.6,0.29799,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457937",2020-05-14 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.5,0.28854,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457938",2020-05-14 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.5,0.28854,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457939",2020-05-14 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.4,0.32004,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457940",2020-05-14 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.3087,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457941",2020-05-14 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457942",2020-05-14 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.2,0.32004,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457943",2020-05-14 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.30492,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457944",2020-05-14 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457945",2020-05-14 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,8.9,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457946",2020-05-14 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,8.9,0.31941,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457947",2020-05-14 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,8.9,0.31185,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457948",2020-05-14 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457949",2020-05-14 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457950",2020-05-14 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457951",2020-05-14 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.31122,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457952",2020-05-14 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457953",2020-05-14 00:32:00,-0.053197,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457954",2020-05-14 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.3276,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457955",2020-05-14 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.1,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457956",2020-05-14 00:35:00,1.01978,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.2,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457957",2020-05-14 00:36:00,0.556347,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.32382,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457958",2020-05-14 00:37:00,0.639182,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.31059,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457959",2020-05-14 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457960",2020-05-14 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.3024,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457961",2020-05-14 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457962",2020-05-14 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457963",2020-05-14 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,23,21.5,22,22.5,9.4,0.28413,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457964",2020-05-14 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.4,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457965",2020-05-14 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.3,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457966",2020-05-14 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.2,0.29421,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457967",2020-05-14 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.1,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457968",2020-05-14 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.1,0.27909,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457969",2020-05-14 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457970",2020-05-14 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.28539,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457971",2020-05-14 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.29421,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457972",2020-05-14 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9,0.27972,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457973",2020-05-14 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457974",2020-05-14 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457975",2020-05-14 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457976",2020-05-14 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9,0.28854,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457977",2020-05-14 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9,0.29484,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457978",2020-05-14 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457979",2020-05-14 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457980",2020-05-14 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457981",2020-05-14 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457982",2020-05-14 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.29169,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457983",2020-05-14 01:02:00,0.282705,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.5,0.3087,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457984",2020-05-14 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457985",2020-05-14 01:04:00,0.635607,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.31437,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457986",2020-05-14 01:05:00,1.16835,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.31626,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"457987",2020-05-14 01:06:00,1.09336,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457988",2020-05-14 01:07:00,0.599129,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.1,0.41328,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457989",2020-05-14 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.1,0.55377,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457990",2020-05-14 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.3,0.55377,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457991",2020-05-14 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.4,0.49644,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457992",2020-05-14 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.4,0.42588,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457993",2020-05-14 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.3,0.28539,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457994",2020-05-14 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.2,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457995",2020-05-14 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457996",2020-05-14 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457997",2020-05-14 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.30933,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457998",2020-05-14 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"457999",2020-05-14 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458000",2020-05-14 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9.1,0.31059,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458001",2020-05-14 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458002",2020-05-14 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9,0.31311,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458003",2020-05-14 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,9,0.3087,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458004",2020-05-14 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.29736,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458005",2020-05-14 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458006",2020-05-14 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458007",2020-05-14 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.31941,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458008",2020-05-14 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.3087,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458009",2020-05-14 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.8,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458010",2020-05-14 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.7,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458011",2020-05-14 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.6,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458012",2020-05-14 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.5,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458013",2020-05-14 01:32:00,0.305748,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.6,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458014",2020-05-14 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.5,0.32697,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458015",2020-05-14 01:34:00,0.6701,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.33831,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458016",2020-05-14 01:35:00,1.02215,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.3276,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458017",2020-05-14 01:36:00,1.11441,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.1,0.3087,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458018",2020-05-14 01:37:00,0.81846,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.28791,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458019",2020-05-14 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458020",2020-05-14 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458021",2020-05-14 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458022",2020-05-14 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.27972,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458023",2020-05-14 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.29862,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458024",2020-05-14 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458025",2020-05-14 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458026",2020-05-14 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.4,0.30681,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458027",2020-05-14 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458028",2020-05-14 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.31311,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458029",2020-05-14 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458030",2020-05-14 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.4,0.30996,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458031",2020-05-14 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.4,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458032",2020-05-14 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.30681,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458033",2020-05-14 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.31374,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458034",2020-05-14 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458035",2020-05-14 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.5,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458036",2020-05-14 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.32004,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458037",2020-05-14 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.31752,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458038",2020-05-14 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.31311,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458039",2020-05-14 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.3087,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458040",2020-05-14 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30996,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458041",2020-05-14 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.1,0.30933,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458042",2020-05-14 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.32067,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458043",2020-05-14 02:02:00,0.315799,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458044",2020-05-14 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30177,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458045",2020-05-14 02:04:00,0.663185,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.3087,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458046",2020-05-14 02:05:00,0.95042,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.30744,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458047",2020-05-14 02:06:00,1.20097,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458048",2020-05-14 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458049",2020-05-14 02:08:00,0.0361713,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30177,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458050",2020-05-14 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30744,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458051",2020-05-14 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30177,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458052",2020-05-14 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.2961,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458053",2020-05-14 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458054",2020-05-14 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30744,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458055",2020-05-14 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.3,0.30744,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458056",2020-05-14 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458057",2020-05-14 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23.5,22,23,21.5,22,22.5,8.2,0.57771,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458058",2020-05-14 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.59094,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458059",2020-05-14 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.5796,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458060",2020-05-14 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.47817,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458061",2020-05-14 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.30744,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458062",2020-05-14 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.30366,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458063",2020-05-14 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.6,0.30177,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458064",2020-05-14 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.5,0.30681,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458065",2020-05-14 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.30114,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458066",2020-05-14 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.31374,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458067",2020-05-14 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458068",2020-05-14 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.31059,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458069",2020-05-14 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.5,0.31311,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458070",2020-05-14 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.31311,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458071",2020-05-14 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.3024,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458072",2020-05-14 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.30681,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458073",2020-05-14 02:32:00,-0.421011,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458074",2020-05-14 02:33:00,0.447629,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458075",2020-05-14 02:34:00,0.908412,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.31122,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458076",2020-05-14 02:35:00,1.00464,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.5,0.30744,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458077",2020-05-14 02:36:00,1.40734,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458078",2020-05-14 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458079",2020-05-14 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458080",2020-05-14 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8,0.27972,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458081",2020-05-14 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458082",2020-05-14 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458083",2020-05-14 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458084",2020-05-14 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.28035,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458085",2020-05-14 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.27783,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458086",2020-05-14 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.2772,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458087",2020-05-14 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.2709,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458088",2020-05-14 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458089",2020-05-14 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458090",2020-05-14 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.28161,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458091",2020-05-14 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458092",2020-05-14 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458093",2020-05-14 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458094",2020-05-14 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.28098,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458095",2020-05-14 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458096",2020-05-14 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.2835,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458097",2020-05-14 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458098",2020-05-14 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458099",2020-05-14 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.28728,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458100",2020-05-14 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.29421,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458101",2020-05-14 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458102",2020-05-14 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.4,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458103",2020-05-14 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458104",2020-05-14 03:03:00,0.52623,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458105",2020-05-14 03:04:00,0.882273,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.30681,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458106",2020-05-14 03:05:00,1.02167,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.3024,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458107",2020-05-14 03:06:00,1.31376,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458108",2020-05-14 03:07:00,0.814487,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458109",2020-05-14 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458110",2020-05-14 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458111",2020-05-14 03:10:00,0.0299512,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.29862,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458112",2020-05-14 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458113",2020-05-14 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458114",2020-05-14 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.31311,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458115",2020-05-14 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458116",2020-05-14 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.30681,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458117",2020-05-14 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458118",2020-05-14 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458119",2020-05-14 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,7.9,0.29673,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458120",2020-05-14 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22,23,21.5,22,22.5,8,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458121",2020-05-14 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8,0.31248,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458122",2020-05-14 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8,0.31248,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458123",2020-05-14 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458124",2020-05-14 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458125",2020-05-14 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.55377,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458126",2020-05-14 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8.1,0.60921,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458127",2020-05-14 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8.1,0.56637,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458128",2020-05-14 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8.3,0.43974,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458129",2020-05-14 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8.1,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458130",2020-05-14 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,8,0.29232,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458131",2020-05-14 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458132",2020-05-14 03:31:00,0.425763,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30429,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458133",2020-05-14 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.36351,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458134",2020-05-14 03:33:00,0.725136,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458135",2020-05-14 03:34:00,1.24623,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458136",2020-05-14 03:35:00,1.34162,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.33264,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458137",2020-05-14 03:36:00,0.773286,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458138",2020-05-14 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458139",2020-05-14 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458140",2020-05-14 03:39:00,0.0513163,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.31374,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458141",2020-05-14 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458142",2020-05-14 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30366,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458143",2020-05-14 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.31941,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458144",2020-05-14 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.31374,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458145",2020-05-14 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.31374,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458146",2020-05-14 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30177,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458147",2020-05-14 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.30807,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458148",2020-05-14 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.7,0.31059,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458149",2020-05-14 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.7,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458150",2020-05-14 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.30303,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458151",2020-05-14 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.31248,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458152",2020-05-14 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.3024,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458153",2020-05-14 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.7,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458154",2020-05-14 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.7,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458155",2020-05-14 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.7,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458156",2020-05-14 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.29421,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458157",2020-05-14 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458158",2020-05-14 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30996,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458159",2020-05-14 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.3087,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458160",2020-05-14 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.315,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458161",2020-05-14 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.32571,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458162",2020-05-14 04:01:00,-0.451843,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458163",2020-05-14 04:02:00,0.495595,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458164",2020-05-14 04:03:00,0.950044,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.3339,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458165",2020-05-14 04:04:00,1.06218,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.7,0.3339,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458166",2020-05-14 04:05:00,1.39938,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458167",2020-05-14 04:06:00,0.0612208,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458168",2020-05-14 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458169",2020-05-14 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.8,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458170",2020-05-14 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458171",2020-05-14 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22.5,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458172",2020-05-14 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458173",2020-05-14 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.8,0.2961,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458174",2020-05-14 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.8,0.29799,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458175",2020-05-14 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458176",2020-05-14 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458177",2020-05-14 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,8.3,0.30114,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458178",2020-05-14 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458179",2020-05-14 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458180",2020-05-14 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,8.2,0.30681,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458181",2020-05-14 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.2898,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458182",2020-05-14 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,8,0.28224,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458183",2020-05-14 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.27846,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458184",2020-05-14 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.8,0.27657,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458185",2020-05-14 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.8,0.28854,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458186",2020-05-14 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458187",2020-05-14 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.27972,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458188",2020-05-14 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458189",2020-05-14 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,21.5,22,22,7.9,0.29043,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458190",2020-05-14 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.28917,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458191",2020-05-14 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.1,0.2898,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458192",2020-05-14 04:31:00,-0.460218,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.1,0.31059,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458193",2020-05-14 04:32:00,0.547954,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.2,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458194",2020-05-14 04:33:00,0.795807,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.3,0.31059,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458195",2020-05-14 04:34:00,0.875223,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.3,0.30744,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458196",2020-05-14 04:35:00,1.1957,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.3,0.28728,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458197",2020-05-14 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.4,0.27279,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458198",2020-05-14 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8.3,0.28413,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458199",2020-05-14 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458200",2020-05-14 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.28791,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458201",2020-05-14 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458202",2020-05-14 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458203",2020-05-14 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.53865,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458204",2020-05-14 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.55062,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458205",2020-05-14 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.55314,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458206",2020-05-14 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.45234,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458207",2020-05-14 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.33894,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458208",2020-05-14 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.28287,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458209",2020-05-14 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.27909,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458210",2020-05-14 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458211",2020-05-14 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458212",2020-05-14 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.28539,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458213",2020-05-14 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458214",2020-05-14 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.28224,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458215",2020-05-14 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.29421,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458216",2020-05-14 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.29421,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458217",2020-05-14 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458218",2020-05-14 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458219",2020-05-14 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458220",2020-05-14 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.30807,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458221",2020-05-14 05:00:00,0.154338,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.85869,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458222",2020-05-14 05:01:00,-0.313883,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.6678,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458223",2020-05-14 05:02:00,0.617752,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.59283,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458224",2020-05-14 05:03:00,1.05295,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.56007,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458225",2020-05-14 05:04:00,1.15378,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.53613,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458226",2020-05-14 05:05:00,1.96047,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.53424,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458227",2020-05-14 05:06:00,2.57175,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.52794,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458228",2020-05-14 05:07:00,2.42378,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.51471,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458229",2020-05-14 05:08:00,1.79769,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.50904,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458230",2020-05-14 05:09:00,0.971311,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.50337,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458231",2020-05-14 05:10:00,0.924543,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458232",2020-05-14 05:11:00,0.992262,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458233",2020-05-14 05:12:00,0.983374,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458234",2020-05-14 05:13:00,0.836982,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458235",2020-05-14 05:14:00,0.563936,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458236",2020-05-14 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.49707,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458237",2020-05-14 05:16:00,0.421032,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.4914,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458238",2020-05-14 05:17:00,0.523011,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458239",2020-05-14 05:18:00,0.53559,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.48384,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458240",2020-05-14 05:19:00,0.429583,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.47061,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458241",2020-05-14 05:20:00,0.317145,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.47754,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458242",2020-05-14 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.47124,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458243",2020-05-14 05:22:00,0.381313,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.47376,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458244",2020-05-14 05:23:00,0.394247,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.47187,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458245",2020-05-14 05:24:00,0.420298,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.4977,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458246",2020-05-14 05:25:00,0.381828,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.48825,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458247",2020-05-14 05:26:00,0.336471,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.4914,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458248",2020-05-14 05:27:00,0.347411,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458249",2020-05-14 05:28:00,0.465843,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.49266,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458250",2020-05-14 05:29:00,0.31091,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.4851,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458251",2020-05-14 05:30:00,0.285991,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.49203,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458252",2020-05-14 05:31:00,0.349049,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.4851,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
