"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"458253",2020-05-14 05:32:00,0.351235,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.48951,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458254",2020-05-14 05:33:00,0.340686,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458255",2020-05-14 05:34:00,0.354077,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458256",2020-05-14 05:35:00,0.53979,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.48888,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458257",2020-05-14 05:36:00,0.348271,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458258",2020-05-14 05:37:00,0.361747,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.48573,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458259",2020-05-14 05:38:00,0.393172,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.4788,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458260",2020-05-14 05:39:00,0.408261,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.48762,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458261",2020-05-14 05:40:00,0.409773,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.48699,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458262",2020-05-14 05:41:00,0.406673,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458263",2020-05-14 05:42:00,0.495799,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458264",2020-05-14 05:43:00,0.430702,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.48384,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458265",2020-05-14 05:44:00,0.44747,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.45927,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458266",2020-05-14 05:45:00,0.423085,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.4473,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458267",2020-05-14 05:46:00,0.342293,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.45297,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458268",2020-05-14 05:47:00,0.423361,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.4536,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458269",2020-05-14 05:48:00,0.586341,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.45297,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458270",2020-05-14 05:49:00,0.531521,0,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.48384,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458271",2020-05-14 05:50:00,0.291816,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.4725,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458272",2020-05-14 05:51:00,0.406595,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458273",2020-05-14 05:52:00,0.423789,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458274",2020-05-14 05:53:00,0.407879,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.4788,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458275",2020-05-14 05:54:00,0.395482,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.3,0.48321,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458276",2020-05-14 05:55:00,0.469834,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.47754,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458277",2020-05-14 05:56:00,0.344526,6,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.3,0.47754,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458278",2020-05-14 05:57:00,0.348267,7,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.70434,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458279",2020-05-14 05:58:00,0.34968,7,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.74781,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458280",2020-05-14 05:59:00,0.324046,7,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.4,0.73584,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458281",2020-05-14 06:00:00,0.32248,7,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.65394,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458282",2020-05-14 06:01:00,0.294336,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.60417,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458283",2020-05-14 06:02:00,0.554491,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.47754,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458284",2020-05-14 06:03:00,0.279016,8,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.47124,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458285",2020-05-14 06:04:00,0.303897,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.47124,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458286",2020-05-14 06:05:00,0.301743,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.4599,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458287",2020-05-14 06:06:00,0.299832,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.4599,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458288",2020-05-14 06:07:00,0.287542,11,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.50652,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458289",2020-05-14 06:08:00,0.483227,11,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.6489,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458290",2020-05-14 06:09:00,0.356845,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.5103,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458291",2020-05-14 06:10:00,0,9,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.52542,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458292",2020-05-14 06:11:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.50967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458293",2020-05-14 06:12:00,0.285996,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.51219,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458294",2020-05-14 06:13:00,0,10,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.50841,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458295",2020-05-14 06:14:00,0.291306,11,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.48321,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458296",2020-05-14 06:15:00,0,12,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.42714,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458297",2020-05-14 06:16:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.41517,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458298",2020-05-14 06:17:00,0,13,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.40887,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458299",2020-05-14 06:18:00,0,14,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.42021,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458300",2020-05-14 06:19:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.4032,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458301",2020-05-14 06:20:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.4032,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458302",2020-05-14 06:21:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.39627,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458303",2020-05-14 06:22:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.39564,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458304",2020-05-14 06:23:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.39627,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458305",2020-05-14 06:24:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.40761,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458306",2020-05-14 06:25:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.3969,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458307",2020-05-14 06:26:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40257,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458308",2020-05-14 06:27:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40824,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458309",2020-05-14 06:28:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40698,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458310",2020-05-14 06:29:00,0.011755,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40257,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458311",2020-05-14 06:30:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40761,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458312",2020-05-14 06:31:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40257,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458313",2020-05-14 06:32:00,0,15,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.39942,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458314",2020-05-14 06:33:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40257,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458315",2020-05-14 06:34:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.41391,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458316",2020-05-14 06:35:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.39879,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458317",2020-05-14 06:36:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.40257,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458318",2020-05-14 06:37:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.40131,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458319",2020-05-14 06:38:00,0,17,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.40194,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458320",2020-05-14 06:39:00,0,16,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.39564,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458321",2020-05-14 06:40:00,0.316587,17,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.40887,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458322",2020-05-14 06:41:00,0,19,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.39627,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458323",2020-05-14 06:42:00,0.492194,19,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.40257,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458324",2020-05-14 06:43:00,0.304089,19,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.39879,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458325",2020-05-14 06:44:00,-0.361814,20,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.39438,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458326",2020-05-14 06:45:00,-0.248486,19,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.378,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458327",2020-05-14 06:46:00,0,20,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.38493,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458328",2020-05-14 06:47:00,0,19,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.40131,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458329",2020-05-14 06:48:00,0,22,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.38934,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458330",2020-05-14 06:49:00,0,24,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.3717,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458331",2020-05-14 06:50:00,0,24,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.3465,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458332",2020-05-14 06:51:00,0,25,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.36036,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458333",2020-05-14 06:52:00,0,24,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.37044,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458334",2020-05-14 06:53:00,0,22,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.37044,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458335",2020-05-14 06:54:00,0,24,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.37044,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458336",2020-05-14 06:55:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,8,0.3591,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458337",2020-05-14 06:56:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.47691,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458338",2020-05-14 06:57:00,0,25,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.5796,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458339",2020-05-14 06:58:00,0,28,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.9,0.61803,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458340",2020-05-14 06:59:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.59787,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458341",2020-05-14 07:00:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.50967,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458342",2020-05-14 07:01:00,0,26,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.35154,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458343",2020-05-14 07:02:00,0,26,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.33957,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458344",2020-05-14 07:03:00,0,25,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.35154,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458345",2020-05-14 07:04:00,0,22,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.36729,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458346",2020-05-14 07:05:00,0,22,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.37989,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458347",2020-05-14 07:06:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.36477,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458348",2020-05-14 07:07:00,0,23,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.35154,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458349",2020-05-14 07:08:00,0,26,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.32067,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458350",2020-05-14 07:09:00,0,28,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.31374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458351",2020-05-14 07:10:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.33894,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458352",2020-05-14 07:11:00,0,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.32634,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458353",2020-05-14 07:12:00,0.402237,30,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.33264,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458354",2020-05-14 07:13:00,0.609369,29,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.34839,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458355",2020-05-14 07:14:00,0.632112,30,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.32067,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458356",2020-05-14 07:15:00,0.24934,30,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.31941,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458357",2020-05-14 07:16:00,0,30,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458358",2020-05-14 07:17:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.2835,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458359",2020-05-14 07:18:00,0,39,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.25704,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458360",2020-05-14 07:19:00,0,41,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.2394,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458361",2020-05-14 07:20:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.27027,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458362",2020-05-14 07:21:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.28287,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458363",2020-05-14 07:22:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.28665,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458364",2020-05-14 07:23:00,0,34,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.30114,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458365",2020-05-14 07:24:00,0,34,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.30114,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458366",2020-05-14 07:25:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.29799,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458367",2020-05-14 07:26:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.28917,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458368",2020-05-14 07:27:00,0,36,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.28161,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458369",2020-05-14 07:28:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458370",2020-05-14 07:29:00,0,32,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.30051,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458371",2020-05-14 07:30:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.28602,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458372",2020-05-14 07:31:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.28917,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458373",2020-05-14 07:32:00,0,34,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.2835,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458374",2020-05-14 07:33:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.30807,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458375",2020-05-14 07:34:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458376",2020-05-14 07:35:00,0,33,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.27027,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458377",2020-05-14 07:36:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.25137,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458378",2020-05-14 07:37:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.5,0.25641,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458379",2020-05-14 07:38:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.24507,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458380",2020-05-14 07:39:00,0,35,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.30114,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458381",2020-05-14 07:40:00,0,37,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.2898,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458382",2020-05-14 07:41:00,0,38,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.28287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458383",2020-05-14 07:42:00,0.672656,38,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.29421,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458384",2020-05-14 07:43:00,0.716771,40,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.27594,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458385",2020-05-14 07:44:00,0.870363,42,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.23814,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458386",2020-05-14 07:45:00,0.104685,48,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.20034,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458387",2020-05-14 07:46:00,0.0543236,53,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.16317,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458388",2020-05-14 07:47:00,0,56,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.1449,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458389",2020-05-14 07:48:00,0,61,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.37107,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458390",2020-05-14 07:49:00,0,59,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.42084,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458391",2020-05-14 07:50:00,0,55,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.41139,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458392",2020-05-14 07:51:00,0,56,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.31374,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458393",2020-05-14 07:52:00,0,59,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.8,0.126,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458394",2020-05-14 07:53:00,0,62,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.13104,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458395",2020-05-14 07:54:00,0,56,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.1512,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458396",2020-05-14 07:55:00,0,53,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.7,0.1638,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458397",2020-05-14 07:56:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,23,22,22.5,21.5,22,22,7.6,0.20223,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"458398",2020-05-14 07:57:00,0,42,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.6,0.24444,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458399",2020-05-14 07:58:00,0,42,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.5,0.24444,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458400",2020-05-14 07:59:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.5,0.2142,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458401",2020-05-14 08:00:00,0,51,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.5,0.21294,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458402",2020-05-14 08:01:00,0,48,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.6,0.24444,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458403",2020-05-14 08:02:00,0,43,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.6,0.25767,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458404",2020-05-14 08:03:00,0.0443756,43,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.7,0.28728,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458405",2020-05-14 08:04:00,0,45,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.8,0.27027,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458406",2020-05-14 08:05:00,0.961054,46,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.8,0.2646,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458407",2020-05-14 08:06:00,0.771923,48,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.8,0.25137,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458408",2020-05-14 08:07:00,1.67828,48,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.9,0.2394,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458409",2020-05-14 08:08:00,3.00127,50,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.9,0.2457,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458410",2020-05-14 08:09:00,2.95601,54,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.9,0.22617,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458411",2020-05-14 08:10:00,3.20819,60,0,22,23,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22,22,7.9,0.16947,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458412",2020-05-14 08:11:00,3.05546,66,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.14364,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458413",2020-05-14 08:12:00,2.49364,72,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.11844,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458414",2020-05-14 08:13:00,1.80756,76,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.8,0.09324,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458415",2020-05-14 08:14:00,1.34401,76,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.08694,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458416",2020-05-14 08:15:00,0.939151,74,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.09387,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458417",2020-05-14 08:16:00,0.953627,80,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.03654,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458418",2020-05-14 08:17:00,1.18212,80,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.08127,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458419",2020-05-14 08:18:00,0.897436,68,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,8,0.1323,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458420",2020-05-14 08:19:00,1.07504,64,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.8,0.14427,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458421",2020-05-14 08:20:00,0.727875,67,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.13104,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458422",2020-05-14 08:21:00,0.722968,67,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.13356,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458423",2020-05-14 08:22:00,0.76505,65,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.14427,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458424",2020-05-14 08:23:00,0.884677,66,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,8,0.13293,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458425",2020-05-14 08:24:00,0.927171,70,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,8,0.11718,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458426",2020-05-14 08:25:00,0.977838,74,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.08127,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458427",2020-05-14 08:26:00,1.06257,77,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.08064,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458428",2020-05-14 08:27:00,1.1112,73,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.10836,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458429",2020-05-14 08:28:00,1.13935,68,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.13797,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458430",2020-05-14 08:29:00,1.1101,65,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.1323,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458431",2020-05-14 08:30:00,1.09704,64,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.15687,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458432",2020-05-14 08:31:00,1.0549,64,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.9,0.15624,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458433",2020-05-14 08:32:00,1.56697,60,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.8,0.1638,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458434",2020-05-14 08:33:00,1.29386,63,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.6,0.16317,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458435",2020-05-14 08:34:00,1.23798,63,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.6,0.16821,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458436",2020-05-14 08:35:00,1.08954,66,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.6,0.13797,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458437",2020-05-14 08:36:00,1.39661,74,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,22,22,7.8,0.14427,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458438",2020-05-14 08:37:00,1.52906,75,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,21.5,22,7.8,0.12474,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458439",2020-05-14 08:38:00,1.74762,77,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,21.5,22,7.7,0.09954,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458440",2020-05-14 08:39:00,1.1062,80,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,21.5,22,7.7,0.24318,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458441",2020-05-14 08:40:00,1.06985,78,0,22,23,22,22,22,22,22,0,0,22.5,22.5,21.5,22.5,21.5,21.5,22,7.7,0.36477,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458442",2020-05-14 08:41:00,1.22341,79,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.7,0.37044,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458443",2020-05-14 08:42:00,1.11108,79,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.8,0.30933,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458444",2020-05-14 08:43:00,1.22458,79,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.7,0.2079,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458445",2020-05-14 08:44:00,0.996219,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.08127,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458446",2020-05-14 08:45:00,1.07567,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.8,0.08064,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458447",2020-05-14 08:46:00,0.888143,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.8,0.09261,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458448",2020-05-14 08:47:00,1.12613,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.06552,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458449",2020-05-14 08:48:00,1.31543,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.08127,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458450",2020-05-14 08:49:00,1.3108,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.08064,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458451",2020-05-14 08:50:00,1.29253,81,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.08064,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458452",2020-05-14 08:51:00,1.32956,81,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.9,0.07434,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458453",2020-05-14 08:52:00,1.31681,85,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.9,0.04347,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458454",2020-05-14 08:53:00,1.34992,95,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,8,-0.01386,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458455",2020-05-14 08:54:00,1.32498,99,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.9,-0.03906,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458456",2020-05-14 08:55:00,1.26815,109,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,8,-0.09513,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458457",2020-05-14 08:56:00,1.27746,116,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.9,-0.12663,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458458",2020-05-14 08:57:00,1.4404,114,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,8,-0.10836,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458459",2020-05-14 08:58:00,1.40667,101,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.7,-0.0441,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458460",2020-05-14 08:59:00,1.31681,91,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,21.5,22,7.8,0.00504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458461",2020-05-14 09:00:00,0.982329,90,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.0126,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458462",2020-05-14 09:01:00,1.26413,89,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.00504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458463",2020-05-14 09:02:00,0.972495,91,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.00693,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458464",2020-05-14 09:03:00,0.84329,87,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,0.07434,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458465",2020-05-14 09:04:00,0.846249,85,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,0.04221,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458466",2020-05-14 09:05:00,1.11237,96,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.01953,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458467",2020-05-14 09:06:00,0.874639,109,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.10269,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458468",2020-05-14 09:07:00,1.17236,125,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.17577,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458469",2020-05-14 09:08:00,1.14876,129,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.17073,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458470",2020-05-14 09:09:00,0.906356,117,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.06174,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458471",2020-05-14 09:10:00,1.12487,94,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.07938,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458472",2020-05-14 09:11:00,1.35472,76,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.15624,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458473",2020-05-14 09:12:00,1.29991,71,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.14553,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458474",2020-05-14 09:13:00,1.26585,70,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.17451,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458475",2020-05-14 09:14:00,1.20823,72,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.1386,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458476",2020-05-14 09:15:00,1.12002,80,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.08694,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458477",2020-05-14 09:16:00,0.920037,106,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.07686,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458478",2020-05-14 09:17:00,1.1105,118,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.08568,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458479",2020-05-14 09:18:00,1.14907,105,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.02583,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458480",2020-05-14 09:19:00,1.12362,106,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.02016,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458481",2020-05-14 09:20:00,1.13993,99,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.00504,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458482",2020-05-14 09:21:00,1.08877,101,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.02583,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458483",2020-05-14 09:22:00,1.09398,104,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.02016,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458484",2020-05-14 09:23:00,1.05923,98,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.00567,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458485",2020-05-14 09:24:00,1.23818,86,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.05607,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458486",2020-05-14 09:25:00,1.04686,90,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,0.03024,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458487",2020-05-14 09:26:00,1.02793,107,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.0693,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458488",2020-05-14 09:27:00,0.965231,135,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,0.04914,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458489",2020-05-14 09:28:00,0.923114,132,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,0.15309,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458490",2020-05-14 09:29:00,0.920117,140,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,0.04347,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458491",2020-05-14 09:30:00,0.936533,143,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.03717,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458492",2020-05-14 09:31:00,0.914067,138,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.20223,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458493",2020-05-14 09:32:00,1.30778,138,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.20916,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458494",2020-05-14 09:33:00,0.731872,154,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.30996,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458495",2020-05-14 09:34:00,0.792317,187,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.47376,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458496",2020-05-14 09:35:00,0.802145,181,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.35784,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458497",2020-05-14 09:36:00,0.913473,154,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.25956,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458498",2020-05-14 09:37:00,1.24425,155,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.3717,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458499",2020-05-14 09:38:00,1.09614,192,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.46746,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458500",2020-05-14 09:39:00,0.754173,169,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.34083,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458501",2020-05-14 09:40:00,1.03515,157,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.3024,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458502",2020-05-14 09:41:00,1.34183,160,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.30366,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458503",2020-05-14 09:42:00,1.28247,148,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.23436,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458504",2020-05-14 09:43:00,1.03168,137,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.21546,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458505",2020-05-14 09:44:00,1.38116,137,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.17766,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458506",2020-05-14 09:45:00,1.15597,133,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.2079,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458507",2020-05-14 09:46:00,1.0271,144,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.24066,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458508",2020-05-14 09:47:00,0.959769,130,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.17073,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458509",2020-05-14 09:48:00,0.829027,134,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,-0.19656,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458510",2020-05-14 09:49:00,0.963957,130,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.17514,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458511",2020-05-14 09:50:00,0.993508,118,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.09009,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458512",2020-05-14 09:51:00,0.996917,106,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.0378,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458513",2020-05-14 09:52:00,0.954225,112,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.09135,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458514",2020-05-14 09:53:00,0.982613,110,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.07686,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458515",2020-05-14 09:54:00,0.927055,114,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,-0.12915,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458516",2020-05-14 09:55:00,0.957403,123,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.1512,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458517",2020-05-14 09:56:00,0.92018,129,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.19026,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458518",2020-05-14 09:57:00,1.02931,144,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.24129,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458519",2020-05-14 09:58:00,0.92729,123,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.14616,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458520",2020-05-14 09:59:00,1.03881,139,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.24066,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458521",2020-05-14 10:00:00,0.889076,130,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.29043,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458522",2020-05-14 10:01:00,1.07815,129,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.30933,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458523",2020-05-14 10:02:00,1.1538,124,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.27153,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458524",2020-05-14 10:03:00,0.717557,121,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,7.9,-0.24696,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458525",2020-05-14 10:04:00,1.06507,125,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.26523,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458526",2020-05-14 10:05:00,0.570846,118,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.22806,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458527",2020-05-14 10:06:00,0.773389,110,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.18333,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458528",2020-05-14 10:07:00,1.18942,103,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.15309,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458529",2020-05-14 10:08:00,0.700659,98,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.13293,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458530",2020-05-14 10:09:00,0.820106,97,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8,-0.12663,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458531",2020-05-14 10:10:00,1.03548,97,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.2,0.09324,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458532",2020-05-14 10:11:00,1.10468,103,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,0.12537,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458533",2020-05-14 10:12:00,1.06741,106,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,0.10521,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458534",2020-05-14 10:13:00,0.996206,100,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.4,0.03654,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458535",2020-05-14 10:14:00,1.1833,96,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.4,0.00126,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458536",2020-05-14 10:15:00,1.01927,96,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,-0.12726,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458537",2020-05-14 10:16:00,1.01152,102,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.4,-0.15498,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458538",2020-05-14 10:17:00,1.0152,106,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.5,-0.18963,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458539",2020-05-14 10:18:00,0.96176,111,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.5,-0.20286,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458540",2020-05-14 10:19:00,1.05263,110,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.5,-0.20286,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458541",2020-05-14 10:20:00,0.983754,113,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.6,-0.21924,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458542",2020-05-14 10:21:00,0.532311,115,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.5,-0.24066,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458543",2020-05-14 10:22:00,0.658498,120,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.4,-0.24633,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458544",2020-05-14 10:23:00,0.882044,120,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.5,-0.2709,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458545",2020-05-14 10:24:00,0.955478,128,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.4,-0.31059,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458546",2020-05-14 10:25:00,0.878501,135,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,-0.3465,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458547",2020-05-14 10:26:00,0.847849,136,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,-0.33453,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458548",2020-05-14 10:27:00,0.876243,134,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.3,-0.2961,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458549",2020-05-14 10:28:00,1.04807,133,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.30366,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458550",2020-05-14 10:29:00,0.852605,137,0,22,23,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,8.1,-0.31626,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458551",2020-05-14 10:30:00,0.828659,143,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.2,-0.3654,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458552",2020-05-14 10:31:00,1.1351,149,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.3,-0.38556,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458553",2020-05-14 10:32:00,1.05974,155,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.3,-0.41013,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458554",2020-05-14 10:33:00,0.67508,162,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.5,-0.43596,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458555",2020-05-14 10:34:00,0.717068,165,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.4,-0.45486,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458556",2020-05-14 10:35:00,0.715253,170,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.5,-0.47943,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458557",2020-05-14 10:36:00,0.962625,170,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.7,-0.46809,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458558",2020-05-14 10:37:00,0.966325,169,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.7,-0.46872,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458559",2020-05-14 10:38:00,0.599272,162,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.7,-0.43533,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458560",2020-05-14 10:39:00,0.513088,159,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.6,-0.41769,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458561",2020-05-14 10:40:00,0.952577,153,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.7,-0.38556,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458562",2020-05-14 10:41:00,1.03262,149,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,9.1,-0.3717,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"458563",2020-05-14 10:42:00,0.919643,150,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.9,-0.39753,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458564",2020-05-14 10:43:00,0.832806,157,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.7,-0.42021,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458565",2020-05-14 10:44:00,1.10733,164,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.6,-0.47061,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458566",2020-05-14 10:45:00,1.00287,174,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.5,-0.51723,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458567",2020-05-14 10:46:00,0.910979,182,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.5,-0.54873,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458568",2020-05-14 10:47:00,0.936842,182,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.6,-0.5355,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458569",2020-05-14 10:48:00,0.899387,173,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.7,-0.48636,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458570",2020-05-14 10:49:00,0.881804,164,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.6,-0.47943,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458571",2020-05-14 10:50:00,0.865394,169,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.6,-0.50463,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458572",2020-05-14 10:51:00,0.891402,170,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.6,-0.49959,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458573",2020-05-14 10:52:00,0.811674,171,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.8,-0.51093,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458574",2020-05-14 10:53:00,0.892444,175,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.8,-0.53235,0,0,1,0,0,1,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
