"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"458575",2020-05-14 10:54:00,0.837372,182,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,21.5,22,22,8.8,-0.42399,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458576",2020-05-14 10:55:00,0.795119,182,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.6,-0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0
"458577",2020-05-14 10:56:00,0.804446,185,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.6,-0.2835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458578",2020-05-14 10:57:00,0.808857,191,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.5,-0.30114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458579",2020-05-14 10:58:00,0.820281,193,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.5,-0.42966,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458580",2020-05-14 10:59:00,0.904874,192,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.6,-0.57456,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458581",2020-05-14 11:00:00,0.921338,190,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.6,-0.5733,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458582",2020-05-14 11:01:00,0.975115,192,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.7,-0.5733,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458583",2020-05-14 11:02:00,0.681103,192,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.5,-0.53739,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458584",2020-05-14 11:03:00,0.701753,188,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.6,-0.5418,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458585",2020-05-14 11:04:00,0.820872,187,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.7,-0.52983,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458586",2020-05-14 11:05:00,0.765441,188,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.52353,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458587",2020-05-14 11:06:00,1.23937,187,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.5355,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458588",2020-05-14 11:07:00,0.958206,192,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.7,-0.49518,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458589",2020-05-14 11:08:00,0.596272,192,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.7,-0.5103,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458590",2020-05-14 11:09:00,0.831096,196,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.8,-0.5418,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458591",2020-05-14 11:10:00,0.992353,200,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.55062,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458592",2020-05-14 11:11:00,0.935211,204,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.54936,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458593",2020-05-14 11:12:00,0.941862,207,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.60795,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458594",2020-05-14 11:13:00,0.852757,217,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.61803,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458595",2020-05-14 11:14:00,1.02355,210,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.60606,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458596",2020-05-14 11:15:00,0.907397,220,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.8,-0.6552,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458597",2020-05-14 11:16:00,0.938738,223,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.66276,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458598",2020-05-14 11:17:00,0.92787,230,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.73269,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458599",2020-05-14 11:18:00,0.955557,243,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.83853,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458600",2020-05-14 11:19:00,0.932914,264,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.92043,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458601",2020-05-14 11:20:00,0.905819,276,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.9891,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458602",2020-05-14 11:21:00,0.908695,273,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.93366,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458603",2020-05-14 11:22:00,0.911591,249,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.7875,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458604",2020-05-14 11:23:00,0.935184,228,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.66339,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458605",2020-05-14 11:24:00,0.845237,211,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.60039,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458606",2020-05-14 11:25:00,0.833506,216,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.8,-0.63189,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458607",2020-05-14 11:26:00,0.627833,229,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.71379,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458608",2020-05-14 11:27:00,0.790608,232,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.7,-0.42966,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458609",2020-05-14 11:28:00,0.751154,216,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.6,-0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458610",2020-05-14 11:29:00,0.858347,210,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.8,-0.31626,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458611",2020-05-14 11:30:00,0.735468,204,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.39879,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458612",2020-05-14 11:31:00,1.009,202,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.5922,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458613",2020-05-14 11:32:00,0.548767,214,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.68103,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458614",2020-05-14 11:33:00,0.764673,231,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.71883,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458615",2020-05-14 11:34:00,0.607809,235,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.8,-0.7749,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458616",2020-05-14 11:35:00,0.75499,257,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,8.9,-0.90783,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458617",2020-05-14 11:36:00,1.10989,272,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9,-0.92106,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458618",2020-05-14 11:37:00,0.749343,257,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.87318,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458619",2020-05-14 11:38:00,0.772745,242,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.83286,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458620",2020-05-14 11:39:00,0.911879,240,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.4,-0.80829,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458621",2020-05-14 11:40:00,1.28572,234,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.80073,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458622",2020-05-14 11:41:00,0.9889,236,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.81396,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458623",2020-05-14 11:42:00,0.863876,233,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.77616,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458624",2020-05-14 11:43:00,0.889038,217,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.4,-0.69426,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458625",2020-05-14 11:44:00,0.848956,202,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.4,-0.63693,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458626",2020-05-14 11:45:00,0.729578,199,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.63,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458627",2020-05-14 11:46:00,0.776041,206,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.66906,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458628",2020-05-14 11:47:00,0.708317,208,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.67536,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458629",2020-05-14 11:48:00,0.713562,198,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.61236,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458630",2020-05-14 11:49:00,0.649433,198,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.6489,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458631",2020-05-14 11:50:00,0.628689,201,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.66213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458632",2020-05-14 11:51:00,0.471197,200,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.5,-0.64953,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458633",2020-05-14 11:52:00,0.627551,207,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.693,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458634",2020-05-14 11:53:00,0.861887,216,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.74403,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458635",2020-05-14 11:54:00,0.631287,211,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.70686,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458636",2020-05-14 11:55:00,0.587523,198,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.63819,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458637",2020-05-14 11:56:00,0.551065,195,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.61173,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458638",2020-05-14 11:57:00,0.62847,192,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.59409,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458639",2020-05-14 11:58:00,0.624828,189,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.5796,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458640",2020-05-14 11:59:00,0.641916,182,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.54873,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458641",2020-05-14 12:00:00,0.744112,188,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.61236,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458642",2020-05-14 12:01:00,0.912374,205,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.3,-0.6804,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"458643",2020-05-14 12:02:00,0.729447,218,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.1,-0.75978,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458644",2020-05-14 12:03:00,0.818089,234,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,9.2,-0.77553,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458645",2020-05-14 12:04:00,0.891677,230,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.1,-0.77679,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458646",2020-05-14 12:05:00,0.971256,236,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.2,-0.79065,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458647",2020-05-14 12:06:00,1.6394,231,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.1,-0.50463,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458648",2020-05-14 12:07:00,1.07802,209,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.4,-0.37989,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458649",2020-05-14 12:08:00,0.819556,196,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.5,-0.36603,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458650",2020-05-14 12:09:00,0.886342,192,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.5,-0.44856,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458651",2020-05-14 12:10:00,0.868236,184,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.6,-0.56196,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458652",2020-05-14 12:11:00,0.861654,182,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.6,-0.5544,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"458653",2020-05-14 12:12:00,0.565347,174,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.4,-0.49896,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458654",2020-05-14 12:13:00,0.65214,168,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.2,-0.4851,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458655",2020-05-14 12:14:00,0.640452,163,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.1,-0.46053,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458656",2020-05-14 12:15:00,0.967078,165,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.2,-0.46431,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458657",2020-05-14 12:16:00,0.544793,170,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.2,-0.4977,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458658",2020-05-14 12:17:00,0.522095,177,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.1,-0.54243,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458659",2020-05-14 12:18:00,0.567707,192,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,8.9,-0.55566,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458660",2020-05-14 12:19:00,0.536932,194,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,8.9,-0.60921,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458661",2020-05-14 12:20:00,0.481338,208,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,8.9,-0.72198,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458662",2020-05-14 12:21:00,0.548003,225,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.1,-0.80136,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458663",2020-05-14 12:22:00,0.618746,239,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.3,-0.83286,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458664",2020-05-14 12:23:00,0.674629,234,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.2,-0.77616,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458665",2020-05-14 12:24:00,0.721717,229,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.3,-0.78246,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458666",2020-05-14 12:25:00,0.711785,238,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.3,-0.8316,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"458667",2020-05-14 12:26:00,0.54225,247,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.6,-0.86373,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458668",2020-05-14 12:27:00,0.731674,247,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.9,-0.82026,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458669",2020-05-14 12:28:00,0.686273,231,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.8,-0.75852,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458670",2020-05-14 12:29:00,0.717106,227,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.9,-0.75726,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458671",2020-05-14 12:30:00,0.932749,232,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10,-0.80073,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458672",2020-05-14 12:31:00,1.07736,238,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.7,-0.80577,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"458673",2020-05-14 12:32:00,0.806193,248,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.6,-0.85176,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458674",2020-05-14 12:33:00,1.03345,252,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.6,-0.82971,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458675",2020-05-14 12:34:00,0.900805,253,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10,-0.88011,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458676",2020-05-14 12:35:00,1.20229,258,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.1,-0.90783,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"458677",2020-05-14 12:36:00,1.53818,251,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.3,-0.87003,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458678",2020-05-14 12:37:00,0.702577,242,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.2,-0.82341,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458679",2020-05-14 12:38:00,0.811179,247,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.9,-0.86373,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458680",2020-05-14 12:39:00,0.765263,257,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.5,-0.91791,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458681",2020-05-14 12:40:00,0.535231,258,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.5,-0.89586,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"458682",2020-05-14 12:41:00,0.616732,256,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.4,-0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458683",2020-05-14 12:42:00,0.395806,258,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.5,-0.90153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458684",2020-05-14 12:43:00,0.48808,257,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.7,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458685",2020-05-14 12:44:00,0.634263,273,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.7,-1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458686",2020-05-14 12:45:00,0.463686,291,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.9,-0.85617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458687",2020-05-14 12:46:00,0.449161,311,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.2,-0.8757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458688",2020-05-14 12:47:00,0.452089,311,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.1,-0.86373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458689",2020-05-14 12:48:00,0.534359,315,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.9,-1.00296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458690",2020-05-14 12:49:00,0.491106,347,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,9.9,-1.39923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458691",2020-05-14 12:50:00,0.451834,387,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.1,-1.62666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"458692",2020-05-14 12:51:00,0.47267,418,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.1,-1.59453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458693",2020-05-14 12:52:00,0.230689,421,0,22,23,22,22,22,22,22,0,5.91,22,23,22,22.5,22,22,22,10.2,-1.57626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458694",2020-05-14 12:53:00,0,420,0,22,23,22,22,22,22,22,0,5.15,22,23,22,22.5,22,22,22,10.1,-1.48113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458695",2020-05-14 12:54:00,0,409,0,22,23,22,22,22,22,22,0,5.29,22,23,22,22.5,22,22,22,10.3,-1.43073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458696",2020-05-14 12:55:00,0,400,0,22,23,22,22,22,22,22,0,5.4,22,23,22,22.5,22,22,22,10.3,-1.3986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458697",2020-05-14 12:56:00,0,383,0,22,23,22,22,22,22,22,0,5.36,22,23,22,22.5,22,22,22,10.1,-1.26315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458698",2020-05-14 12:57:00,0,368,0,22,23,22,22,22,22,22,0,5.35,22,23,22,22.5,22,22,22,9.9,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458699",2020-05-14 12:58:00,0,342,0,22,23,22,22,22,22,22,0,5.2,22,23,22,22.5,22,22,22,10,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458700",2020-05-14 12:59:00,0.176748,336,0,22,23,22,22,22,22,22,0,5.36,22,23,22,22.5,22,22,22,10,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458701",2020-05-14 13:00:00,0,321,0,22,23,22,22,22,22,22,0,5.31,22,23,22,22.5,22,22,22,9.9,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458702",2020-05-14 13:01:00,0,288,0,22,23,22,22,22,22,22,0,5.26,22,23,22,22.5,22,22,22,9.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458703",2020-05-14 13:02:00,1.34945,273,0,22,23,22,22,22,22,22,0,5.27,22,23,22,22.5,22,22,22,9.7,-0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458704",2020-05-14 13:03:00,2.75429,258,0,22,23,22,22,22,22,22,0,5.11,22,23,22,22.5,22,22,22,9.9,0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458705",2020-05-14 13:04:00,4.20915,253,0,22,23,22,22,22,22,22,0,5.55,22,23,22,22.5,22,22,22.5,9.8,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458706",2020-05-14 13:05:00,3.86535,257,0,22,23,22,22,22,22,22,0,5.25,22,23,22,22.5,22,22,22.5,9.8,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458707",2020-05-14 13:06:00,4.50772,279,0,22,23,22,22,22,22,22,0,5.05,22,23,22,22.5,22,22,22.5,9.7,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458708",2020-05-14 13:07:00,3.17608,295,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.7,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458709",2020-05-14 13:08:00,2.24383,332,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.7,-0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458710",2020-05-14 13:09:00,2.09172,353,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.7,-0.93996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458711",2020-05-14 13:10:00,2.17317,353,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10,-0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458712",2020-05-14 13:11:00,1.71871,350,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.9,-0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458713",2020-05-14 13:12:00,1.88242,356,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.7,-0.69363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458714",2020-05-14 13:13:00,1.92547,378,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,9.8,-0.90531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458715",2020-05-14 13:14:00,2.40799,381,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10,-0.98469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458716",2020-05-14 13:15:00,2.68176,391,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.1,-1.16109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458717",2020-05-14 13:16:00,2.81038,394,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.2,-1.17306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458718",2020-05-14 13:17:00,2.91373,375,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.3,-1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458719",2020-05-14 13:18:00,2.43603,351,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.4,-0.82656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458720",2020-05-14 13:19:00,3.21708,347,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,10.3,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458721",2020-05-14 13:20:00,3.26234,362,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458722",2020-05-14 13:21:00,2.71318,358,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458723",2020-05-14 13:22:00,2.34631,348,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458724",2020-05-14 13:23:00,2.42918,330,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458725",2020-05-14 13:24:00,1.95943,315,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458726",2020-05-14 13:25:00,2.14488,312,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458727",2020-05-14 13:26:00,2.60369,311,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458728",2020-05-14 13:27:00,2.54595,304,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458729",2020-05-14 13:28:00,2.43515,296,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458730",2020-05-14 13:29:00,2.74753,301,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458731",2020-05-14 13:30:00,3.43093,302,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458732",2020-05-14 13:31:00,3.82531,293,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458733",2020-05-14 13:32:00,2.97078,275,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458734",2020-05-14 13:33:00,2.21034,266,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458735",2020-05-14 13:34:00,1.79098,270,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458736",2020-05-14 13:35:00,1.68339,275,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458737",2020-05-14 13:36:00,1.71891,288,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458738",2020-05-14 13:37:00,1.89568,291,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458739",2020-05-14 13:38:00,2.27743,289,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458740",2020-05-14 13:39:00,2.62241,287,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458741",2020-05-14 13:40:00,2.97124,273,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458742",2020-05-14 13:41:00,2.98162,258,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458743",2020-05-14 13:42:00,3.28823,246,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458744",2020-05-14 13:43:00,3.20844,239,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458745",2020-05-14 13:44:00,3.09875,236,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458746",2020-05-14 13:45:00,2.12042,228,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458747",2020-05-14 13:46:00,2.06585,226,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458748",2020-05-14 13:47:00,1.90272,223,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458749",2020-05-14 13:48:00,1.96341,213,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458750",2020-05-14 13:49:00,1.92762,213,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458751",2020-05-14 13:50:00,2.26567,229,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458752",2020-05-14 13:51:00,2.73052,242,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458753",2020-05-14 13:52:00,2.97394,253,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,9.9,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458754",2020-05-14 13:53:00,2.8919,260,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458755",2020-05-14 13:54:00,2.74851,265,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458756",2020-05-14 13:55:00,2.7148,262,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,9.9,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458757",2020-05-14 13:56:00,2.85526,247,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458758",2020-05-14 13:57:00,2.30347,232,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,9.9,-0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458759",2020-05-14 13:58:00,2.17439,215,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,9.9,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458760",2020-05-14 13:59:00,2.19165,208,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458761",2020-05-14 14:00:00,2.06622,210,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458762",2020-05-14 14:01:00,2.2356,204,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458763",2020-05-14 14:02:00,2.26365,196,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458764",2020-05-14 14:03:00,2.47194,208,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458765",2020-05-14 14:04:00,2.67836,220,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458766",2020-05-14 14:05:00,2.74339,228,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,-0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458767",2020-05-14 14:06:00,2.6486,236,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458768",2020-05-14 14:07:00,2.60691,232,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458769",2020-05-14 14:08:00,2.83242,232,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458770",2020-05-14 14:09:00,2.40143,243,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,-0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458771",2020-05-14 14:10:00,2.13705,264,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11,-0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458772",2020-05-14 14:11:00,2.17348,261,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458773",2020-05-14 14:12:00,2.17429,274,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458774",2020-05-14 14:13:00,2.13083,270,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458775",2020-05-14 14:14:00,2.18417,239,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458776",2020-05-14 14:15:00,2.18001,247,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458777",2020-05-14 14:16:00,2.43293,255,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458778",2020-05-14 14:17:00,2.52951,242,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458779",2020-05-14 14:18:00,2.64966,227,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458780",2020-05-14 14:19:00,2.46232,230,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458781",2020-05-14 14:20:00,2.52472,231,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458782",2020-05-14 14:21:00,2.52918,215,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458783",2020-05-14 14:22:00,2.38589,193,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458784",2020-05-14 14:23:00,2.20979,189,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458785",2020-05-14 14:24:00,2.07997,188,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458786",2020-05-14 14:25:00,2.26809,189,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458787",2020-05-14 14:26:00,2.11556,183,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458788",2020-05-14 14:27:00,2.11678,180,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458789",2020-05-14 14:28:00,2.13574,177,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458790",2020-05-14 14:29:00,2.16605,174,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458791",2020-05-14 14:30:00,2.54761,179,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458792",2020-05-14 14:31:00,2.47099,181,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458793",2020-05-14 14:32:00,2.91861,177,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458794",2020-05-14 14:33:00,2.57036,167,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458795",2020-05-14 14:34:00,2.99979,157,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458796",2020-05-14 14:35:00,2.0862,147,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458797",2020-05-14 14:36:00,2.34202,137,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458798",2020-05-14 14:37:00,2.33679,144,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458799",2020-05-14 14:38:00,1.94312,146,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458800",2020-05-14 14:39:00,1.94242,143,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.1,0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458801",2020-05-14 14:40:00,2.06419,140,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458802",2020-05-14 14:41:00,2.12995,141,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.22428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458803",2020-05-14 14:42:00,1.80411,147,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458804",2020-05-14 14:43:00,2.29993,150,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458805",2020-05-14 14:44:00,2.36549,154,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458806",2020-05-14 14:45:00,2.38192,147,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458807",2020-05-14 14:46:00,2.47101,145,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458808",2020-05-14 14:47:00,2.38408,149,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458809",2020-05-14 14:48:00,2.41597,154,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,0.17892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458810",2020-05-14 14:49:00,2.36599,154,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.2,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458811",2020-05-14 14:50:00,2.34671,150,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.3,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458812",2020-05-14 14:51:00,2.06873,145,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.4,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458813",2020-05-14 14:52:00,1.91549,143,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458814",2020-05-14 14:53:00,1.8079,139,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458815",2020-05-14 14:54:00,1.88291,138,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458816",2020-05-14 14:55:00,1.99003,144,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458817",2020-05-14 14:56:00,1.98097,152,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458818",2020-05-14 14:57:00,2.14994,157,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458819",2020-05-14 14:58:00,2.27156,162,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458820",2020-05-14 14:59:00,2.31985,172,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458821",2020-05-14 15:00:00,2.36108,182,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458822",2020-05-14 15:01:00,2.30653,180,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458823",2020-05-14 15:02:00,2.32082,178,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.5,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458824",2020-05-14 15:03:00,2.33676,172,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458825",2020-05-14 15:04:00,2.19149,166,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458826",2020-05-14 15:05:00,1.94298,163,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458827",2020-05-14 15:06:00,1.71163,163,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458828",2020-05-14 15:07:00,1.78557,157,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458829",2020-05-14 15:08:00,1.73442,151,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458830",2020-05-14 15:09:00,1.80534,150,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.9,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458831",2020-05-14 15:10:00,1.95036,152,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458832",2020-05-14 15:11:00,2.12108,149,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458833",2020-05-14 15:12:00,2.26625,149,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.9,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458834",2020-05-14 15:13:00,2.66387,146,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458835",2020-05-14 15:14:00,2.3518,140,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458836",2020-05-14 15:15:00,2.23116,138,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458837",2020-05-14 15:16:00,2.35156,134,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458838",2020-05-14 15:17:00,2.11842,129,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458839",2020-05-14 15:18:00,1.94111,133,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458840",2020-05-14 15:19:00,1.83174,129,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458841",2020-05-14 15:20:00,1.59736,132,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458842",2020-05-14 15:21:00,1.80249,136,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458843",2020-05-14 15:22:00,0,134,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458844",2020-05-14 15:23:00,0,131,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458845",2020-05-14 15:24:00,0,134,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458846",2020-05-14 15:25:00,0,127,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458847",2020-05-14 15:26:00,0,124,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458848",2020-05-14 15:27:00,0,121,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458849",2020-05-14 15:28:00,0,125,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458850",2020-05-14 15:29:00,0,126,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458851",2020-05-14 15:30:00,0,124,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458852",2020-05-14 15:31:00,0,128,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458853",2020-05-14 15:32:00,0,127,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458854",2020-05-14 15:33:00,0,125,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458855",2020-05-14 15:34:00,0,131,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,-0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458856",2020-05-14 15:35:00,0,128,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458857",2020-05-14 15:36:00,0,123,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458858",2020-05-14 15:37:00,0,117,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458859",2020-05-14 15:38:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458860",2020-05-14 15:39:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458861",2020-05-14 15:40:00,0,100,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458862",2020-05-14 15:41:00,0,102,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458863",2020-05-14 15:42:00,0,108,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458864",2020-05-14 15:43:00,0,113,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458865",2020-05-14 15:44:00,0,115,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.2,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458866",2020-05-14 15:45:00,0,116,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.2,-0.11718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458867",2020-05-14 15:46:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458868",2020-05-14 15:47:00,0,113,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458869",2020-05-14 15:48:00,0,115,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458870",2020-05-14 15:49:00,0,115,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458871",2020-05-14 15:50:00,0,113,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.22302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458872",2020-05-14 15:51:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458873",2020-05-14 15:52:00,0,104,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458874",2020-05-14 15:53:00,0,105,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458875",2020-05-14 15:54:00,0,104,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.19845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458876",2020-05-14 15:55:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458877",2020-05-14 15:56:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458878",2020-05-14 15:57:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458879",2020-05-14 15:58:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458880",2020-05-14 15:59:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458881",2020-05-14 16:00:00,0,107,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458882",2020-05-14 16:01:00,0,110,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458883",2020-05-14 16:02:00,0,110,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458884",2020-05-14 16:03:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.00567001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458885",2020-05-14 16:04:00,0,110,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458886",2020-05-14 16:05:00,0,113,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458887",2020-05-14 16:06:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458888",2020-05-14 16:07:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458889",2020-05-14 16:08:00,0,102,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.00818999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458890",2020-05-14 16:09:00,0,100,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458891",2020-05-14 16:10:00,0,101,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.000630002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458892",2020-05-14 16:11:00,0,103,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458893",2020-05-14 16:12:00,0,108,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.2,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458894",2020-05-14 16:13:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458895",2020-05-14 16:14:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458896",2020-05-14 16:15:00,0,111,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458897",2020-05-14 16:16:00,0,109,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458898",2020-05-14 16:17:00,0,109,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458899",2020-05-14 16:18:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
