"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"458900",2020-05-14 16:19:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.3,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458901",2020-05-14 16:20:00,0,116,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458902",2020-05-14 16:21:00,0,116,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458903",2020-05-14 16:22:00,0,116,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458904",2020-05-14 16:23:00,0,119,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.06615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458905",2020-05-14 16:24:00,0,117,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458906",2020-05-14 16:25:00,0,109,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458907",2020-05-14 16:26:00,0,103,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458908",2020-05-14 16:27:00,0,103,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458909",2020-05-14 16:28:00,0,107,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458910",2020-05-14 16:29:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458911",2020-05-14 16:30:00,0,118,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458912",2020-05-14 16:31:00,0,125,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458913",2020-05-14 16:32:00,0,130,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,-0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458914",2020-05-14 16:33:00,0,134,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458915",2020-05-14 16:34:00,0,135,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458916",2020-05-14 16:35:00,0,130,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458917",2020-05-14 16:36:00,0,128,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458918",2020-05-14 16:37:00,0,120,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,-0.09198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458919",2020-05-14 16:38:00,0,115,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11.1,-0.09828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458920",2020-05-14 16:39:00,0,117,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11.2,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458921",2020-05-14 16:40:00,0,116,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11.2,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458922",2020-05-14 16:41:00,0,118,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11.2,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458923",2020-05-14 16:42:00,0,113,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458924",2020-05-14 16:43:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458925",2020-05-14 16:44:00,0,119,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458926",2020-05-14 16:45:00,0,118,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458927",2020-05-14 16:46:00,0,117,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458928",2020-05-14 16:47:00,0,125,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458929",2020-05-14 16:48:00,0,124,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458930",2020-05-14 16:49:00,0,124,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458931",2020-05-14 16:50:00,0,124,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.4,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458932",2020-05-14 16:51:00,0,121,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458933",2020-05-14 16:52:00,0,115,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458934",2020-05-14 16:53:00,0,108,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458935",2020-05-14 16:54:00,0,108,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458936",2020-05-14 16:55:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,-0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458937",2020-05-14 16:56:00,0,115,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458938",2020-05-14 16:57:00,0,113,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458939",2020-05-14 16:58:00,0,120,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458940",2020-05-14 16:59:00,0,128,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458941",2020-05-14 17:00:00,0,121,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458942",2020-05-14 17:01:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458943",2020-05-14 17:02:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458944",2020-05-14 17:03:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458945",2020-05-14 17:04:00,0,107,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458946",2020-05-14 17:05:00,0,98,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458947",2020-05-14 17:06:00,0,96,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458948",2020-05-14 17:07:00,0,94,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458949",2020-05-14 17:08:00,0,89,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458950",2020-05-14 17:09:00,0.0102609,84,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458951",2020-05-14 17:10:00,0,75,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458952",2020-05-14 17:11:00,0,69,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458953",2020-05-14 17:12:00,0,70,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458954",2020-05-14 17:13:00,0,72,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458955",2020-05-14 17:14:00,0,68,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,1.35891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458956",2020-05-14 17:15:00,0,66,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458957",2020-05-14 17:16:00,0,69,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458958",2020-05-14 17:17:00,0,73,0.024,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458959",2020-05-14 17:18:00,0,78,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458960",2020-05-14 17:19:00,0,75,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458961",2020-05-14 17:20:00,0,74,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458962",2020-05-14 17:21:00,0,76,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458963",2020-05-14 17:22:00,0,77,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458964",2020-05-14 17:23:00,0,76,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458965",2020-05-14 17:24:00,0,75,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458966",2020-05-14 17:25:00,0,78,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458967",2020-05-14 17:26:00,0,91,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458968",2020-05-14 17:27:00,0,101,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458969",2020-05-14 17:28:00,0,112,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458970",2020-05-14 17:29:00,0,118,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458971",2020-05-14 17:30:00,0,119,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.24255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458972",2020-05-14 17:31:00,0,119,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458973",2020-05-14 17:32:00,0,118,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,1.37844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458974",2020-05-14 17:33:00,0,118,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458975",2020-05-14 17:34:00,0,119,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458976",2020-05-14 17:35:00,0,122,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458977",2020-05-14 17:36:00,0,119,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458978",2020-05-14 17:37:00,0,110,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458979",2020-05-14 17:38:00,0,101,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458980",2020-05-14 17:39:00,0,96,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458981",2020-05-14 17:40:00,0,93,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458982",2020-05-14 17:41:00,0,89,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458983",2020-05-14 17:42:00,0,85,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458984",2020-05-14 17:43:00,0,83,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458985",2020-05-14 17:44:00,0,83,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458986",2020-05-14 17:45:00,0,83,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458987",2020-05-14 17:46:00,0,86,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458988",2020-05-14 17:47:00,0,88,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458989",2020-05-14 17:48:00,0,88,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458990",2020-05-14 17:49:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458991",2020-05-14 17:50:00,0,89,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458992",2020-05-14 17:51:00,0,86,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458993",2020-05-14 17:52:00,0,89,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458994",2020-05-14 17:53:00,0,90,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458995",2020-05-14 17:54:00,0,88,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.24255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458996",2020-05-14 17:55:00,0,90,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458997",2020-05-14 17:56:00,0,99,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458998",2020-05-14 17:57:00,0,108,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"458999",2020-05-14 17:58:00,0,106,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459000",2020-05-14 17:59:00,0,104,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459001",2020-05-14 18:00:00,0,101,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.16128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459002",2020-05-14 18:01:00,0,95,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459003",2020-05-14 18:02:00,0,91,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459004",2020-05-14 18:03:00,0,86,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459005",2020-05-14 18:04:00,0,82,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11.2,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459006",2020-05-14 18:05:00,0,82,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11.1,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459007",2020-05-14 18:06:00,0,84,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459008",2020-05-14 18:07:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459009",2020-05-14 18:08:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459010",2020-05-14 18:09:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459011",2020-05-14 18:10:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459012",2020-05-14 18:11:00,0,83,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459013",2020-05-14 18:12:00,0,79,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459014",2020-05-14 18:13:00,0,72,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459015",2020-05-14 18:14:00,0,68,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459016",2020-05-14 18:15:00,0,66,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459017",2020-05-14 18:16:00,0,66,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459018",2020-05-14 18:17:00,0,66,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459019",2020-05-14 18:18:00,0,67,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459020",2020-05-14 18:19:00,0,67,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459021",2020-05-14 18:20:00,0,68,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459022",2020-05-14 18:21:00,0,67,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.9,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459023",2020-05-14 18:22:00,0,64,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459024",2020-05-14 18:23:00,0,59,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459025",2020-05-14 18:24:00,0,55,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459026",2020-05-14 18:25:00,0,53,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459027",2020-05-14 18:26:00,0,53,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459028",2020-05-14 18:27:00,0,52,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459029",2020-05-14 18:28:00,0,50,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459030",2020-05-14 18:29:00,0,49,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459031",2020-05-14 18:30:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459032",2020-05-14 18:31:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459033",2020-05-14 18:32:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459034",2020-05-14 18:33:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459035",2020-05-14 18:34:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459036",2020-05-14 18:35:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459037",2020-05-14 18:36:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459038",2020-05-14 18:37:00,0,50,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459039",2020-05-14 18:38:00,0,51,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459040",2020-05-14 18:39:00,0,50,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459041",2020-05-14 18:40:00,0,50,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459042",2020-05-14 18:41:00,0,48,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459043",2020-05-14 18:42:00,0,49,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459044",2020-05-14 18:43:00,0,50,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459045",2020-05-14 18:44:00,0,50,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459046",2020-05-14 18:45:00,0,49,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459047",2020-05-14 18:46:00,0,49,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459048",2020-05-14 18:47:00,0,46,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459049",2020-05-14 18:48:00,0,44,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459050",2020-05-14 18:49:00,0,41,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459051",2020-05-14 18:50:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459052",2020-05-14 18:51:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.6,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459053",2020-05-14 18:52:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22.5,22,22.5,10.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459054",2020-05-14 18:53:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459055",2020-05-14 18:54:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459056",2020-05-14 18:55:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459057",2020-05-14 18:56:00,0,36,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459058",2020-05-14 18:57:00,0,35,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459059",2020-05-14 18:58:00,0,35,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459060",2020-05-14 18:59:00,0,35,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459061",2020-05-14 19:00:00,0,35,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459062",2020-05-14 19:01:00,0,34,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459063",2020-05-14 19:02:00,0,34,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459064",2020-05-14 19:03:00,0,33,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459065",2020-05-14 19:04:00,0,34,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459066",2020-05-14 19:05:00,0,33,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459067",2020-05-14 19:06:00,0,34,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459068",2020-05-14 19:07:00,0,34,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.7,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459069",2020-05-14 19:08:00,0,36,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.7,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459070",2020-05-14 19:09:00,0,36,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459071",2020-05-14 19:10:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459072",2020-05-14 19:11:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459073",2020-05-14 19:12:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459074",2020-05-14 19:13:00,0,38,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459075",2020-05-14 19:14:00,0,38,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459076",2020-05-14 19:15:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459077",2020-05-14 19:16:00,0,37,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459078",2020-05-14 19:17:00,0,36,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459079",2020-05-14 19:18:00,0,35,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459080",2020-05-14 19:19:00,0,32,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459081",2020-05-14 19:20:00,0,32,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459082",2020-05-14 19:21:00,0,30,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459083",2020-05-14 19:22:00,0,29,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459084",2020-05-14 19:23:00,0,28,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459085",2020-05-14 19:24:00,0,28,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459086",2020-05-14 19:25:00,0,28,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459087",2020-05-14 19:26:00,0,27,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459088",2020-05-14 19:27:00,0,27,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459089",2020-05-14 19:28:00,0,28,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459090",2020-05-14 19:29:00,0,27,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459091",2020-05-14 19:30:00,0,26,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459092",2020-05-14 19:31:00,0,26,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459093",2020-05-14 19:32:00,0,25,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459094",2020-05-14 19:33:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459095",2020-05-14 19:34:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459096",2020-05-14 19:35:00,0,25,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459097",2020-05-14 19:36:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459098",2020-05-14 19:37:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459099",2020-05-14 19:38:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459100",2020-05-14 19:39:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459101",2020-05-14 19:40:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459102",2020-05-14 19:41:00,0,22,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459103",2020-05-14 19:42:00,0,22,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459104",2020-05-14 19:43:00,0,22,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459105",2020-05-14 19:44:00,0,22,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459106",2020-05-14 19:45:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459107",2020-05-14 19:46:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459108",2020-05-14 19:47:00,0,22,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459109",2020-05-14 19:48:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459110",2020-05-14 19:49:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459111",2020-05-14 19:50:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459112",2020-05-14 19:51:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459113",2020-05-14 19:52:00,0,24,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459114",2020-05-14 19:53:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459115",2020-05-14 19:54:00,0,23,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.47565,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459116",2020-05-14 19:55:00,0,22,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459117",2020-05-14 19:56:00,0,20,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.48762,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459118",2020-05-14 19:57:00,0,19,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22,10.6,0.49392,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459119",2020-05-14 19:58:00,0,19,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.59031,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459120",2020-05-14 19:59:00,0,20,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.79002,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459121",2020-05-14 20:00:00,0,19,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.79065,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459122",2020-05-14 20:01:00,0,19,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.74907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459123",2020-05-14 20:02:00,0,18,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459124",2020-05-14 20:03:00,0,17,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459125",2020-05-14 20:04:00,0,17,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459126",2020-05-14 20:05:00,0,17,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.7,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459127",2020-05-14 20:06:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459128",2020-05-14 20:07:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459129",2020-05-14 20:08:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459130",2020-05-14 20:09:00,0,17,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459131",2020-05-14 20:10:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459132",2020-05-14 20:11:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459133",2020-05-14 20:12:00,0,17,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459134",2020-05-14 20:13:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459135",2020-05-14 20:14:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459136",2020-05-14 20:15:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459137",2020-05-14 20:16:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459138",2020-05-14 20:17:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459139",2020-05-14 20:18:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459140",2020-05-14 20:19:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,21.5,23,22,22,22,10.5,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459141",2020-05-14 20:20:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459142",2020-05-14 20:21:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.53046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459143",2020-05-14 20:22:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459144",2020-05-14 20:23:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459145",2020-05-14 20:24:00,0,13,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459146",2020-05-14 20:25:00,0,13,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53235,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459147",2020-05-14 20:26:00,0,13,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459148",2020-05-14 20:27:00,0,12,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459149",2020-05-14 20:28:00,0,12,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459150",2020-05-14 20:29:00,0,11,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459151",2020-05-14 20:30:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459152",2020-05-14 20:31:00,0,11,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459153",2020-05-14 20:32:00,0,11,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459154",2020-05-14 20:33:00,0,11,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459155",2020-05-14 20:34:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459156",2020-05-14 20:35:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459157",2020-05-14 20:36:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.82341,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459158",2020-05-14 20:37:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459159",2020-05-14 20:38:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459160",2020-05-14 20:39:00,0,11,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459161",2020-05-14 20:40:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459162",2020-05-14 20:41:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459163",2020-05-14 20:42:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459164",2020-05-14 20:43:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459165",2020-05-14 20:44:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459166",2020-05-14 20:45:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459167",2020-05-14 20:46:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459168",2020-05-14 20:47:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459169",2020-05-14 20:48:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459170",2020-05-14 20:49:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459171",2020-05-14 20:50:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459172",2020-05-14 20:51:00,0,10,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53235,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459173",2020-05-14 20:52:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54621,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459174",2020-05-14 20:53:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53865,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459175",2020-05-14 20:54:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.53676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459176",2020-05-14 20:55:00,0,8,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459177",2020-05-14 20:56:00,0,9,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459178",2020-05-14 20:57:00,0,8,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459179",2020-05-14 20:58:00,0,8,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459180",2020-05-14 20:59:00,0,7,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459181",2020-05-14 21:00:00,0,7,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.6,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459182",2020-05-14 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459183",2020-05-14 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459184",2020-05-14 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459185",2020-05-14 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459186",2020-05-14 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459187",2020-05-14 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459188",2020-05-14 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459189",2020-05-14 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459190",2020-05-14 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459191",2020-05-14 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459192",2020-05-14 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459193",2020-05-14 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459194",2020-05-14 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459195",2020-05-14 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459196",2020-05-14 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459197",2020-05-14 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459198",2020-05-14 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459199",2020-05-14 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459200",2020-05-14 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459201",2020-05-14 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459202",2020-05-14 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459203",2020-05-14 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.52479,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459204",2020-05-14 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459205",2020-05-14 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459206",2020-05-14 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459207",2020-05-14 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53928,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459208",2020-05-14 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459209",2020-05-14 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459210",2020-05-14 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459211",2020-05-14 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.1,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459212",2020-05-14 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459213",2020-05-14 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52605,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459214",2020-05-14 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459215",2020-05-14 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52668,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459216",2020-05-14 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459217",2020-05-14 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459218",2020-05-14 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459219",2020-05-14 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459220",2020-05-14 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459221",2020-05-14 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459222",2020-05-14 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459223",2020-05-14 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459224",2020-05-14 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459225",2020-05-14 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459226",2020-05-14 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459227",2020-05-14 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459228",2020-05-14 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459229",2020-05-14 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459230",2020-05-14 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459231",2020-05-14 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459232",2020-05-14 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459233",2020-05-14 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459234",2020-05-14 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459235",2020-05-14 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459236",2020-05-14 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459237",2020-05-14 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459238",2020-05-14 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459239",2020-05-14 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
