"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"459240",2020-05-14 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459241",2020-05-14 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459242",2020-05-14 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459243",2020-05-14 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459244",2020-05-14 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459245",2020-05-14 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459246",2020-05-14 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459247",2020-05-14 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459248",2020-05-14 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459249",2020-05-14 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459250",2020-05-14 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459251",2020-05-14 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459252",2020-05-14 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459253",2020-05-14 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459254",2020-05-14 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459255",2020-05-14 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459256",2020-05-14 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459257",2020-05-14 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459258",2020-05-14 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459259",2020-05-14 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.57141,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459260",2020-05-14 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459261",2020-05-14 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459262",2020-05-14 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459263",2020-05-14 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.42588,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459264",2020-05-14 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459265",2020-05-14 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.42903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459266",2020-05-14 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459267",2020-05-14 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459268",2020-05-14 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.36414,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459269",2020-05-14 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.35721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459270",2020-05-14 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459271",2020-05-14 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459272",2020-05-14 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.36099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459273",2020-05-14 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459274",2020-05-14 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459275",2020-05-14 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459276",2020-05-14 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.5,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459277",2020-05-14 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459278",2020-05-14 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459279",2020-05-14 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459280",2020-05-14 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459281",2020-05-14 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459282",2020-05-14 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459283",2020-05-14 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459284",2020-05-14 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459285",2020-05-14 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459286",2020-05-14 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459287",2020-05-14 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459288",2020-05-14 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459289",2020-05-14 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459290",2020-05-14 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.6426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459291",2020-05-14 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459292",2020-05-14 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459293",2020-05-14 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.34272,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459294",2020-05-14 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459295",2020-05-14 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459296",2020-05-14 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459297",2020-05-14 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459298",2020-05-14 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459299",2020-05-14 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459300",2020-05-14 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459301",2020-05-14 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459302",2020-05-14 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459303",2020-05-14 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459304",2020-05-14 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459305",2020-05-14 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459306",2020-05-14 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459307",2020-05-14 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459308",2020-05-14 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459309",2020-05-14 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459310",2020-05-14 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459311",2020-05-14 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459312",2020-05-14 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459313",2020-05-14 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459314",2020-05-14 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459315",2020-05-14 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459316",2020-05-14 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459317",2020-05-14 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459318",2020-05-14 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459319",2020-05-14 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459320",2020-05-14 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459321",2020-05-14 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.34776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459322",2020-05-14 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.36981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459323",2020-05-14 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459324",2020-05-14 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.36414,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459325",2020-05-14 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459326",2020-05-14 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.36666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459327",2020-05-14 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459328",2020-05-14 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459329",2020-05-14 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459330",2020-05-14 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459331",2020-05-14 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459332",2020-05-14 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459333",2020-05-14 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459334",2020-05-14 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.1,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459335",2020-05-14 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459336",2020-05-14 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459337",2020-05-14 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459338",2020-05-14 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.2,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459339",2020-05-14 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459340",2020-05-14 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459341",2020-05-14 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.4,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459342",2020-05-14 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459343",2020-05-14 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,22,10.3,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459344",2020-05-14 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.49959,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459345",2020-05-14 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.36225,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459346",2020-05-14 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.35847,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459347",2020-05-14 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.4,0.3528,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459348",2020-05-14 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.35847,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459349",2020-05-14 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.3,0.36414,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459350",2020-05-14 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.3,0.38934,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459351",2020-05-14 23:50:00,0.552048,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459352",2020-05-14 23:51:00,0.984979,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.38871,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459353",2020-05-14 23:52:00,1.04585,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.39249,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459354",2020-05-14 23:53:00,2.56364,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.37737,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459355",2020-05-14 23:54:00,2.99715,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.36666,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459356",2020-05-14 23:55:00,5.14674,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.37989,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459357",2020-05-14 23:56:00,5.63543,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.37611,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459358",2020-05-14 23:57:00,4.01769,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.36792,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459359",2020-05-14 23:58:00,2.63693,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.4,0.37674,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459360",2020-05-14 23:59:00,1.78162,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.4,0.38241,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459361",2020-05-15 00:00:00,1.87529,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.35784,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459362",2020-05-15 00:01:00,2.29961,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459363",2020-05-15 00:02:00,2.38727,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.35784,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459364",2020-05-15 00:03:00,2.34763,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459365",2020-05-15 00:04:00,1.98159,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.35784,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459366",2020-05-15 00:05:00,1.68362,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.3528,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459367",2020-05-15 00:06:00,1.4688,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.4,0.35784,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459368",2020-05-15 00:07:00,1.53393,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.4,0.35154,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459369",2020-05-15 00:08:00,1.53785,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.33201,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459370",2020-05-15 00:09:00,0.786153,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.31563,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459371",2020-05-15 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.32634,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459372",2020-05-15 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.32697,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459373",2020-05-15 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.32634,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459374",2020-05-15 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.35091,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459375",2020-05-15 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.33327,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459376",2020-05-15 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.33264,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459377",2020-05-15 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.33264,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459378",2020-05-15 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.33327,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459379",2020-05-15 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.33894,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459380",2020-05-15 00:19:00,0.485343,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459381",2020-05-15 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.3528,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459382",2020-05-15 00:21:00,0.810004,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459383",2020-05-15 00:22:00,1.67474,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35973,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459384",2020-05-15 00:23:00,1.60589,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35217,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459385",2020-05-15 00:24:00,2.5434,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.36351,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459386",2020-05-15 00:25:00,3.08495,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.3,0.36351,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459387",2020-05-15 00:26:00,3.1546,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.35469,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459388",2020-05-15 00:27:00,3.03882,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.1,0.35784,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459389",2020-05-15 00:28:00,2.55569,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.1,0.35217,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459390",2020-05-15 00:29:00,2.25979,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.35217,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459391",2020-05-15 00:30:00,1.93369,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35784,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459392",2020-05-15 00:31:00,1.81304,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35784,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459393",2020-05-15 00:32:00,1.75388,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.3,0.64071,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459394",2020-05-15 00:33:00,1.69517,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.66654,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459395",2020-05-15 00:34:00,1.56372,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.1,0.64197,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459396",2020-05-15 00:35:00,1.48711,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.1,0.57141,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459397",2020-05-15 00:36:00,1.51398,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.1,0.37737,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459398",2020-05-15 00:37:00,1.59033,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.1,0.37863,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459399",2020-05-15 00:38:00,1.55099,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,21.5,21.5,10.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459400",2020-05-15 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.1,0.34776,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459401",2020-05-15 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459402",2020-05-15 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459403",2020-05-15 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22.5,22,22,21.5,10.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459404",2020-05-15 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.3528,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459405",2020-05-15 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.1,0.35658,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459406",2020-05-15 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.36351,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459407",2020-05-15 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.35154,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459408",2020-05-15 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.35217,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459409",2020-05-15 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.3528,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459410",2020-05-15 00:49:00,-0.33083,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.38241,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459411",2020-05-15 00:50:00,0.45979,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.37863,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459412",2020-05-15 00:51:00,0.99125,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.1,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459413",2020-05-15 00:52:00,0.98901,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.37989,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459414",2020-05-15 00:53:00,1.71961,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.37926,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459415",2020-05-15 00:54:00,2.66862,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.38241,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459416",2020-05-15 00:55:00,3.13011,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.37044,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459417",2020-05-15 00:56:00,2.62388,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.36099,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459418",2020-05-15 00:57:00,2.18464,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.3465,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459419",2020-05-15 00:58:00,1.92924,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.1,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459420",2020-05-15 00:59:00,1.8239,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.35784,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459421",2020-05-15 01:00:00,1.71286,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.2,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459422",2020-05-15 01:01:00,1.88371,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35469,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459423",2020-05-15 01:02:00,1.82422,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.3465,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459424",2020-05-15 01:03:00,1.54297,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459425",2020-05-15 01:04:00,1.40958,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459426",2020-05-15 01:05:00,1.31838,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35469,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459427",2020-05-15 01:06:00,1.29229,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.36288,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459428",2020-05-15 01:07:00,1.31282,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35721,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459429",2020-05-15 01:08:00,0.429667,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.32067,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459430",2020-05-15 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.32634,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459431",2020-05-15 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.32067,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459432",2020-05-15 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.32193,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459433",2020-05-15 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.33012,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459434",2020-05-15 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35847,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459435",2020-05-15 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35217,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459436",2020-05-15 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.36351,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459437",2020-05-15 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.35217,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459438",2020-05-15 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.36414,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459439",2020-05-15 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.37611,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459440",2020-05-15 01:19:00,0.241136,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.37737,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459441",2020-05-15 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.38682,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459442",2020-05-15 01:21:00,0.80184,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.38367,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459443",2020-05-15 01:22:00,1.09164,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459444",2020-05-15 01:23:00,1.54922,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.38871,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459445",2020-05-15 01:24:00,2.45656,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.37233,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459446",2020-05-15 01:25:00,2.77173,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.67284,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459447",2020-05-15 01:26:00,3.10614,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.69111,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459448",2020-05-15 01:27:00,2.36478,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.5,0.68481,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459449",2020-05-15 01:28:00,1.95538,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.57204,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459450",2020-05-15 01:29:00,1.79554,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.5,0.52101,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459451",2020-05-15 01:30:00,1.6405,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.5,0.38934,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459452",2020-05-15 01:31:00,1.56868,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.3,0.38619,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459453",2020-05-15 01:32:00,1.50669,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.38367,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459454",2020-05-15 01:33:00,1.37538,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.38871,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459455",2020-05-15 01:34:00,1.25939,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.37737,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459456",2020-05-15 01:35:00,1.22272,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.4,0.37737,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459457",2020-05-15 01:36:00,1.04596,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.6,0.37737,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459458",2020-05-15 01:37:00,1.48401,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459459",2020-05-15 01:38:00,0.936441,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459460",2020-05-15 01:39:00,0.192222,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,21.5,10.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459461",2020-05-15 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459462",2020-05-15 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459463",2020-05-15 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.5,0.35784,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459464",2020-05-15 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.5,0.35721,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459465",2020-05-15 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.35154,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459466",2020-05-15 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.35154,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459467",2020-05-15 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.5,0.35154,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459468",2020-05-15 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.35784,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459469",2020-05-15 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.36792,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459470",2020-05-15 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.5,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459471",2020-05-15 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.7,0.38871,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459472",2020-05-15 01:51:00,0.943861,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.37296,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"459473",2020-05-15 01:52:00,0.897439,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.5,0.38241,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0
"459474",2020-05-15 01:53:00,1.58701,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.3717,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459475",2020-05-15 01:54:00,2.46208,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.38241,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459476",2020-05-15 01:55:00,2.68686,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.6,0.35784,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459477",2020-05-15 01:56:00,2.23575,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,10.5,0.36918,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459478",2020-05-15 01:57:00,2.17184,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.36477,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459479",2020-05-15 01:58:00,1.84605,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.3591,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459480",2020-05-15 01:59:00,1.65525,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.37044,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459481",2020-05-15 02:00:00,1.54297,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.3591,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459482",2020-05-15 02:01:00,1.55629,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.35847,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459483",2020-05-15 02:02:00,1.58904,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.36414,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459484",2020-05-15 02:03:00,2.96425,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.35847,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459485",2020-05-15 02:04:00,1.30292,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.35847,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459486",2020-05-15 02:05:00,1.61009,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.35847,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459487",2020-05-15 02:06:00,1.97585,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.35154,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459488",2020-05-15 02:07:00,2.24624,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.3465,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459489",2020-05-15 02:08:00,2.00186,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.35784,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459490",2020-05-15 02:09:00,1.64655,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.6,0.35217,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459491",2020-05-15 02:10:00,1.45352,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.7,0.35154,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459492",2020-05-15 02:11:00,1.36174,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.7,0.34272,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459493",2020-05-15 02:12:00,1.10535,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.7,0.36981,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459494",2020-05-15 02:13:00,0.883319,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.6,0.36414,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459495",2020-05-15 02:14:00,0.767859,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.7,0.35784,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459496",2020-05-15 02:15:00,0.718455,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.35847,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459497",2020-05-15 02:16:00,0.576118,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.3465,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459498",2020-05-15 02:17:00,0.819424,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.3528,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459499",2020-05-15 02:18:00,1.29117,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.36981,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459500",2020-05-15 02:19:00,1.07313,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.48384,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459501",2020-05-15 02:20:00,0.891703,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.6,0.64134,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459502",2020-05-15 02:21:00,1.40931,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.68607,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459503",2020-05-15 02:22:00,1.7095,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.63693,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459504",2020-05-15 02:23:00,1.82863,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.6,0.53424,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459505",2020-05-15 02:24:00,1.72609,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.35721,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459506",2020-05-15 02:25:00,1.72494,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.3528,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459507",2020-05-15 02:26:00,1.6823,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.6,0.36477,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459508",2020-05-15 02:27:00,1.64879,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.37044,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459509",2020-05-15 02:28:00,1.72248,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.36414,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459510",2020-05-15 02:29:00,1.57422,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.36414,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459511",2020-05-15 02:30:00,1.51168,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.38997,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459512",2020-05-15 02:31:00,1.64279,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.39501,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459513",2020-05-15 02:32:00,1.94535,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.38367,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459514",2020-05-15 02:33:00,0.863179,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.38934,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459515",2020-05-15 02:34:00,1.30341,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.38556,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459516",2020-05-15 02:35:00,1.45587,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.38304,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459517",2020-05-15 02:36:00,1.49951,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.37989,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"459518",2020-05-15 02:37:00,1.59068,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"459519",2020-05-15 02:38:00,1.40223,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"459520",2020-05-15 02:39:00,1.37747,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"459521",2020-05-15 02:40:00,1.31708,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.36981,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"459522",2020-05-15 02:41:00,1.13194,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37548,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"459523",2020-05-15 02:42:00,0.936122,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.3717,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459524",2020-05-15 02:43:00,0.767484,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37737,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459525",2020-05-15 02:44:00,0.659023,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37422,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459526",2020-05-15 02:45:00,0.583766,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.38304,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459527",2020-05-15 02:46:00,0.517119,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37989,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459528",2020-05-15 02:47:00,0.794059,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.3717,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459529",2020-05-15 02:48:00,1.1493,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.37863,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459530",2020-05-15 02:49:00,0.880432,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459531",2020-05-15 02:50:00,0.709574,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.37737,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459532",2020-05-15 02:51:00,1.39748,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.4,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"459533",2020-05-15 02:52:00,1.61324,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"459534",2020-05-15 02:53:00,1.65484,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.3,0.35847,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"459535",2020-05-15 02:54:00,1.60466,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.35217,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"459536",2020-05-15 02:55:00,1.62101,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.35343,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"459537",2020-05-15 02:56:00,1.66545,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.36477,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459538",2020-05-15 02:57:00,1.72177,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.35973,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459539",2020-05-15 02:58:00,1.55499,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.36414,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459540",2020-05-15 02:59:00,1.43824,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.36981,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459541",2020-05-15 03:00:00,1.28375,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.36981,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459542",2020-05-15 03:01:00,1.67581,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.35847,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459543",2020-05-15 03:02:00,1.57907,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.36414,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459544",2020-05-15 03:03:00,1.15038,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.36414,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459545",2020-05-15 03:04:00,1.36415,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.36225,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459546",2020-05-15 03:05:00,1.41733,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.3528,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459547",2020-05-15 03:06:00,1.58237,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.34965,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459548",2020-05-15 03:07:00,1.52086,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.35217,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459549",2020-05-15 03:08:00,1.30599,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.35217,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459550",2020-05-15 03:09:00,1.24258,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,9.9,0.35532,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459551",2020-05-15 03:10:00,1.14786,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.3465,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459552",2020-05-15 03:11:00,0.995018,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.37674,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459553",2020-05-15 03:12:00,0.854361,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.38367,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459554",2020-05-15 03:13:00,0.704635,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.38619,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459555",2020-05-15 03:14:00,0.636087,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10,0.66591,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459556",2020-05-15 03:15:00,0.565364,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.1,0.69804,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459557",2020-05-15 03:16:00,0.489507,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.67914,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459558",2020-05-15 03:17:00,1.01259,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.57771,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459559",2020-05-15 03:18:00,1.01628,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.5,0.38934,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459560",2020-05-15 03:19:00,0.783774,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.39375,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459561",2020-05-15 03:20:00,0.778031,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.39501,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459562",2020-05-15 03:21:00,1.30798,0,0,22,23,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,10.2,0.39501,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"459563",2020-05-15 03:22:00,1.4555,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.38682,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459564",2020-05-15 03:23:00,1.55427,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10,0.38934,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459565",2020-05-15 03:24:00,1.70285,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,9.9,0.378,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459566",2020-05-15 03:25:00,1.6236,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,9.9,0.38493,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"459567",2020-05-15 03:26:00,1.56079,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,9.9,0.38997,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459568",2020-05-15 03:27:00,1.50432,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10,0.38682,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459569",2020-05-15 03:28:00,1.50432,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.38997,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459570",2020-05-15 03:29:00,1.50258,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.39564,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
