"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"459571",2020-05-15 03:30:00,1.3957,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.38871,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459572",2020-05-15 03:31:00,1.75099,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.38367,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459573",2020-05-15 03:32:00,1.1064,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.39501,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459574",2020-05-15 03:33:00,1.40798,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.38934,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459575",2020-05-15 03:34:00,1.2768,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.38871,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459576",2020-05-15 03:35:00,1.35436,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.378,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"459577",2020-05-15 03:36:00,1.31224,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.38745,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459578",2020-05-15 03:37:00,1.19492,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.3717,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459579",2020-05-15 03:38:00,1.2097,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.37107,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459580",2020-05-15 03:39:00,1.14821,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.36792,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"459581",2020-05-15 03:40:00,1.06319,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.37674,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459582",2020-05-15 03:41:00,0.325665,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.3402,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459583",2020-05-15 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.34587,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459584",2020-05-15 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.34524,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459585",2020-05-15 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.34398,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459586",2020-05-15 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.34524,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459587",2020-05-15 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.34587,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459588",2020-05-15 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.34587,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459589",2020-05-15 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.35154,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459590",2020-05-15 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.35721,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459591",2020-05-15 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.34587,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459592",2020-05-15 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.34587,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459593",2020-05-15 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.35154,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459594",2020-05-15 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.36351,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459595",2020-05-15 03:54:00,0.392241,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.35154,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459596",2020-05-15 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.36414,0,0,1,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459597",2020-05-15 03:56:00,0.463404,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.36288,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459598",2020-05-15 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.36414,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459599",2020-05-15 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.36351,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459600",2020-05-15 03:59:00,0.906653,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.3,0.35784,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459601",2020-05-15 04:00:00,1.36995,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.35847,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459602",2020-05-15 04:01:00,1.74058,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.36414,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459603",2020-05-15 04:02:00,1.42906,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.3528,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459604",2020-05-15 04:03:00,1.46213,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.35847,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459605",2020-05-15 04:04:00,1.44292,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.35847,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459606",2020-05-15 04:05:00,1.48907,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.2,0.35217,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459607",2020-05-15 04:06:00,1.49472,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.315,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459608",2020-05-15 04:07:00,0.63156,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.52794,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459609",2020-05-15 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.61614,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459610",2020-05-15 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10,0.60669,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459611",2020-05-15 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.51534,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459612",2020-05-15 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.46431,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459613",2020-05-15 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,9.9,0.32634,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459614",2020-05-15 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,9.9,0.315,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459615",2020-05-15 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10,0.32571,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459616",2020-05-15 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10,0.32067,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459617",2020-05-15 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,10.1,0.32697,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459618",2020-05-15 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,22,10.2,0.36351,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459619",2020-05-15 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,22,10.2,0.35217,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459620",2020-05-15 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.3465,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459621",2020-05-15 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.35091,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459622",2020-05-15 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.34587,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459623",2020-05-15 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.35784,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459624",2020-05-15 04:23:00,0.395292,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.36477,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459625",2020-05-15 04:24:00,1.35195,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.37107,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459626",2020-05-15 04:25:00,0.578647,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.38241,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459627",2020-05-15 04:26:00,0.823441,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.37737,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459628",2020-05-15 04:27:00,2.5286,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.37044,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459629",2020-05-15 04:28:00,3.90782,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.3591,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459630",2020-05-15 04:29:00,4.11224,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.36414,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459631",2020-05-15 04:30:00,4.29964,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.38367,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459632",2020-05-15 04:31:00,3.89885,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.38367,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459633",2020-05-15 04:32:00,3.56777,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.38367,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459634",2020-05-15 04:33:00,2.83498,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.38934,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459635",2020-05-15 04:34:00,2.80069,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.38304,0,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459636",2020-05-15 04:35:00,2.16434,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.37422,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459637",2020-05-15 04:36:00,1.73929,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.37674,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459638",2020-05-15 04:37:00,1.61547,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.37674,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459639",2020-05-15 04:38:00,1.44615,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.37674,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459640",2020-05-15 04:39:00,1.25939,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37107,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459641",2020-05-15 04:40:00,1.18589,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37233,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459642",2020-05-15 04:41:00,1.19479,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37485,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459643",2020-05-15 04:42:00,0.563727,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37107,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459644",2020-05-15 04:43:00,0.597761,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37107,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459645",2020-05-15 04:44:00,0.63744,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37674,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459646",2020-05-15 04:45:00,0.598735,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.37107,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459647",2020-05-15 04:46:00,0.511501,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.37674,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"459648",2020-05-15 04:47:00,0.501437,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.40194,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459649",2020-05-15 04:48:00,0.596467,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.40194,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459650",2020-05-15 04:49:00,0.543765,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.38997,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459651",2020-05-15 04:50:00,0.414205,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.39564,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459652",2020-05-15 04:51:00,1.92632,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.37674,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459653",2020-05-15 04:52:00,1.13659,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.3654,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459654",2020-05-15 04:53:00,1.24916,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.37107,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459655",2020-05-15 04:54:00,2.66274,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.37674,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459656",2020-05-15 04:55:00,2.81341,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.38304,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459657",2020-05-15 04:56:00,3.30495,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.3717,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459658",2020-05-15 04:57:00,3.24133,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.36981,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459659",2020-05-15 04:58:00,3.5099,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.59787,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459660",2020-05-15 04:59:00,3.19211,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.65457,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459661",2020-05-15 05:00:00,3.60688,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,1.10376,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459662",2020-05-15 05:01:00,3.64027,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.86877,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459663",2020-05-15 05:02:00,3.13116,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.74844,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459664",2020-05-15 05:03:00,2.56247,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.58464,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459665",2020-05-15 05:04:00,1.96017,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.56574,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"459666",2020-05-15 05:05:00,1.69509,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.54747,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459667",2020-05-15 05:06:00,1.54067,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.54117,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459668",2020-05-15 05:07:00,1.46078,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.54306,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459669",2020-05-15 05:08:00,1.39456,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.53991,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459670",2020-05-15 05:09:00,1.15709,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.52857,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459671",2020-05-15 05:10:00,1.12716,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.52857,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459672",2020-05-15 05:11:00,0.977649,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.54747,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459673",2020-05-15 05:12:00,0.745488,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.54747,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459674",2020-05-15 05:13:00,0.676881,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.55377,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459675",2020-05-15 05:14:00,0.66832,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.5418,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459676",2020-05-15 05:15:00,0.715104,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.54873,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459677",2020-05-15 05:16:00,0.820995,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.57771,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"459678",2020-05-15 05:17:00,0.605284,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.57204,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459679",2020-05-15 05:18:00,0.600216,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.56574,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459680",2020-05-15 05:19:00,0.573596,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.56574,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459681",2020-05-15 05:20:00,0.749826,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.57141,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459682",2020-05-15 05:21:00,1.78975,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.5544,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459683",2020-05-15 05:22:00,1.22785,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.57141,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459684",2020-05-15 05:23:00,1.93953,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.55944,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459685",2020-05-15 05:24:00,2.53898,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.55377,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459686",2020-05-15 05:25:00,2.97845,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.57141,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459687",2020-05-15 05:26:00,3.03053,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.54747,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459688",2020-05-15 05:27:00,3.19526,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.55881,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459689",2020-05-15 05:28:00,3.0433,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.54243,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459690",2020-05-15 05:29:00,3.24944,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.54747,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459691",2020-05-15 05:30:00,3.46305,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.54684,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459692",2020-05-15 05:31:00,3.21511,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.54117,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459693",2020-05-15 05:32:00,2.89649,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.54117,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459694",2020-05-15 05:33:00,2.44422,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.54117,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459695",2020-05-15 05:34:00,1.88062,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.54243,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"459696",2020-05-15 05:35:00,1.58532,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.52227,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459697",2020-05-15 05:36:00,1.23704,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.53361,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459698",2020-05-15 05:37:00,1.37383,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.51849,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459699",2020-05-15 05:38:00,1.32132,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.53298,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459700",2020-05-15 05:39:00,1.10687,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.51597,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459701",2020-05-15 05:40:00,1.08405,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.52731,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459702",2020-05-15 05:41:00,0.782693,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.52731,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459703",2020-05-15 05:42:00,0.525457,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.52731,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459704",2020-05-15 05:43:00,0.596587,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.52731,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459705",2020-05-15 05:44:00,0.654157,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.52227,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459706",2020-05-15 05:45:00,0.593018,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.52227,0,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"459707",2020-05-15 05:46:00,0.487002,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.54747,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,0
"459708",2020-05-15 05:47:00,0.507793,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.54117,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459709",2020-05-15 05:48:00,0.58863,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.54747,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459710",2020-05-15 05:49:00,0.459297,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.53487,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459711",2020-05-15 05:50:00,0.923036,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.54747,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459712",2020-05-15 05:51:00,1.49728,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.66654,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459713",2020-05-15 05:52:00,1.02542,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.81837,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459714",2020-05-15 05:53:00,1.7171,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.83097,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459715",2020-05-15 05:54:00,2.52101,8,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.76104,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"459716",2020-05-15 05:55:00,2.80089,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.65457,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459717",2020-05-15 05:56:00,3.21259,8,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.51471,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459718",2020-05-15 05:57:00,3.03876,6,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.4977,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459719",2020-05-15 05:58:00,2.89703,7,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.50274,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459720",2020-05-15 05:59:00,2.87235,7,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.50274,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459721",2020-05-15 06:00:00,3.31955,8,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.49833,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459722",2020-05-15 06:01:00,2.86401,8,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.50211,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459723",2020-05-15 06:02:00,2.73526,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.50337,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459724",2020-05-15 06:03:00,2.22911,8,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.49707,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459725",2020-05-15 06:04:00,1.69365,8,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.48825,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"459726",2020-05-15 06:05:00,1.47213,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459727",2020-05-15 06:06:00,1.29231,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459728",2020-05-15 06:07:00,1.28759,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459729",2020-05-15 06:08:00,1.18518,9,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459730",2020-05-15 06:09:00,1.00689,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459731",2020-05-15 06:10:00,0.994916,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459732",2020-05-15 06:11:00,0.746803,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459733",2020-05-15 06:12:00,0.555528,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459734",2020-05-15 06:13:00,0.580507,11,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459735",2020-05-15 06:14:00,0.605023,11,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459736",2020-05-15 06:15:00,0.541343,11,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"459737",2020-05-15 06:16:00,0.568211,10,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.6552,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459738",2020-05-15 06:17:00,0.550978,12,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.66024,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459739",2020-05-15 06:18:00,0.495879,11,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.69174,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459740",2020-05-15 06:19:00,0.445388,12,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.68481,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459741",2020-05-15 06:20:00,0.908656,13,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.67977,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459742",2020-05-15 06:21:00,1.69587,13,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.68544,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459743",2020-05-15 06:22:00,0.975451,13,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.71568,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459744",2020-05-15 06:23:00,1.69834,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.70371,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459745",2020-05-15 06:24:00,2.38668,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.78687,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"459746",2020-05-15 06:25:00,2.58667,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.71631,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"459747",2020-05-15 06:26:00,2.68814,13,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.50904,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459748",2020-05-15 06:27:00,2.82578,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.92421,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459749",2020-05-15 06:28:00,2.75914,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.93744,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459750",2020-05-15 06:29:00,2.85146,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.5607,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459751",2020-05-15 06:30:00,3.25576,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.52416,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459752",2020-05-15 06:31:00,2.87876,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.5229,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459753",2020-05-15 06:32:00,2.63229,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.53487,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"459754",2020-05-15 06:33:00,1.99463,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.66402,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"459755",2020-05-15 06:34:00,1.55016,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.51534,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459756",2020-05-15 06:35:00,0.667586,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.74655,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459757",2020-05-15 06:36:00,0.0251094,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.83664,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459758",2020-05-15 06:37:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.67284,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459759",2020-05-15 06:38:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.49266,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459760",2020-05-15 06:39:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.4914,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459761",2020-05-15 06:40:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.48447,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459762",2020-05-15 06:41:00,0,13,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.77994,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459763",2020-05-15 06:42:00,0,13,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.78561,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459764",2020-05-15 06:43:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.76419,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459765",2020-05-15 06:44:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.67284,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459766",2020-05-15 06:45:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.61866,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459767",2020-05-15 06:46:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.4914,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459768",2020-05-15 06:47:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.48951,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459769",2020-05-15 06:48:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.48195,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459770",2020-05-15 06:49:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.49707,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"459771",2020-05-15 06:50:00,0,14,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9,0.49707,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"459772",2020-05-15 06:51:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9,0.4662,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"459773",2020-05-15 06:52:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9,0.47691,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"459774",2020-05-15 06:53:00,0,16,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.1,0.4725,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"459775",2020-05-15 06:54:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.4788,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"459776",2020-05-15 06:55:00,0.100119,16,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.49644,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"459777",2020-05-15 06:56:00,0,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.49644,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"459778",2020-05-15 06:57:00,0.572882,16,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.50274,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"459779",2020-05-15 06:58:00,0.667369,16,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.50274,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"459780",2020-05-15 06:59:00,0.443269,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.52227,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"459781",2020-05-15 07:00:00,1.7008,16,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.5166,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"459782",2020-05-15 07:01:00,2.80442,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.52227,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"459783",2020-05-15 07:02:00,3.00158,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.51597,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"459784",2020-05-15 07:03:00,2.98163,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.51597,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"459785",2020-05-15 07:04:00,2.4011,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.2,0.504,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459786",2020-05-15 07:05:00,2.31929,16,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.1,0.50967,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459787",2020-05-15 07:06:00,2.21406,14,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9.1,0.51534,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459788",2020-05-15 07:07:00,1.83297,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9,0.51534,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459789",2020-05-15 07:08:00,1.58109,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,9,0.51534,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459790",2020-05-15 07:09:00,1.48575,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,8.9,0.51597,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459791",2020-05-15 07:10:00,0.995454,15,0,22,23,22,22,22,22,22,0,0,22,23,22,21.5,22,22,22,8.9,0.51093,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"459792",2020-05-15 07:11:00,0.780443,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9,0.52731,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459793",2020-05-15 07:12:00,0.764764,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.52164,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459794",2020-05-15 07:13:00,0.746615,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.51597,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459795",2020-05-15 07:14:00,0.729354,15,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.51534,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459796",2020-05-15 07:15:00,0.862115,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.51597,0,1,0,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459797",2020-05-15 07:16:00,0.967095,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.52164,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459798",2020-05-15 07:17:00,1.58899,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.50904,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459799",2020-05-15 07:18:00,1.13325,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.49077,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0
"459800",2020-05-15 07:19:00,0.905958,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.4914,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"459801",2020-05-15 07:20:00,1.69203,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.48132,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"459802",2020-05-15 07:21:00,1.89042,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.47754,0,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0
"459803",2020-05-15 07:22:00,2.05548,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.48069,0,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0
"459804",2020-05-15 07:23:00,1.73936,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.51597,0,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0
"459805",2020-05-15 07:24:00,1.50377,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.74907,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"459806",2020-05-15 07:25:00,1.82543,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.80451,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"459807",2020-05-15 07:26:00,1.94923,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.78687,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"459808",2020-05-15 07:27:00,1.75042,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.6867,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"459809",2020-05-15 07:28:00,1.55213,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.6237,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"459810",2020-05-15 07:29:00,1.99647,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.4914,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"459811",2020-05-15 07:30:00,2.06875,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.48384,0,0,1,0,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0
"459812",2020-05-15 07:31:00,2.29119,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.47817,0,0,1,0,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0
"459813",2020-05-15 07:32:00,2.37697,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.4725,0,0,1,0,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0
"459814",2020-05-15 07:33:00,2.41687,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.4725,0,0,0,0,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0
"459815",2020-05-15 07:34:00,2.28981,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.47187,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459816",2020-05-15 07:35:00,2.12618,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.48447,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459817",2020-05-15 07:36:00,1.9514,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.47817,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459818",2020-05-15 07:37:00,1.55723,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.47754,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459819",2020-05-15 07:38:00,1.4181,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.48321,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459820",2020-05-15 07:39:00,1.24106,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.48447,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459821",2020-05-15 07:40:00,1.16428,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.48384,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0
"459822",2020-05-15 07:41:00,0.99805,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.48636,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459823",2020-05-15 07:42:00,0.937809,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459824",2020-05-15 07:43:00,0.8156,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459825",2020-05-15 07:44:00,0.90675,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459826",2020-05-15 07:45:00,0.926248,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459827",2020-05-15 07:46:00,1.4978,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459828",2020-05-15 07:47:00,0.893867,17,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459829",2020-05-15 07:48:00,0.708653,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.46179,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,0,0
"459830",2020-05-15 07:49:00,1.06123,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.46368,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"459831",2020-05-15 07:50:00,1.4511,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.46872,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"459832",2020-05-15 07:51:00,1.30433,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.45927,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"459833",2020-05-15 07:52:00,1.28566,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"459834",2020-05-15 07:53:00,1.29667,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"459835",2020-05-15 07:54:00,1.64236,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.45045,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"459836",2020-05-15 07:55:00,1.51037,22,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.44604,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"459837",2020-05-15 07:56:00,1.80777,23,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.43974,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"459838",2020-05-15 07:57:00,1.67413,23,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.43407,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"459839",2020-05-15 07:58:00,1.65397,22,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.43785,0,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"459840",2020-05-15 07:59:00,1.64047,22,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.43344,0,0,1,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"459841",2020-05-15 08:00:00,1.88616,24,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.4536,0,0,1,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"459842",2020-05-15 08:01:00,2.09488,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.48447,0,0,1,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"459843",2020-05-15 08:02:00,2.14008,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.4788,0,0,1,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"459844",2020-05-15 08:03:00,2.46659,22,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.47691,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"459845",2020-05-15 08:04:00,2.00515,23,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.65394,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"459846",2020-05-15 08:05:00,1.8465,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.7,0.76608,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"459847",2020-05-15 08:06:00,1.73352,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.6,0.76797,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0
"459848",2020-05-15 08:07:00,1.47798,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.5,0.68733,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459849",2020-05-15 08:08:00,1.28866,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.4,0.74214,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459850",2020-05-15 08:09:00,1.40732,16,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.49077,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459851",2020-05-15 08:10:00,0.84394,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.47754,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459852",2020-05-15 08:11:00,0.809889,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.4662,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459853",2020-05-15 08:12:00,0.76051,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.4599,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459854",2020-05-15 08:13:00,0.656363,18,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.46683,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459855",2020-05-15 08:14:00,0.63499,19,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.3,0.4536,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459856",2020-05-15 08:15:00,0.492557,24,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.43344,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459857",2020-05-15 08:16:00,0.837317,27,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.42966,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459858",2020-05-15 08:17:00,0.535578,23,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.45864,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459859",2020-05-15 08:18:00,0.672541,20,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.46494,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459860",2020-05-15 08:19:00,1.14846,23,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459861",2020-05-15 08:20:00,1.30952,26,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459862",2020-05-15 08:21:00,1.21796,25,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.43344,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459863",2020-05-15 08:22:00,1.18045,23,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.44163,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459864",2020-05-15 08:23:00,1.13465,25,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.1,0.45297,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459865",2020-05-15 08:24:00,1.27307,27,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9.2,0.44037,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459866",2020-05-15 08:25:00,1.33554,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,9,0.42966,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459867",2020-05-15 08:26:00,1.32583,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,8.9,0.44541,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459868",2020-05-15 08:27:00,1.4981,27,0,22,23,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,8.9,0.44667,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459869",2020-05-15 08:28:00,1.67009,26,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,0.45234,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459870",2020-05-15 08:29:00,1.64029,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.43407,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459871",2020-05-15 08:30:00,1.82132,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.43659,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459872",2020-05-15 08:31:00,1.80718,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.42777,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459873",2020-05-15 08:32:00,1.78782,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.42777,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459874",2020-05-15 08:33:00,1.76672,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.42084,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459875",2020-05-15 08:34:00,1.70023,30,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.42084,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459876",2020-05-15 08:35:00,1.63973,31,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.42084,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459877",2020-05-15 08:36:00,1.33688,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.43218,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459878",2020-05-15 08:37:00,1.21889,25,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.4473,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459879",2020-05-15 08:38:00,1.12818,24,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.45549,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459880",2020-05-15 08:39:00,1.11335,22,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.46305,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459881",2020-05-15 08:40:00,0.900378,24,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.45171,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459882",2020-05-15 08:41:00,0.763528,27,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.4347,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459883",2020-05-15 08:42:00,0.819136,30,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.42336,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459884",2020-05-15 08:43:00,0.89261,33,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.37737,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459885",2020-05-15 08:44:00,0.674136,38,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.34713,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459886",2020-05-15 08:45:00,0.71381,36,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.36981,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459887",2020-05-15 08:46:00,1.11908,34,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.64701,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459888",2020-05-15 08:47:00,0.758528,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.69867,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459889",2020-05-15 08:48:00,0.840297,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.70371,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"459890",2020-05-15 08:49:00,1.01616,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459891",2020-05-15 08:50:00,1.11159,30,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.53991,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459892",2020-05-15 08:51:00,1.16651,29,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.4,0.41391,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459893",2020-05-15 08:52:00,1.36207,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.41517,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459894",2020-05-15 08:53:00,1.22777,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.5,0.42714,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459895",2020-05-15 08:54:00,1.22027,26,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.4,0.42777,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459896",2020-05-15 08:55:00,1.30207,27,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.5,0.42777,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459897",2020-05-15 08:56:00,1.29374,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.4,0.42714,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459898",2020-05-15 08:57:00,1.20367,27,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.4,0.43344,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459899",2020-05-15 08:58:00,1.4315,28,0,22,23,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.5,0.45234,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"459900",2020-05-15 08:59:00,1.5592,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.42966,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459901",2020-05-15 09:00:00,1.69676,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.44541,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459902",2020-05-15 09:01:00,1.70747,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.43911,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459903",2020-05-15 09:02:00,1.68168,30,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.42084,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459904",2020-05-15 09:03:00,1.81881,32,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.40824,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
