"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"459905",2020-05-15 09:04:00,1.69405,34,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.38997,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459906",2020-05-15 09:05:00,1.61161,36,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.37107,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459907",2020-05-15 09:06:00,1.28083,41,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.35217,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459908",2020-05-15 09:07:00,1.13254,46,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.32067,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459909",2020-05-15 09:08:00,1.08397,52,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.29421,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459910",2020-05-15 09:09:00,1.12914,55,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.28287,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459911",2020-05-15 09:10:00,1.14487,55,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"459912",2020-05-15 09:11:00,0.794384,56,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.2835,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459913",2020-05-15 09:12:00,0.778335,52,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459914",2020-05-15 09:13:00,0.793671,47,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.34587,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459915",2020-05-15 09:14:00,0.750059,36,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.40761,0,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459916",2020-05-15 09:15:00,0.572732,34,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.41013,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459917",2020-05-15 09:16:00,1.06879,37,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.39501,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459918",2020-05-15 09:17:00,0.618366,38,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.3528,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459919",2020-05-15 09:18:00,0.742738,38,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.35847,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"459920",2020-05-15 09:19:00,1.15253,40,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.35847,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459921",2020-05-15 09:20:00,1.22067,40,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459922",2020-05-15 09:21:00,1.10817,43,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.32634,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459923",2020-05-15 09:22:00,1.1107,45,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.35847,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459924",2020-05-15 09:23:00,1.20031,46,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459925",2020-05-15 09:24:00,1.39503,50,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.32067,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459926",2020-05-15 09:25:00,1.23621,49,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.30177,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459927",2020-05-15 09:26:00,1.27794,54,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.2772,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459928",2020-05-15 09:27:00,1.32595,56,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.27027,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459929",2020-05-15 09:28:00,1.30101,57,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.42147,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459930",2020-05-15 09:29:00,1.36481,59,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.56637,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459931",2020-05-15 09:30:00,1.80656,48,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.60921,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459932",2020-05-15 09:31:00,1.63945,56,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.46872,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459933",2020-05-15 09:32:00,1.65034,60,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.378,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459934",2020-05-15 09:33:00,1.61685,62,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.24381,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459935",2020-05-15 09:34:00,1.59598,64,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.23814,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459936",2020-05-15 09:35:00,1.39189,60,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.25137,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459937",2020-05-15 09:36:00,1.17751,61,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.2394,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459938",2020-05-15 09:37:00,1.21791,64,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.21924,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459939",2020-05-15 09:38:00,1.051,68,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.20727,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459940",2020-05-15 09:39:00,1.0564,64,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.23247,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459941",2020-05-15 09:40:00,0.782472,58,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.26964,0,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459942",2020-05-15 09:41:00,0.688336,60,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.2394,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459943",2020-05-15 09:42:00,0.745017,62,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.24507,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459944",2020-05-15 09:43:00,0.714005,57,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.2772,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459945",2020-05-15 09:44:00,0.729579,55,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.2835,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459946",2020-05-15 09:45:00,0.831492,61,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.25641,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459947",2020-05-15 09:46:00,0.905964,62,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.25011,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459948",2020-05-15 09:47:00,0.531522,67,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.20664,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459949",2020-05-15 09:48:00,0.583336,75,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.16317,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459950",2020-05-15 09:49:00,0.987871,75,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.16002,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"459951",2020-05-15 09:50:00,1.07449,76,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.15624,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"459952",2020-05-15 09:51:00,1.06821,78,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.14175,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459953",2020-05-15 09:52:00,0.925013,80,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.1323,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459954",2020-05-15 09:53:00,0.980044,80,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.11277,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459955",2020-05-15 09:54:00,1.20082,87,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.08694,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459956",2020-05-15 09:55:00,1.16579,92,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.06174,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459957",2020-05-15 09:56:00,1.25087,92,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.05607,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459958",2020-05-15 09:57:00,1.24738,98,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.02394,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459959",2020-05-15 09:58:00,1.3004,101,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.0063,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"459960",2020-05-15 09:59:00,1.46613,100,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.01197,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459961",2020-05-15 10:00:00,1.47526,99,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,-0.1008,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459962",2020-05-15 10:01:00,1.43959,96,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,-0.08253,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"459963",2020-05-15 10:02:00,0.87926,93,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,-0.08505,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459964",2020-05-15 10:03:00,0,89,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,-0.07623,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459965",2020-05-15 10:04:00,0,90,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,-0.07875,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459966",2020-05-15 10:05:00,0,89,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,-0.07623,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459967",2020-05-15 10:06:00,0,91,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,-0.07686,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459968",2020-05-15 10:07:00,0,95,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,-0.10836,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459969",2020-05-15 10:08:00,0,96,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.17514,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459970",2020-05-15 10:09:00,0,97,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.18774,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"459971",2020-05-15 10:10:00,0,96,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.1953,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459972",2020-05-15 10:11:00,0,91,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.11277,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459973",2020-05-15 10:12:00,0,83,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.0882,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459974",2020-05-15 10:13:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.05733,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459975",2020-05-15 10:14:00,0,91,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,-0.08883,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459976",2020-05-15 10:15:00,0,96,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.09702,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459977",2020-05-15 10:16:00,0,92,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,-0.04536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459978",2020-05-15 10:17:00,-0.368632,87,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,-0.03402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459979",2020-05-15 10:18:00,0.342816,90,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,-0.05103,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459980",2020-05-15 10:19:00,0,88,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,-0.03906,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"459981",2020-05-15 10:20:00,0.562922,89,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459982",2020-05-15 10:21:00,0.461785,88,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459983",2020-05-15 10:22:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459984",2020-05-15 10:23:00,0.0561586,90,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459985",2020-05-15 10:24:00,0,87,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459986",2020-05-15 10:25:00,0,96,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459987",2020-05-15 10:26:00,0,97,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459988",2020-05-15 10:27:00,0,101,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459989",2020-05-15 10:28:00,0,102,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459990",2020-05-15 10:29:00,0,97,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459991",2020-05-15 10:30:00,0,101,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459992",2020-05-15 10:31:00,0,95,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459993",2020-05-15 10:32:00,0,91,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459994",2020-05-15 10:33:00,0,84,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459995",2020-05-15 10:34:00,0,85,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459996",2020-05-15 10:35:00,0,88,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459997",2020-05-15 10:36:00,0,90,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459998",2020-05-15 10:37:00,0,99,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"459999",2020-05-15 10:38:00,0,104,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"460000",2020-05-15 10:39:00,0,98,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"460001",2020-05-15 10:40:00,0,111,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,-0.17199,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460002",2020-05-15 10:41:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,-0.17325,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460003",2020-05-15 10:42:00,0,114,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.20853,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460004",2020-05-15 10:43:00,0,128,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.26712,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460005",2020-05-15 10:44:00,0,138,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.33453,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460006",2020-05-15 10:45:00,0,147,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.36036,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460007",2020-05-15 10:46:00,0.294083,139,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,-0.25389,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460008",2020-05-15 10:47:00,0,120,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,-0.19089,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460009",2020-05-15 10:48:00,0.376321,112,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.00693,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460010",2020-05-15 10:49:00,0.350694,123,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.04347,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460011",2020-05-15 10:50:00,0.362855,134,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,-0.0063,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460012",2020-05-15 10:51:00,0,132,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,-0.07623,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460013",2020-05-15 10:52:00,0,122,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,-0.11025,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460014",2020-05-15 10:53:00,0,121,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,-0.24003,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460015",2020-05-15 10:54:00,0,117,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,-0.22239,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460016",2020-05-15 10:55:00,0,128,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.31626,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460017",2020-05-15 10:56:00,0,153,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,-0.42021,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460018",2020-05-15 10:57:00,0,152,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,-0.36918,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460019",2020-05-15 10:58:00,0,144,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,-0.34083,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460020",2020-05-15 10:59:00,0,154,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,-0.39816,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460021",2020-05-15 11:00:00,0,169,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,-0.47313,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460022",2020-05-15 11:01:00,0,178,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,-0.51723,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460023",2020-05-15 11:02:00,0,192,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,-0.58653,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460024",2020-05-15 11:03:00,0,196,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,-0.6174,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460025",2020-05-15 11:04:00,0,206,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.1,-0.66843,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460026",2020-05-15 11:05:00,0,224,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.2,-0.78876,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460027",2020-05-15 11:06:00,0,252,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.4,-0.9387,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460028",2020-05-15 11:07:00,0,279,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.3,-1.05336,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460029",2020-05-15 11:08:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.6,-1.05966,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460030",2020-05-15 11:09:00,0,295,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.4,-1.11573,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460031",2020-05-15 11:10:00,0,311,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.5,-1.2159,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460032",2020-05-15 11:11:00,0,342,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.6,-1.34946,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460033",2020-05-15 11:12:00,0,354,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.8,-1.37781,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460034",2020-05-15 11:13:00,0,348,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.36143,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460035",2020-05-15 11:14:00,0,381,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.7,-1.54476,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460036",2020-05-15 11:15:00,0,407,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.9,-1.66383,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460037",2020-05-15 11:16:00,0.163812,428,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.3,-1.74636,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460038",2020-05-15 11:17:00,0,439,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.78479,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460039",2020-05-15 11:18:00,0.431945,456,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.87803,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460040",2020-05-15 11:19:00,0.737821,446,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.80306,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"460041",2020-05-15 11:20:00,0.896488,448,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.4,-1.80243,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460042",2020-05-15 11:21:00,0.456171,436,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.74006,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460043",2020-05-15 11:22:00,0,431,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.8,-1.72116,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460044",2020-05-15 11:23:00,0,431,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,12,-1.72683,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460045",2020-05-15 11:24:00,0,429,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.8,-1.49436,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460046",2020-05-15 11:25:00,0,428,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.7,-1.4049,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460047",2020-05-15 11:26:00,0,419,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.35513,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"460048",2020-05-15 11:27:00,0,394,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460049",2020-05-15 11:28:00,0,388,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460050",2020-05-15 11:29:00,0,377,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460051",2020-05-15 11:30:00,0,361,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.4,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460052",2020-05-15 11:31:00,0,338,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11,-1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460053",2020-05-15 11:32:00,0,316,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.9,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460054",2020-05-15 11:33:00,0,291,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460055",2020-05-15 11:34:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.4,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460056",2020-05-15 11:35:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460057",2020-05-15 11:36:00,0,299,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460058",2020-05-15 11:37:00,0,306,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460059",2020-05-15 11:38:00,0,315,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.9,-1.19448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460060",2020-05-15 11:39:00,0,321,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460061",2020-05-15 11:40:00,0,320,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460062",2020-05-15 11:41:00,0,320,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460063",2020-05-15 11:42:00,0,312,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460064",2020-05-15 11:43:00,0,308,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.7,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460065",2020-05-15 11:44:00,0,301,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.11762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460066",2020-05-15 11:45:00,0,298,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460067",2020-05-15 11:46:00,0,298,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460068",2020-05-15 11:47:00,0,306,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.9,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460069",2020-05-15 11:48:00,0,306,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460070",2020-05-15 11:49:00,0,305,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.6,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460071",2020-05-15 11:50:00,0,311,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.6,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460072",2020-05-15 11:51:00,0,314,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.7,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460073",2020-05-15 11:52:00,0,305,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.7,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460074",2020-05-15 11:53:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460075",2020-05-15 11:54:00,0,287,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.7,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460076",2020-05-15 11:55:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.7,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460077",2020-05-15 11:56:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460078",2020-05-15 11:57:00,0,295,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,10.8,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460079",2020-05-15 11:58:00,0,310,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460080",2020-05-15 11:59:00,0,323,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.3,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460081",2020-05-15 12:00:00,0,321,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460082",2020-05-15 12:01:00,0,316,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460083",2020-05-15 12:02:00,0,320,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460084",2020-05-15 12:03:00,0,330,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.3,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460085",2020-05-15 12:04:00,0,333,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460086",2020-05-15 12:05:00,0,329,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460087",2020-05-15 12:06:00,0,329,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.3,-1.27638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460088",2020-05-15 12:07:00,0,335,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460089",2020-05-15 12:08:00,0,339,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11,-1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460090",2020-05-15 12:09:00,0,349,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.38474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460091",2020-05-15 12:10:00,0,363,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.1,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460092",2020-05-15 12:11:00,0,375,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460093",2020-05-15 12:12:00,0,382,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.2,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460094",2020-05-15 12:13:00,0,381,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460095",2020-05-15 12:14:00,0,373,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.8,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460096",2020-05-15 12:15:00,0,364,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.9,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460097",2020-05-15 12:16:00,0,367,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.46097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460098",2020-05-15 12:17:00,0,372,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460099",2020-05-15 12:18:00,0,375,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.5,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460100",2020-05-15 12:19:00,0,372,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.7,-1.45467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460101",2020-05-15 12:20:00,0,365,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.7,-1.4238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460102",2020-05-15 12:21:00,0,355,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460103",2020-05-15 12:22:00,0,354,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.5,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460104",2020-05-15 12:23:00,0,360,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,11.6,-1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460105",2020-05-15 12:24:00,0,365,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.6,-1.41624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460106",2020-05-15 12:25:00,0,368,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.7,-1.42569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460107",2020-05-15 12:26:00,0,364,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.6,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460108",2020-05-15 12:27:00,0,353,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.8,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460109",2020-05-15 12:28:00,0,349,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.7,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460110",2020-05-15 12:29:00,0,349,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.6,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460111",2020-05-15 12:30:00,0,348,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.8,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460112",2020-05-15 12:31:00,0,337,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,12,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460113",2020-05-15 12:32:00,0,320,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.9,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460114",2020-05-15 12:33:00,0,305,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.7,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460115",2020-05-15 12:34:00,0,289,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.9,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460116",2020-05-15 12:35:00,0,283,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460117",2020-05-15 12:36:00,0,281,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460118",2020-05-15 12:37:00,0,279,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460119",2020-05-15 12:38:00,0,276,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.9,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460120",2020-05-15 12:39:00,0,271,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.8,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460121",2020-05-15 12:40:00,0,266,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.9,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460122",2020-05-15 12:41:00,0,264,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.2,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460123",2020-05-15 12:42:00,0,264,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.9,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460124",2020-05-15 12:43:00,0,259,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.8,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460125",2020-05-15 12:44:00,0,241,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.7,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460126",2020-05-15 12:45:00,0,213,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460127",2020-05-15 12:46:00,0,182,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.9,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460128",2020-05-15 12:47:00,0,160,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.8,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460129",2020-05-15 12:48:00,0,148,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.7,-0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460130",2020-05-15 12:49:00,0,144,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.4,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460131",2020-05-15 12:50:00,0,145,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.4,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460132",2020-05-15 12:51:00,0,146,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.4,-0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460133",2020-05-15 12:52:00,0,150,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.5,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460134",2020-05-15 12:53:00,0,154,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.4,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460135",2020-05-15 12:54:00,0,164,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.2,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460136",2020-05-15 12:55:00,0,180,0,22,23,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,11.1,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460137",2020-05-15 12:56:00,0,197,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.2,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460138",2020-05-15 12:57:00,0,209,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.2,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460139",2020-05-15 12:58:00,0,218,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.1,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460140",2020-05-15 12:59:00,0,225,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460141",2020-05-15 13:00:00,0,233,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460142",2020-05-15 13:01:00,0,242,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,10.9,-0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460143",2020-05-15 13:02:00,0,254,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460144",2020-05-15 13:03:00,0,258,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.2,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460145",2020-05-15 13:04:00,0,254,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.2,-0.84735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460146",2020-05-15 13:05:00,0,250,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.2,-0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460147",2020-05-15 13:06:00,0,245,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.1,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460148",2020-05-15 13:07:00,0,241,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.1,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460149",2020-05-15 13:08:00,0,239,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460150",2020-05-15 13:09:00,0,239,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.1,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460151",2020-05-15 13:10:00,0,245,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.2,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460152",2020-05-15 13:11:00,0,250,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.4,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460153",2020-05-15 13:12:00,0,257,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.5,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460154",2020-05-15 13:13:00,0,265,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.5,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460155",2020-05-15 13:14:00,0,273,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.4,-0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460156",2020-05-15 13:15:00,0,292,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.4,-1.10628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460157",2020-05-15 13:16:00,0,327,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.3,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460158",2020-05-15 13:17:00,0,369,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.4,-1.52208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460159",2020-05-15 13:18:00,0,418,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.5,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460160",2020-05-15 13:19:00,0,468,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.5,-2.00025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460161",2020-05-15 13:20:00,0,506,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.7,-2.13822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460162",2020-05-15 13:21:00,0,537,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.7,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460163",2020-05-15 13:22:00,0,556,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,11.9,-2.32029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460164",2020-05-15 13:23:00,0,552,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12,-2.2869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460165",2020-05-15 13:24:00,0,542,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.2,-2.21508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460166",2020-05-15 13:25:00,0,498,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460167",2020-05-15 13:26:00,0,454,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460168",2020-05-15 13:27:00,0,428,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.3,-1.67076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460169",2020-05-15 13:28:00,0,421,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460170",2020-05-15 13:29:00,0,433,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.2,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460171",2020-05-15 13:30:00,0,444,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.78731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460172",2020-05-15 13:31:00,0,442,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460173",2020-05-15 13:32:00,0,416,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460174",2020-05-15 13:33:00,0,396,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.48869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460175",2020-05-15 13:34:00,0,384,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460176",2020-05-15 13:35:00,0,386,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460177",2020-05-15 13:36:00,0,400,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460178",2020-05-15 13:37:00,0,407,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.29528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460179",2020-05-15 13:38:00,0,408,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.7,-1.3734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460180",2020-05-15 13:39:00,0,413,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.8,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460181",2020-05-15 13:40:00,0,420,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.8,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460182",2020-05-15 13:41:00,0,425,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.7,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460183",2020-05-15 13:42:00,0,433,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.3,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460184",2020-05-15 13:43:00,0,441,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.75959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460185",2020-05-15 13:44:00,0,428,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460186",2020-05-15 13:45:00,0,410,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.6,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460187",2020-05-15 13:46:00,0,399,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.7,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460188",2020-05-15 13:47:00,0,401,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.5939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460189",2020-05-15 13:48:00,0,400,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460190",2020-05-15 13:49:00,0,390,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460191",2020-05-15 13:50:00,0,378,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460192",2020-05-15 13:51:00,0,361,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.35702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460193",2020-05-15 13:52:00,0,346,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.2,-1.29528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460194",2020-05-15 13:53:00,0,348,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.3,-1.31418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460195",2020-05-15 13:54:00,0,352,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.3,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460196",2020-05-15 13:55:00,0,362,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.1,-1.38474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460197",2020-05-15 13:56:00,0,354,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.4,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460198",2020-05-15 13:57:00,0,337,0,22,23,22,22,22,22,22,0,0,22,23,22,23,22,22,22.5,12.3,-1.22472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460199",2020-05-15 13:58:00,0,330,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.4,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460200",2020-05-15 13:59:00,0,343,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460201",2020-05-15 14:00:00,0,384,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460202",2020-05-15 14:01:00,0,458,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460203",2020-05-15 14:02:00,0,541,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.2,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460204",2020-05-15 14:03:00,0,611,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.4,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460205",2020-05-15 14:04:00,0,660,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.4,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460206",2020-05-15 14:05:00,0,680,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.6,-2.97171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460207",2020-05-15 14:06:00,0,688,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.8,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460208",2020-05-15 14:07:00,0,666,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22,22,22.5,12.4,-2.56032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460209",2020-05-15 14:08:00,0,609,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,12.6,-2.16531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460210",2020-05-15 14:09:00,0,540,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,12.6,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460211",2020-05-15 14:10:00,0,478,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,12.9,-1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460212",2020-05-15 14:11:00,0,433,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,13,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460213",2020-05-15 14:12:00,0,399,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,13.2,-1.5183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460214",2020-05-15 14:13:00,0,385,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,13.2,-1.45152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460215",2020-05-15 14:14:00,0,376,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,13.4,-1.4427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460216",2020-05-15 14:15:00,0,398,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23,22.5,22,22.5,13.4,-1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460217",2020-05-15 14:16:00,0,456,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.5,-1.86858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460218",2020-05-15 14:17:00,0,507,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.6,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460219",2020-05-15 14:18:00,0,518,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.5,-2.142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460220",2020-05-15 14:19:00,0,517,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.6,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460221",2020-05-15 14:20:00,0,516,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.7,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460222",2020-05-15 14:21:00,0,521,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.2,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460223",2020-05-15 14:22:00,0,516,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.4,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460224",2020-05-15 14:23:00,0,500,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,13.3,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460225",2020-05-15 14:24:00,0,462,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,12.9,-1.72809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460226",2020-05-15 14:25:00,0,407,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,12.9,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460227",2020-05-15 14:26:00,0,358,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,12.6,-1.25622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460228",2020-05-15 14:27:00,0,337,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,11.6,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460229",2020-05-15 14:28:00,0,338,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,11.9,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460230",2020-05-15 14:29:00,0,366,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,12.3,-1.40364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460231",2020-05-15 14:30:00,0,419,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22,23,11.8,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460232",2020-05-15 14:31:00,0,467,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,12,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460233",2020-05-15 14:32:00,0,476,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,12.3,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460234",2020-05-15 14:33:00,0,470,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,11.9,-1.87803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460235",2020-05-15 14:34:00,0,487,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,11.7,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460236",2020-05-15 14:35:00,0,522,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,11.8,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460237",2020-05-15 14:36:00,0,568,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,11.8,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460238",2020-05-15 14:37:00,0,631,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,12.5,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460239",2020-05-15 14:38:00,0,690,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.1,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460240",2020-05-15 14:39:00,0,676,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.4,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460241",2020-05-15 14:40:00,0,648,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.7,-2.73861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
