"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"460242",2020-05-15 14:41:00,0,635,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.9,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460243",2020-05-15 14:42:00,0,613,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.8,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460244",2020-05-15 14:43:00,0.589574,577,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.7,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460245",2020-05-15 14:44:00,0,509,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.9,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460246",2020-05-15 14:45:00,0,482,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.4,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460247",2020-05-15 14:46:00,0.911355,494,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.1,-2.00718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460248",2020-05-15 14:47:00,1.21463,509,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.8,-2.04183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460249",2020-05-15 14:48:00,1.36859,503,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.5,-1.96749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460250",2020-05-15 14:49:00,2.08439,495,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.7,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460251",2020-05-15 14:50:00,2.52457,488,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460252",2020-05-15 14:51:00,1.43115,466,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.1,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460253",2020-05-15 14:52:00,1.19655,475,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.1,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460254",2020-05-15 14:53:00,0.801968,510,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.9,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460255",2020-05-15 14:54:00,0.893016,551,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.9,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460256",2020-05-15 14:55:00,1.03404,563,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14,-1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460257",2020-05-15 14:56:00,0.980511,561,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.9,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460258",2020-05-15 14:57:00,1.08438,562,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.1,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460259",2020-05-15 14:58:00,1.47326,561,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.5,-1.69029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460260",2020-05-15 14:59:00,1.95515,566,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.6,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460261",2020-05-15 15:00:00,2.39367,561,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.2,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460262",2020-05-15 15:01:00,2.35712,562,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14.1,-1.67265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460263",2020-05-15 15:02:00,2.18541,578,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460264",2020-05-15 15:03:00,2.50534,588,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.6,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460265",2020-05-15 15:04:00,2.45886,588,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.4,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460266",2020-05-15 15:05:00,2.18435,574,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.4,-1.50759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460267",2020-05-15 15:06:00,2.01809,557,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.3,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460268",2020-05-15 15:07:00,1.82044,546,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.6,-1.57122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460269",2020-05-15 15:08:00,1.57406,558,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.6,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460270",2020-05-15 15:09:00,1.35551,572,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.6,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460271",2020-05-15 15:10:00,1.69781,581,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,13.8,-1.77093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460272",2020-05-15 15:11:00,1.69122,582,0,22,23,22,22,22,22,22,0,0,22.5,23,22,23.5,22.5,22.5,23,14,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460273",2020-05-15 15:12:00,1.70178,575,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460274",2020-05-15 15:13:00,1.77506,560,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14.3,-1.65627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460275",2020-05-15 15:14:00,1.76704,551,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14.1,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460276",2020-05-15 15:15:00,2.24072,543,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14,-1.55799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460277",2020-05-15 15:16:00,2.04011,530,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460278",2020-05-15 15:17:00,2.12297,524,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14.1,-1.47735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460279",2020-05-15 15:18:00,2.13827,523,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.9,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460280",2020-05-15 15:19:00,2.05367,524,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.9,-1.43892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460281",2020-05-15 15:20:00,2.21145,523,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.9,-1.42128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460282",2020-05-15 15:21:00,2.10872,520,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.9,-2.06325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460283",2020-05-15 15:22:00,0,519,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.8,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460284",2020-05-15 15:23:00,0,519,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.6,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460285",2020-05-15 15:24:00,0,513,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14.1,-2.03049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460286",2020-05-15 15:25:00,0,511,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.8,-2.02923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460287",2020-05-15 15:26:00,0,520,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.9,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460288",2020-05-15 15:27:00,0,538,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.8,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460289",2020-05-15 15:28:00,0,534,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.5,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460290",2020-05-15 15:29:00,0,522,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.2,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460291",2020-05-15 15:30:00,0,501,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.2,-1.60587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460292",2020-05-15 15:31:00,0,468,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.2,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460293",2020-05-15 15:32:00,0,452,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.3,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460294",2020-05-15 15:33:00,0,467,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.7,-1.88307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460295",2020-05-15 15:34:00,0,473,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.6,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460296",2020-05-15 15:35:00,0,474,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.5,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460297",2020-05-15 15:36:00,0,479,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.5,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460298",2020-05-15 15:37:00,0,491,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.6,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460299",2020-05-15 15:38:00,0,498,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14,-2.03301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460300",2020-05-15 15:39:00,0,505,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,14.1,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460301",2020-05-15 15:40:00,0,511,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,23.5,22.5,22.5,23,13.7,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460302",2020-05-15 15:41:00,0,506,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23,13.6,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460303",2020-05-15 15:42:00,0,505,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23,13.4,-2.06325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460304",2020-05-15 15:43:00,0,505,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23,13.7,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460305",2020-05-15 15:44:00,0,505,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23,13.4,-2.05947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460306",2020-05-15 15:45:00,0,493,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.4,-2.03175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460307",2020-05-15 15:46:00,0,487,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.2,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460308",2020-05-15 15:47:00,0,463,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.2,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460309",2020-05-15 15:48:00,0.0190037,449,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.1,-1.7955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460310",2020-05-15 15:49:00,0,433,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.3,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460311",2020-05-15 15:50:00,0,422,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.5,-1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460312",2020-05-15 15:51:00,0,406,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.7,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460313",2020-05-15 15:52:00,0,396,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.8,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460314",2020-05-15 15:53:00,0,391,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.6,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460315",2020-05-15 15:54:00,0,391,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.3,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460316",2020-05-15 15:55:00,0,394,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.2,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460317",2020-05-15 15:56:00,0,400,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.2,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460318",2020-05-15 15:57:00,0,406,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.3,-1.3041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460319",2020-05-15 15:58:00,0,411,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.5,-1.42191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460320",2020-05-15 15:59:00,0,409,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.4,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460321",2020-05-15 16:00:00,0,402,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.2,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460322",2020-05-15 16:01:00,0,401,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.3,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460323",2020-05-15 16:02:00,0,406,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.6,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460324",2020-05-15 16:03:00,0,423,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.3,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460325",2020-05-15 16:04:00,0,445,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13.1,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460326",2020-05-15 16:05:00,0,455,0,22,23,22,22,22,22,22,0,0,22.5,23,22.5,24,22.5,22.5,23.5,13,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460327",2020-05-15 16:06:00,0,457,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460328",2020-05-15 16:07:00,0,440,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460329",2020-05-15 16:08:00,0,411,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.40112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460330",2020-05-15 16:09:00,0,370,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.22598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460331",2020-05-15 16:10:00,0,347,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460332",2020-05-15 16:11:00,0,333,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.07415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460333",2020-05-15 16:12:00,0,327,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460334",2020-05-15 16:13:00,0,331,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.08612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460335",2020-05-15 16:14:00,0,331,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.6,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460336",2020-05-15 16:15:00,0,336,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460337",2020-05-15 16:16:00,0,338,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.6,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460338",2020-05-15 16:17:00,0,337,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460339",2020-05-15 16:18:00,0,336,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460340",2020-05-15 16:19:00,0,333,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460341",2020-05-15 16:20:00,0,329,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-1.05462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460342",2020-05-15 16:21:00,0,330,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460343",2020-05-15 16:22:00,0,328,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460344",2020-05-15 16:23:00,0,319,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.9,-0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460345",2020-05-15 16:24:00,0,309,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460346",2020-05-15 16:25:00,0,308,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.8,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460347",2020-05-15 16:26:00,0,315,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.8,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460348",2020-05-15 16:27:00,0,325,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.8,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460349",2020-05-15 16:28:00,0,337,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460350",2020-05-15 16:29:00,0,351,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.8,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460351",2020-05-15 16:30:00,0,361,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.8,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460352",2020-05-15 16:31:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.9,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460353",2020-05-15 16:32:00,0,375,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.9,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460354",2020-05-15 16:33:00,0,381,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-1.3356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460355",2020-05-15 16:34:00,0,386,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460356",2020-05-15 16:35:00,0,393,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460357",2020-05-15 16:36:00,0,397,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460358",2020-05-15 16:37:00,0,398,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460359",2020-05-15 16:38:00,0,398,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460360",2020-05-15 16:39:00,0,398,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.41372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460361",2020-05-15 16:40:00,0,393,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460362",2020-05-15 16:41:00,0,389,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460363",2020-05-15 16:42:00,0,385,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460364",2020-05-15 16:43:00,0,384,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460365",2020-05-15 16:44:00,0,389,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460366",2020-05-15 16:45:00,0,402,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-1.47672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460367",2020-05-15 16:46:00,0,423,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.9,-1.57752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460368",2020-05-15 16:47:00,0,442,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-1.68021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460369",2020-05-15 16:48:00,0,461,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.7,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460370",2020-05-15 16:49:00,0,479,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460371",2020-05-15 16:50:00,0,482,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-1.44837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460372",2020-05-15 16:51:00,0,480,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460373",2020-05-15 16:52:00,0,475,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460374",2020-05-15 16:53:00,0,461,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460375",2020-05-15 16:54:00,0,446,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460376",2020-05-15 16:55:00,0,423,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460377",2020-05-15 16:56:00,0,384,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460378",2020-05-15 16:57:00,0,347,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.1,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460379",2020-05-15 16:58:00,0,321,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.3,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460380",2020-05-15 16:59:00,0,321,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460381",2020-05-15 17:00:00,0,331,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.2,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460382",2020-05-15 17:01:00,0,347,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.9,-1.14849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460383",2020-05-15 17:02:00,0,363,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460384",2020-05-15 17:03:00,0,372,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.7,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460385",2020-05-15 17:04:00,0,378,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.6,-1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460386",2020-05-15 17:05:00,0,378,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.7,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460387",2020-05-15 17:06:00,0,378,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460388",2020-05-15 17:07:00,0,374,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14,-1.24992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460389",2020-05-15 17:08:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,14.1,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460390",2020-05-15 17:09:00,0,357,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.9,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460391",2020-05-15 17:10:00,0,352,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460392",2020-05-15 17:11:00,0,348,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.6,-1.18503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460393",2020-05-15 17:12:00,0,363,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460394",2020-05-15 17:13:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.6,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460395",2020-05-15 17:14:00,0,358,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460396",2020-05-15 17:15:00,0,323,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460397",2020-05-15 17:16:00,0,274,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.7,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460398",2020-05-15 17:17:00,0,229,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460399",2020-05-15 17:18:00,0,196,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460400",2020-05-15 17:19:00,0,174,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.5,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460401",2020-05-15 17:20:00,0,154,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.7,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460402",2020-05-15 17:21:00,0,143,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.7,-0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460403",2020-05-15 17:22:00,0,138,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460404",2020-05-15 17:23:00,0,137,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.8,-0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460405",2020-05-15 17:24:00,0,140,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460406",2020-05-15 17:25:00,0,144,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460407",2020-05-15 17:26:00,0,153,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460408",2020-05-15 17:27:00,0,162,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460409",2020-05-15 17:28:00,0,175,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460410",2020-05-15 17:29:00,0,189,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,12.9,-0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460411",2020-05-15 17:30:00,0,202,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460412",2020-05-15 17:31:00,0,215,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460413",2020-05-15 17:32:00,0,224,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460414",2020-05-15 17:33:00,0,245,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460415",2020-05-15 17:34:00,0,274,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460416",2020-05-15 17:35:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460417",2020-05-15 17:36:00,0,331,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460418",2020-05-15 17:37:00,0,352,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460419",2020-05-15 17:38:00,0,366,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460420",2020-05-15 17:39:00,0,376,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460421",2020-05-15 17:40:00,0,387,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.1,-1.39797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460422",2020-05-15 17:41:00,0,397,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460423",2020-05-15 17:42:00,0,406,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460424",2020-05-15 17:43:00,0,406,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.37655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460425",2020-05-15 17:44:00,0,395,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460426",2020-05-15 17:45:00,0,381,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460427",2020-05-15 17:46:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460428",2020-05-15 17:47:00,0,367,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.4,-1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460429",2020-05-15 17:48:00,0,360,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460430",2020-05-15 17:49:00,0,383,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460431",2020-05-15 17:50:00,0,406,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.2,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460432",2020-05-15 17:51:00,0,356,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24,22.5,22.5,23.5,13.3,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460433",2020-05-15 17:52:00,0,324,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.4,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460434",2020-05-15 17:53:00,0,321,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.6,-0.77175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460435",2020-05-15 17:54:00,0,314,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.3,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460436",2020-05-15 17:55:00,0,320,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.5,-1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460437",2020-05-15 17:56:00,0,329,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.6,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460438",2020-05-15 17:57:00,0,332,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.2,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460439",2020-05-15 17:58:00,0,347,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13,-1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460440",2020-05-15 17:59:00,0,356,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.3,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460441",2020-05-15 18:00:00,0,340,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.2,-1.10628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460442",2020-05-15 18:01:00,0,337,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.1,-1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460443",2020-05-15 18:02:00,0,341,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.1,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460444",2020-05-15 18:03:00,0,363,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.3,-1.23102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460445",2020-05-15 18:04:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.4,-1.21212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460446",2020-05-15 18:05:00,0,345,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.4,-1.11762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460447",2020-05-15 18:06:00,0,323,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.1,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460448",2020-05-15 18:07:00,0,326,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.1,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460449",2020-05-15 18:08:00,0,360,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.3,-1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460450",2020-05-15 18:09:00,0,369,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.4,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460451",2020-05-15 18:10:00,0,624,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.8,-2.08089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460452",2020-05-15 18:11:00,0,593,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.6,-1.98198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460453",2020-05-15 18:12:00,0,526,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,23.5,13.6,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460454",2020-05-15 18:13:00,0,582,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,13.9,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460455",2020-05-15 18:14:00,0,575,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,22.5,24,14.3,-1.09305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460456",2020-05-15 18:15:00,0,446,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,23,24,14.3,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460457",2020-05-15 18:16:00,0,420,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24,22.5,23,24,13.4,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460458",2020-05-15 18:17:00,0,271,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.9,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460459",2020-05-15 18:18:00,0,209,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460460",2020-05-15 18:19:00,0,224,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.6,-1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460461",2020-05-15 18:20:00,0,180,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.3,-0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460462",2020-05-15 18:21:00,0,519,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.6,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460463",2020-05-15 18:22:00,0,245,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.9,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460464",2020-05-15 18:23:00,0,518,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14.2,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460465",2020-05-15 18:24:00,0,492,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14.3,-1.55925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460466",2020-05-15 18:25:00,0,380,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14.5,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460467",2020-05-15 18:26:00,0,176,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24,14.4,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460468",2020-05-15 18:27:00,0,176,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24,14.1,-0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460469",2020-05-15 18:28:00,0,179,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24,13.8,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460470",2020-05-15 18:29:00,0,187,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24,13.6,-0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460471",2020-05-15 18:30:00,0,199,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24,13.7,-0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460472",2020-05-15 18:31:00,0,216,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.8,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460473",2020-05-15 18:32:00,0,307,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14.1,-0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460474",2020-05-15 18:33:00,0,235,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.9,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460475",2020-05-15 18:34:00,0,530,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14,-1.449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460476",2020-05-15 18:35:00,0,454,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14,-1.45971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460477",2020-05-15 18:36:00,0,510,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,13.9,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460478",2020-05-15 18:37:00,0,527,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14.1,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460479",2020-05-15 18:38:00,0,491,0,22,23,22,22,22,22,22,0,0,23,23.5,22.5,24.5,22.5,23,24,14.3,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460480",2020-05-15 18:39:00,0,243,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24,14,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460481",2020-05-15 18:40:00,0,512,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,13.9,-1.05588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460482",2020-05-15 18:41:00,0,499,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,13.9,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460483",2020-05-15 18:42:00,0,411,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,14,-0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460484",2020-05-15 18:43:00,0,429,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,14,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460485",2020-05-15 18:44:00,0,260,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,22.5,23,24.5,14,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460486",2020-05-15 18:45:00,0,516,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460487",2020-05-15 18:46:00,0,498,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14,-1.29339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460488",2020-05-15 18:47:00,0,486,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14,-1.22472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460489",2020-05-15 18:48:00,0,471,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14.1,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460490",2020-05-15 18:49:00,0,465,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14.1,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460491",2020-05-15 18:50:00,0,463,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14.1,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460492",2020-05-15 18:51:00,0,443,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14.1,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460493",2020-05-15 18:52:00,0,378,0,22,23,22,22,22,22,22,0,0,23,23.5,23,24.5,23,23,24.5,14.1,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460494",2020-05-15 18:53:00,0,349,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,14.1,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460495",2020-05-15 18:54:00,0,336,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,14.1,-0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460496",2020-05-15 18:55:00,0,279,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,14.1,-0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460497",2020-05-15 18:56:00,0,257,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,14.1,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460498",2020-05-15 18:57:00,0,236,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,14,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460499",2020-05-15 18:58:00,0,234,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,13.9,-0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460500",2020-05-15 18:59:00,0,225,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,13.7,-0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460501",2020-05-15 19:00:00,0,227,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.5,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460502",2020-05-15 19:01:00,0,238,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460503",2020-05-15 19:02:00,0,245,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460504",2020-05-15 19:03:00,0,262,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460505",2020-05-15 19:04:00,0,273,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.4,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460506",2020-05-15 19:05:00,0,283,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.4,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460507",2020-05-15 19:06:00,0,290,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.4,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460508",2020-05-15 19:07:00,0,309,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.4,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460509",2020-05-15 19:08:00,0,296,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460510",2020-05-15 19:09:00,0,269,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460511",2020-05-15 19:10:00,0,271,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460512",2020-05-15 19:11:00,0,274,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460513",2020-05-15 19:12:00,0,295,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460514",2020-05-15 19:13:00,0,418,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.3,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460515",2020-05-15 19:14:00,0,423,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.4,-1.04832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460516",2020-05-15 19:15:00,0,409,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.6,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460517",2020-05-15 19:16:00,0,395,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23,24.5,13.6,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460518",2020-05-15 19:17:00,0,382,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,13.7,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460519",2020-05-15 19:18:00,0,356,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,13.8,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460520",2020-05-15 19:19:00,0,338,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,13.8,-0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460521",2020-05-15 19:20:00,0,329,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.8,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460522",2020-05-15 19:21:00,0,307,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460523",2020-05-15 19:22:00,0,217,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460524",2020-05-15 19:23:00,0,175,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.6,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460525",2020-05-15 19:24:00,0,162,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.6,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460526",2020-05-15 19:25:00,0,160,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.17892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460527",2020-05-15 19:26:00,0,186,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460528",2020-05-15 19:27:00,0,250,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460529",2020-05-15 19:28:00,0,241,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460530",2020-05-15 19:29:00,0,233,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460531",2020-05-15 19:30:00,0,227,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460532",2020-05-15 19:31:00,0,203,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460533",2020-05-15 19:32:00,0,165,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460534",2020-05-15 19:33:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460535",2020-05-15 19:34:00,0,113,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460536",2020-05-15 19:35:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460537",2020-05-15 19:36:00,0,143,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.4,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460538",2020-05-15 19:37:00,0,156,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.4,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460539",2020-05-15 19:38:00,0,170,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.4,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460540",2020-05-15 19:39:00,0,171,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.4,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460541",2020-05-15 19:40:00,0,169,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.5,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460542",2020-05-15 19:41:00,0,169,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.6,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460543",2020-05-15 19:42:00,0,166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460544",2020-05-15 19:43:00,0,157,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.8,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460545",2020-05-15 19:44:00,0,151,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.9,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460546",2020-05-15 19:45:00,0,148,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.9,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460547",2020-05-15 19:46:00,0,146,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.9,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460548",2020-05-15 19:47:00,0,144,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.9,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460549",2020-05-15 19:48:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460550",2020-05-15 19:49:00,0,129,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.8,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460551",2020-05-15 19:50:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.8,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460552",2020-05-15 19:51:00,0,113,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460553",2020-05-15 19:52:00,0,128,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460554",2020-05-15 19:53:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460555",2020-05-15 19:54:00,0,112,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460556",2020-05-15 19:55:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460557",2020-05-15 19:56:00,0,115,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.7,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460558",2020-05-15 19:57:00,0,104,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.6,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460559",2020-05-15 19:58:00,0,110,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.4,0.11655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460560",2020-05-15 19:59:00,0,109,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.3,0.12222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460561",2020-05-15 20:00:00,0,107,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.2,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460562",2020-05-15 20:01:00,0,105,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13.1,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460563",2020-05-15 20:02:00,0,98,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
