"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"460564",2020-05-15 20:03:00,0,85,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460565",2020-05-15 20:04:00,0,90,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460566",2020-05-15 20:05:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460567",2020-05-15 20:06:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460568",2020-05-15 20:07:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460569",2020-05-15 20:08:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460570",2020-05-15 20:09:00,0,78,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460571",2020-05-15 20:10:00,0,73,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,13,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460572",2020-05-15 20:11:00,0,71,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.9,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460573",2020-05-15 20:12:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460574",2020-05-15 20:13:00,0,66,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460575",2020-05-15 20:14:00,0,63,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460576",2020-05-15 20:15:00,0,55,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460577",2020-05-15 20:16:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460578",2020-05-15 20:17:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460579",2020-05-15 20:18:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460580",2020-05-15 20:19:00,0,38,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460581",2020-05-15 20:20:00,0,36,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.3,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460582",2020-05-15 20:21:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460583",2020-05-15 20:22:00,0,34,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460584",2020-05-15 20:23:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12.1,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460585",2020-05-15 20:24:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12,0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460586",2020-05-15 20:25:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,12,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460587",2020-05-15 20:26:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.9,0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460588",2020-05-15 20:27:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.8,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460589",2020-05-15 20:28:00,0,30,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.8,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460590",2020-05-15 20:29:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460591",2020-05-15 20:30:00,0,27,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460592",2020-05-15 20:31:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460593",2020-05-15 20:32:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460594",2020-05-15 20:33:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460595",2020-05-15 20:34:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460596",2020-05-15 20:35:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,25,11.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460597",2020-05-15 20:36:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,11.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460598",2020-05-15 20:37:00,0,22,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,11.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460599",2020-05-15 20:38:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,24.5,23,23.5,24.5,11.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460600",2020-05-15 20:39:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460601",2020-05-15 20:40:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460602",2020-05-15 20:41:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460603",2020-05-15 20:42:00,0,20,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.6,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460604",2020-05-15 20:43:00,0,19,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460605",2020-05-15 20:44:00,0,18,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460606",2020-05-15 20:45:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460607",2020-05-15 20:46:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460608",2020-05-15 20:47:00,0,17,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460609",2020-05-15 20:48:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460610",2020-05-15 20:49:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460611",2020-05-15 20:50:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460612",2020-05-15 20:51:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460613",2020-05-15 20:52:00,0,16,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460614",2020-05-15 20:53:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460615",2020-05-15 20:54:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.4,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460616",2020-05-15 20:55:00,0,15,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.3,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460617",2020-05-15 20:56:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.3,0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460618",2020-05-15 20:57:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460619",2020-05-15 20:58:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.3,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460620",2020-05-15 20:59:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.2,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460621",2020-05-15 21:00:00,0,13,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460622",2020-05-15 21:01:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460623",2020-05-15 21:02:00,0,12,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460624",2020-05-15 21:03:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460625",2020-05-15 21:04:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11,0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460626",2020-05-15 21:05:00,0,11,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460627",2020-05-15 21:06:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460628",2020-05-15 21:07:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,11,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460629",2020-05-15 21:08:00,0,10,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460630",2020-05-15 21:09:00,0,9,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460631",2020-05-15 21:10:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.8,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460632",2020-05-15 21:11:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.8,0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460633",2020-05-15 21:12:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.8,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460634",2020-05-15 21:13:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.8,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460635",2020-05-15 21:14:00,0,6,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.7,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460636",2020-05-15 21:15:00,0,7,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.8,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460637",2020-05-15 21:16:00,0,8,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.7,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460638",2020-05-15 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.6,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460639",2020-05-15 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460640",2020-05-15 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.7,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460641",2020-05-15 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460642",2020-05-15 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460643",2020-05-15 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.6,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460644",2020-05-15 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460645",2020-05-15 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.6,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460646",2020-05-15 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.6,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460647",2020-05-15 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460648",2020-05-15 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460649",2020-05-15 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460650",2020-05-15 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460651",2020-05-15 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460652",2020-05-15 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460653",2020-05-15 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.3,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460654",2020-05-15 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460655",2020-05-15 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460656",2020-05-15 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460657",2020-05-15 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460658",2020-05-15 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460659",2020-05-15 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460660",2020-05-15 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460661",2020-05-15 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460662",2020-05-15 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460663",2020-05-15 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24.5,10.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460664",2020-05-15 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460665",2020-05-15 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,10,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460666",2020-05-15 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460667",2020-05-15 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460668",2020-05-15 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460669",2020-05-15 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460670",2020-05-15 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460671",2020-05-15 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.9,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460672",2020-05-15 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.8,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460673",2020-05-15 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460674",2020-05-15 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460675",2020-05-15 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460676",2020-05-15 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460677",2020-05-15 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460678",2020-05-15 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460679",2020-05-15 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460680",2020-05-15 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460681",2020-05-15 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460682",2020-05-15 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460683",2020-05-15 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460684",2020-05-15 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460685",2020-05-15 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460686",2020-05-15 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460687",2020-05-15 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460688",2020-05-15 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460689",2020-05-15 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460690",2020-05-15 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.5,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460691",2020-05-15 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460692",2020-05-15 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460693",2020-05-15 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460694",2020-05-15 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460695",2020-05-15 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460696",2020-05-15 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460697",2020-05-15 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460698",2020-05-15 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460699",2020-05-15 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460700",2020-05-15 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460701",2020-05-15 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460702",2020-05-15 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460703",2020-05-15 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460704",2020-05-15 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460705",2020-05-15 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460706",2020-05-15 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460707",2020-05-15 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460708",2020-05-15 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460709",2020-05-15 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460710",2020-05-15 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460711",2020-05-15 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.2,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460712",2020-05-15 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24.5,23,23.5,24,9.2,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460713",2020-05-15 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460714",2020-05-15 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460715",2020-05-15 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460716",2020-05-15 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460717",2020-05-15 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460718",2020-05-15 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460719",2020-05-15 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460720",2020-05-15 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460721",2020-05-15 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460722",2020-05-15 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460723",2020-05-15 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460724",2020-05-15 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460725",2020-05-15 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460726",2020-05-15 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460727",2020-05-15 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460728",2020-05-15 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460729",2020-05-15 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460730",2020-05-15 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460731",2020-05-15 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460732",2020-05-15 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460733",2020-05-15 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460734",2020-05-15 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460735",2020-05-15 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460736",2020-05-15 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460737",2020-05-15 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23.5,24,9.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460738",2020-05-15 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.1,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460739",2020-05-15 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460740",2020-05-15 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460741",2020-05-15 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460742",2020-05-15 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460743",2020-05-15 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460744",2020-05-15 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460745",2020-05-15 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460746",2020-05-15 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460747",2020-05-15 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460748",2020-05-15 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460749",2020-05-15 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460750",2020-05-15 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460751",2020-05-15 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460752",2020-05-15 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460753",2020-05-15 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460754",2020-05-15 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460755",2020-05-15 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460756",2020-05-15 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460757",2020-05-15 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460758",2020-05-15 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460759",2020-05-15 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,9,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460760",2020-05-15 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.8,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460761",2020-05-15 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460762",2020-05-15 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460763",2020-05-15 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460764",2020-05-15 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460765",2020-05-15 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460766",2020-05-15 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.9,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460767",2020-05-15 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.9,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460768",2020-05-15 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460769",2020-05-15 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.7,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460770",2020-05-15 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460771",2020-05-15 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,24,8.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460772",2020-05-15 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460773",2020-05-15 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460774",2020-05-15 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460775",2020-05-15 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460776",2020-05-15 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.2,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460777",2020-05-15 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460778",2020-05-15 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460779",2020-05-15 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460780",2020-05-15 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,23,23,23.5,8.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460781",2020-05-15 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460782",2020-05-15 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460783",2020-05-15 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460784",2020-05-15 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460785",2020-05-15 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460786",2020-05-15 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460787",2020-05-15 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460788",2020-05-15 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460789",2020-05-15 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460790",2020-05-15 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460791",2020-05-15 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460792",2020-05-15 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460793",2020-05-15 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460794",2020-05-15 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460795",2020-05-15 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460796",2020-05-15 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460797",2020-05-15 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.4,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460798",2020-05-15 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460799",2020-05-15 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460800",2020-05-15 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460801",2020-05-16 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.2,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460802",2020-05-16 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460803",2020-05-16 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460804",2020-05-16 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460805",2020-05-16 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460806",2020-05-16 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460807",2020-05-16 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460808",2020-05-16 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460809",2020-05-16 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460810",2020-05-16 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460811",2020-05-16 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460812",2020-05-16 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460813",2020-05-16 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460814",2020-05-16 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460815",2020-05-16 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460816",2020-05-16 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460817",2020-05-16 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460818",2020-05-16 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460819",2020-05-16 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460820",2020-05-16 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,8,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460821",2020-05-16 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460822",2020-05-16 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460823",2020-05-16 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460824",2020-05-16 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460825",2020-05-16 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460826",2020-05-16 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460827",2020-05-16 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460828",2020-05-16 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460829",2020-05-16 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460830",2020-05-16 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460831",2020-05-16 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,24,22.5,23,23.5,7.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460832",2020-05-16 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,7.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460833",2020-05-16 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,7.9,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460834",2020-05-16 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460835",2020-05-16 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460836",2020-05-16 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,7.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460837",2020-05-16 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,23,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460838",2020-05-16 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460839",2020-05-16 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460840",2020-05-16 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460841",2020-05-16 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460842",2020-05-16 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460843",2020-05-16 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460844",2020-05-16 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460845",2020-05-16 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460846",2020-05-16 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460847",2020-05-16 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460848",2020-05-16 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.8,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460849",2020-05-16 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.9,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460850",2020-05-16 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460851",2020-05-16 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460852",2020-05-16 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460853",2020-05-16 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460854",2020-05-16 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460855",2020-05-16 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460856",2020-05-16 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460857",2020-05-16 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460858",2020-05-16 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460859",2020-05-16 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460860",2020-05-16 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460861",2020-05-16 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.6,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460862",2020-05-16 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.5,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460863",2020-05-16 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460864",2020-05-16 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.5,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460865",2020-05-16 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.5,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460866",2020-05-16 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460867",2020-05-16 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23,22.5,24,22.5,23,23.5,7.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460868",2020-05-16 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460869",2020-05-16 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460870",2020-05-16 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460871",2020-05-16 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460872",2020-05-16 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460873",2020-05-16 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460874",2020-05-16 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460875",2020-05-16 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460876",2020-05-16 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460877",2020-05-16 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460878",2020-05-16 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460879",2020-05-16 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460880",2020-05-16 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460881",2020-05-16 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460882",2020-05-16 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460883",2020-05-16 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460884",2020-05-16 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460885",2020-05-16 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460886",2020-05-16 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24,22.5,23,23.5,7.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460887",2020-05-16 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460888",2020-05-16 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460889",2020-05-16 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460890",2020-05-16 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460891",2020-05-16 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460892",2020-05-16 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460893",2020-05-16 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460894",2020-05-16 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460895",2020-05-16 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460896",2020-05-16 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460897",2020-05-16 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460898",2020-05-16 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.1,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460899",2020-05-16 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
