"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"460900",2020-05-16 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460901",2020-05-16 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460902",2020-05-16 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460903",2020-05-16 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,6.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460904",2020-05-16 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,6.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460905",2020-05-16 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23.5,6.8,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460906",2020-05-16 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460907",2020-05-16 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460908",2020-05-16 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460909",2020-05-16 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460910",2020-05-16 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460911",2020-05-16 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460912",2020-05-16 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460913",2020-05-16 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460914",2020-05-16 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460915",2020-05-16 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460916",2020-05-16 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460917",2020-05-16 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460918",2020-05-16 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460919",2020-05-16 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460920",2020-05-16 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460921",2020-05-16 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460922",2020-05-16 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460923",2020-05-16 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460924",2020-05-16 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460925",2020-05-16 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460926",2020-05-16 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460927",2020-05-16 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460928",2020-05-16 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460929",2020-05-16 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460930",2020-05-16 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.9,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460931",2020-05-16 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460932",2020-05-16 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,7,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460933",2020-05-16 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460934",2020-05-16 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460935",2020-05-16 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.8,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460936",2020-05-16 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460937",2020-05-16 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460938",2020-05-16 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460939",2020-05-16 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460940",2020-05-16 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460941",2020-05-16 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460942",2020-05-16 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460943",2020-05-16 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460944",2020-05-16 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460945",2020-05-16 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460946",2020-05-16 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460947",2020-05-16 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460948",2020-05-16 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460949",2020-05-16 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460950",2020-05-16 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460951",2020-05-16 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460952",2020-05-16 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460953",2020-05-16 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460954",2020-05-16 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460955",2020-05-16 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460956",2020-05-16 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460957",2020-05-16 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460958",2020-05-16 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460959",2020-05-16 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460960",2020-05-16 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,23,23,6.5,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460961",2020-05-16 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460962",2020-05-16 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460963",2020-05-16 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460964",2020-05-16 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460965",2020-05-16 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460966",2020-05-16 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460967",2020-05-16 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460968",2020-05-16 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460969",2020-05-16 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460970",2020-05-16 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460971",2020-05-16 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460972",2020-05-16 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460973",2020-05-16 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.4,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460974",2020-05-16 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460975",2020-05-16 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460976",2020-05-16 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460977",2020-05-16 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.1,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460978",2020-05-16 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460979",2020-05-16 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460980",2020-05-16 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460981",2020-05-16 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.1,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460982",2020-05-16 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460983",2020-05-16 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6.1,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460984",2020-05-16 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460985",2020-05-16 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22.5,22.5,23,6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460986",2020-05-16 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460987",2020-05-16 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460988",2020-05-16 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460989",2020-05-16 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460990",2020-05-16 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460991",2020-05-16 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460992",2020-05-16 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460993",2020-05-16 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460994",2020-05-16 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460995",2020-05-16 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460996",2020-05-16 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460997",2020-05-16 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460998",2020-05-16 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"460999",2020-05-16 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461000",2020-05-16 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461001",2020-05-16 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461002",2020-05-16 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461003",2020-05-16 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461004",2020-05-16 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461005",2020-05-16 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461006",2020-05-16 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461007",2020-05-16 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.9,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461008",2020-05-16 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461009",2020-05-16 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461010",2020-05-16 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.7,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461011",2020-05-16 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461012",2020-05-16 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461013",2020-05-16 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461014",2020-05-16 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461015",2020-05-16 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461016",2020-05-16 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461017",2020-05-16 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461018",2020-05-16 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461019",2020-05-16 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.4,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461020",2020-05-16 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461021",2020-05-16 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461022",2020-05-16 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461023",2020-05-16 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461024",2020-05-16 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461025",2020-05-16 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461026",2020-05-16 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461027",2020-05-16 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461028",2020-05-16 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461029",2020-05-16 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461030",2020-05-16 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461031",2020-05-16 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461032",2020-05-16 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461033",2020-05-16 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461034",2020-05-16 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461035",2020-05-16 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461036",2020-05-16 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.7,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461037",2020-05-16 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461038",2020-05-16 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461039",2020-05-16 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461040",2020-05-16 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461041",2020-05-16 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461042",2020-05-16 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461043",2020-05-16 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461044",2020-05-16 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461045",2020-05-16 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461046",2020-05-16 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461047",2020-05-16 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461048",2020-05-16 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461049",2020-05-16 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461050",2020-05-16 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461051",2020-05-16 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461052",2020-05-16 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461053",2020-05-16 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461054",2020-05-16 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461055",2020-05-16 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461056",2020-05-16 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461057",2020-05-16 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,23,5.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461058",2020-05-16 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461059",2020-05-16 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461060",2020-05-16 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461061",2020-05-16 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461062",2020-05-16 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.2,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461063",2020-05-16 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461064",2020-05-16 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461065",2020-05-16 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461066",2020-05-16 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461067",2020-05-16 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461068",2020-05-16 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461069",2020-05-16 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23.5,22,22.5,22.5,5.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461070",2020-05-16 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461071",2020-05-16 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461072",2020-05-16 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5.3,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461073",2020-05-16 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461074",2020-05-16 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461075",2020-05-16 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461076",2020-05-16 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,4.9,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461077",2020-05-16 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461078",2020-05-16 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461079",2020-05-16 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,23,22,22.5,22.5,5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461080",2020-05-16 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461081",2020-05-16 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461082",2020-05-16 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461083",2020-05-16 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461084",2020-05-16 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461085",2020-05-16 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461086",2020-05-16 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461087",2020-05-16 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461088",2020-05-16 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461089",2020-05-16 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461090",2020-05-16 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461091",2020-05-16 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461092",2020-05-16 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461093",2020-05-16 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461094",2020-05-16 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461095",2020-05-16 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461096",2020-05-16 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461097",2020-05-16 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461098",2020-05-16 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461099",2020-05-16 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461100",2020-05-16 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,5,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461101",2020-05-16 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461102",2020-05-16 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461103",2020-05-16 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461104",2020-05-16 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461105",2020-05-16 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23,23,22.5,23,22,22.5,22.5,4.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461106",2020-05-16 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.53361,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461107",2020-05-16 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.51597,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461108",2020-05-16 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,4.9,0.52164,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461109",2020-05-16 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,4.9,0.51534,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461110",2020-05-16 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461111",2020-05-16 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.55314,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461112",2020-05-16 05:11:00,0.459415,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.55314,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461113",2020-05-16 05:12:00,1.24539,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.55566,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461114",2020-05-16 05:13:00,0.561103,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.1,0.55314,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461115",2020-05-16 05:14:00,1.14048,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.1,0.54747,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461116",2020-05-16 05:15:00,1.30282,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.2,0.53235,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461117",2020-05-16 05:16:00,1.1999,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.5,0.5103,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461118",2020-05-16 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.4,0.50967,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461119",2020-05-16 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.4,0.52038,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461120",2020-05-16 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.5,0.51534,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461121",2020-05-16 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.4,0.51408,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461122",2020-05-16 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.3,0.50967,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461123",2020-05-16 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.3,0.51471,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461124",2020-05-16 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.3,0.50904,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461125",2020-05-16 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.2,0.50904,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461126",2020-05-16 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22.5,23,22,22.5,22.5,5.2,0.50274,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461127",2020-05-16 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.50904,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461128",2020-05-16 05:27:00,0,9,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.49707,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461129",2020-05-16 05:28:00,0,7,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.50589,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461130",2020-05-16 05:29:00,0,6,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.49707,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461131",2020-05-16 05:30:00,0,8,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.49707,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461132",2020-05-16 05:31:00,0,8,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.1,0.49707,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461133",2020-05-16 05:32:00,0,9,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.4725,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461134",2020-05-16 05:33:00,0,10,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.47817,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461135",2020-05-16 05:34:00,0,9,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.48573,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461136",2020-05-16 05:35:00,0,10,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.47817,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461137",2020-05-16 05:36:00,0,11,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.48006,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461138",2020-05-16 05:37:00,0,12,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.50904,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461139",2020-05-16 05:38:00,0,12,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.50904,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461140",2020-05-16 05:39:00,0,12,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.50841,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461141",2020-05-16 05:40:00,0,13,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.52227,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461142",2020-05-16 05:41:00,0.53187,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.4,0.56007,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461143",2020-05-16 05:42:00,0,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.54684,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461144",2020-05-16 05:43:00,0.779068,14,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.54117,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461145",2020-05-16 05:44:00,2.03439,15,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.53424,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461146",2020-05-16 05:45:00,3.19336,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.50967,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461147",2020-05-16 05:46:00,0.794462,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.50904,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461148",2020-05-16 05:47:00,0,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.56574,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461149",2020-05-16 05:48:00,0,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.72387,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461150",2020-05-16 05:49:00,0,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.74907,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461151",2020-05-16 05:50:00,0,16,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.74214,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461152",2020-05-16 05:51:00,0,18,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.64197,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461153",2020-05-16 05:52:00,0,17,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.47187,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461154",2020-05-16 05:53:00,0,17,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.47124,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461155",2020-05-16 05:54:00,0,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.1,0.47124,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461156",2020-05-16 05:55:00,0,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5,0.4599,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461157",2020-05-16 05:56:00,0,20,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5,0.46494,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461158",2020-05-16 05:57:00,0,19,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5,0.42714,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461159",2020-05-16 05:58:00,0,21,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5,0.42147,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461160",2020-05-16 05:59:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,4.9,0.40887,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461161",2020-05-16 06:00:00,0,23,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,4.9,0.4095,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461162",2020-05-16 06:01:00,0,25,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,4.9,0.39816,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461163",2020-05-16 06:02:00,0,27,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,4.9,0.42147,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461164",2020-05-16 06:03:00,0,28,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,4.9,0.41454,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461165",2020-05-16 06:04:00,0,29,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5,0.40887,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461166",2020-05-16 06:05:00,0,29,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5,0.40761,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461167",2020-05-16 06:06:00,0,31,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.1,0.39627,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461168",2020-05-16 06:07:00,0,33,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.1,0.39501,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461169",2020-05-16 06:08:00,0,34,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.38808,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461170",2020-05-16 06:09:00,0,35,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.2,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461171",2020-05-16 06:10:00,0,37,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.378,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461172",2020-05-16 06:11:00,-0.700535,39,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.3969,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461173",2020-05-16 06:12:00,0.681374,40,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.38304,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461174",2020-05-16 06:13:00,0.604102,41,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.3,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461175",2020-05-16 06:14:00,0.873374,42,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.4,0.36288,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461176",2020-05-16 06:15:00,0.440037,42,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.4,0.32697,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461177",2020-05-16 06:16:00,0,44,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.4,0.31437,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461178",2020-05-16 06:17:00,0,46,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.5,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461179",2020-05-16 06:18:00,0,48,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.6,0.29736,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461180",2020-05-16 06:19:00,0,48,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.7,0.29484,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461181",2020-05-16 06:20:00,0,48,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.7,0.29358,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461182",2020-05-16 06:21:00,0,48,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.8,0.27657,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461183",2020-05-16 06:22:00,0,49,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.9,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461184",2020-05-16 06:23:00,0,50,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.28035,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461185",2020-05-16 06:24:00,0,50,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.2,0.26334,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461186",2020-05-16 06:25:00,0,50,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.26901,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461187",2020-05-16 06:26:00,0,51,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.2331,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461188",2020-05-16 06:27:00,0,50,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.23247,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461189",2020-05-16 06:28:00,0,51,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.2,0.22806,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461190",2020-05-16 06:29:00,0,53,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6,0.21483,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461191",2020-05-16 06:30:00,0,55,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6,0.1953,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461192",2020-05-16 06:31:00,0,58,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.9,0.189,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461193",2020-05-16 06:32:00,0,59,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,5.9,0.18648,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461194",2020-05-16 06:33:00,0,61,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6,0.17514,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461195",2020-05-16 06:34:00,0,63,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.17703,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461196",2020-05-16 06:35:00,0,64,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.16254,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461197",2020-05-16 06:36:00,0,68,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.38304,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461198",2020-05-16 06:37:00,0,73,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.5,0.38304,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461199",2020-05-16 06:38:00,0,78,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.5,0.36666,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461200",2020-05-16 06:39:00,0,85,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.5,0.25074,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461201",2020-05-16 06:40:00,0,88,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.5,0.21357,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461202",2020-05-16 06:41:00,-0.463276,89,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.10584,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461203",2020-05-16 06:42:00,0.509947,84,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.11529,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461204",2020-05-16 06:43:00,1.19001,89,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.09387,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461205",2020-05-16 06:44:00,1.52523,93,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.06615,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461206",2020-05-16 06:45:00,1.70915,98,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22.5,22.5,6.5,0.01827,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461207",2020-05-16 06:46:00,1.05641,102,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.6,0.01134,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461208",2020-05-16 06:47:00,0,101,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.6,0.03339,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461209",2020-05-16 06:48:00,0,78,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.7,0.11151,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461210",2020-05-16 06:49:00,0,72,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.7,0.1008,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461211",2020-05-16 06:50:00,0,74,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.6,0.10395,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461212",2020-05-16 06:51:00,0,76,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.5,0.08694,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461213",2020-05-16 06:52:00,0,78,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.4,0.07245,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461214",2020-05-16 06:53:00,0,80,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.3,0.05607,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461215",2020-05-16 06:54:00,0,83,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.3,0.04851,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461216",2020-05-16 06:55:00,0,88,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.3,0.01827,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461217",2020-05-16 06:56:00,0,92,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.4,0.00567,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461218",2020-05-16 06:57:00,0,97,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.6,-0.02268,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461219",2020-05-16 06:58:00,0,105,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.7,-0.05103,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461220",2020-05-16 06:59:00,0,122,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,6.9,-0.08694,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461221",2020-05-16 07:00:00,0,128,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.2,-0.07686,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461222",2020-05-16 07:01:00,0,138,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.3,-0.11403,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461223",2020-05-16 07:02:00,0,135,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.5,-0.11466,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461224",2020-05-16 07:03:00,0,142,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.7,-0.13356,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461225",2020-05-16 07:04:00,0,157,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.9,-0.15876,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461226",2020-05-16 07:05:00,0,147,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.1,-0.14679,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461227",2020-05-16 07:06:00,0,135,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.2,-0.12789,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461228",2020-05-16 07:07:00,0,128,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.2,-0.12096,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461229",2020-05-16 07:08:00,0,127,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.3,-0.12474,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461230",2020-05-16 07:09:00,0,123,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.3,-0.13293,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461231",2020-05-16 07:10:00,0.420683,125,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.2,-0.12348,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461232",2020-05-16 07:11:00,0,130,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8.1,-0.15183,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461233",2020-05-16 07:12:00,0.873349,135,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,8,-0.1764,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
