"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"461234",2020-05-16 07:13:00,1.21507,138,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.9,-0.18963,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461235",2020-05-16 07:14:00,1.42458,139,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.7,-0.20916,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461236",2020-05-16 07:15:00,0.855912,146,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.6,-0.18585,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461237",2020-05-16 07:16:00,0,143,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.4,-0.00126,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461238",2020-05-16 07:17:00,0,149,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.2,-0.01197,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461239",2020-05-16 07:18:00,0,161,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.1,-0.06363,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461240",2020-05-16 07:19:00,0,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.1,-0.25263,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461241",2020-05-16 07:20:00,0,202,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.2,-0.4095,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461242",2020-05-16 07:21:00,0,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.3,-0.42399,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461243",2020-05-16 07:22:00,0,211,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.5,-0.53613,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461244",2020-05-16 07:23:00,0,238,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23,22,22,22.5,7.7,-0.46431,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461245",2020-05-16 07:24:00,0,168,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8,-0.34083,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461246",2020-05-16 07:25:00,0,187,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.1,-0.44856,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461247",2020-05-16 07:26:00,0,239,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.3,-0.51156,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461248",2020-05-16 07:27:00,0,190,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.5,-0.3843,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461249",2020-05-16 07:28:00,0,241,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.6,-0.30303,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461250",2020-05-16 07:29:00,0.239703,231,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.48006,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461251",2020-05-16 07:30:00,0,181,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.126,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461252",2020-05-16 07:31:00,0.704659,190,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.9,-0.39123,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461253",2020-05-16 07:32:00,1.11616,180,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.35469,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461254",2020-05-16 07:33:00,1.29996,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.9,-0.40383,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461255",2020-05-16 07:34:00,2.43617,251,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.9,-0.4032,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461256",2020-05-16 07:35:00,3.38344,259,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.6237,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461257",2020-05-16 07:36:00,3.35812,305,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.71505,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461258",2020-05-16 07:37:00,3.03914,284,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.6,-0.72891,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461259",2020-05-16 07:38:00,1.8809,283,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.6,-0.59976,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461260",2020-05-16 07:39:00,2.06759,238,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.6,-0.49266,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461261",2020-05-16 07:40:00,1.33226,237,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.49329,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461262",2020-05-16 07:41:00,1.19006,201,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.46053,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461263",2020-05-16 07:42:00,1.4604,215,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.47439,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461264",2020-05-16 07:43:00,1.20329,239,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.60543,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461265",2020-05-16 07:44:00,0.938582,273,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.66213,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461266",2020-05-16 07:45:00,0.774691,247,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.61299,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461267",2020-05-16 07:46:00,0.8067,286,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.74466,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461268",2020-05-16 07:47:00,0.769885,319,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.86436,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461269",2020-05-16 07:48:00,0.723288,341,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.9702,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461270",2020-05-16 07:49:00,0.600202,353,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-1.01493,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461271",2020-05-16 07:50:00,0.437503,241,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.62559,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461272",2020-05-16 07:51:00,0.431103,245,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.63126,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461273",2020-05-16 07:52:00,0.412225,268,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.7,-0.52416,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461274",2020-05-16 07:53:00,0.396245,234,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.8,-0.29106,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461275",2020-05-16 07:54:00,0.414147,223,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,8.9,-0.02583,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461276",2020-05-16 07:55:00,0.58584,234,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.37926,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461277",2020-05-16 07:56:00,0.380072,208,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.36036,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461278",2020-05-16 07:57:00,0,190,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.1,-0.4284,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461279",2020-05-16 07:58:00,1.31754,184,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.2,-0.38556,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461280",2020-05-16 07:59:00,0,181,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.2,-0.31626,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461281",2020-05-16 08:00:00,0,168,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.1,-0.32319,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461282",2020-05-16 08:01:00,0.627189,192,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.1,-0.41139,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461283",2020-05-16 08:02:00,1.07612,222,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.5103,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461284",2020-05-16 08:03:00,0.933984,277,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.5985,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0
"461285",2020-05-16 08:04:00,0.88291,270,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.69993,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461286",2020-05-16 08:05:00,0.789853,303,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9,-0.8568,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461287",2020-05-16 08:06:00,0.84764,317,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.1,-0.8631,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461288",2020-05-16 08:07:00,0.906881,312,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.1,-0.84546,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461289",2020-05-16 08:08:00,1.13773,337,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.2,-0.96768,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461290",2020-05-16 08:09:00,1.33242,333,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,22.5,9.3,-0.83286,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461291",2020-05-16 08:10:00,0.717033,332,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,9.4,-0.91539,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461292",2020-05-16 08:11:00,0.907239,304,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,9.5,-0.8379,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461293",2020-05-16 08:12:00,1.06679,387,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,10,-1.10439,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461294",2020-05-16 08:13:00,1.14333,423,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,10.1,-1.4427,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"461295",2020-05-16 08:14:00,1.1399,410,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,10.3,-1.3356,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461296",2020-05-16 08:15:00,0.883566,433,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,10.1,-1.57563,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461297",2020-05-16 08:16:00,0.611053,475,0,22,23,22,22,22,22,22,0,0,23,22.5,22,23.5,21.5,22,23,10.1,-1.60965,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461298",2020-05-16 08:17:00,0.606635,469,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,10.3,-1.5939,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461299",2020-05-16 08:18:00,0.938393,500,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11,-1.73313,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461300",2020-05-16 08:19:00,0.632149,523,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.4,-1.82133,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461301",2020-05-16 08:20:00,0.564624,531,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.6,-1.8648,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461302",2020-05-16 08:21:00,0.424043,545,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11,-1.91583,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461303",2020-05-16 08:22:00,0,519,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.2,-1.84779,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461304",2020-05-16 08:23:00,0.382563,563,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.7,-2.03553,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461305",2020-05-16 08:24:00,0.356146,565,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.4,-2.02986,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461306",2020-05-16 08:25:00,0.390345,571,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.4,-2.09286,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461307",2020-05-16 08:26:00,0.349701,573,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.2,-2.09223,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461308",2020-05-16 08:27:00,0,568,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.6,-2.02356,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461309",2020-05-16 08:28:00,1.06512,513,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22,23,11.9,-1.60083,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461310",2020-05-16 08:29:00,0,574,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.3,-1.81566,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461311",2020-05-16 08:30:00,0,583,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.6,-1.86921,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461312",2020-05-16 08:31:00,0.453374,595,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.8,-2.01033,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461313",2020-05-16 08:32:00,0.612379,569,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.9,-2.09853,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461314",2020-05-16 08:33:00,0.724143,578,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.8,-2.04498,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461315",2020-05-16 08:34:00,0.626219,579,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13.1,-2.13885,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461316",2020-05-16 08:35:00,0.572844,578,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13,-2.08026,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461317",2020-05-16 08:36:00,0.551997,569,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.7,-2.05569,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461318",2020-05-16 08:37:00,0.7952,556,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.8,-1.92843,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461319",2020-05-16 08:38:00,1.04991,567,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.7,-2.0349,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461320",2020-05-16 08:39:00,0.971118,585,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.9,-2.16153,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461321",2020-05-16 08:40:00,0,592,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.6,-2.17917,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461322",2020-05-16 08:41:00,0.752595,518,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13.3,-1.80873,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461323",2020-05-16 08:42:00,0.919716,555,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13.4,-1.94922,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461324",2020-05-16 08:43:00,0.985571,545,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13.4,-2.0853,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461325",2020-05-16 08:44:00,0.947739,543,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13.3,-1.95426,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461326",2020-05-16 08:45:00,0.920449,463,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,13.3,-1.6632,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461327",2020-05-16 08:46:00,0.73506,494,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.6,-1.72053,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461328",2020-05-16 08:47:00,0.698448,405,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.8,-1.3986,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461329",2020-05-16 08:48:00,0.678832,523,0,22,23,22,22,22,22,22,0,0,23,22.5,22,24,21.5,22.5,23,12.8,-1.94796,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461330",2020-05-16 08:49:00,0.542335,557,0,22,23,22,22,22,22,22,0,0,23,23,22,24,21.5,22.5,23,13,-2.25036,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461331",2020-05-16 08:50:00,0.464775,588,0,22,23,22,22,22,22,22,0,0,23,23,22,24,21.5,22.5,23,13.4,-2.29446,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461332",2020-05-16 08:51:00,0.404773,627,0,22,23,22,22,22,22,22,0,0,23,23,22,24,21.5,22.5,23,13.2,-2.35053,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461333",2020-05-16 08:52:00,0.341003,541,0,22,23,22,22,22,22,22,0,0,23,23,22,24,21.5,22.5,23,13.5,-1.46286,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461334",2020-05-16 08:53:00,0.295868,458,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.2,-1.66194,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461335",2020-05-16 08:54:00,0.290466,492,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.2,-1.60272,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461336",2020-05-16 08:55:00,0.391172,536,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13,-2.06073,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461337",2020-05-16 08:56:00,0,579,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,12.8,-1.82133,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461338",2020-05-16 08:57:00,0.577503,468,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.2,-1.01556,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461339",2020-05-16 08:58:00,0.52766,369,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.6,-0.77679,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461340",2020-05-16 08:59:00,0,305,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.1,-0.73773,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461341",2020-05-16 09:00:00,0,540,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,12.7,-1.73187,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461342",2020-05-16 09:01:00,0.404552,487,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,12.9,-2.205,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461343",2020-05-16 09:02:00,0.539079,642,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,12.8,-2.45763,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461344",2020-05-16 09:03:00,0.584095,659,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.1,-2.58489,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"461345",2020-05-16 09:04:00,0.643363,703,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.4,-2.59119,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461346",2020-05-16 09:05:00,0.658532,711,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,21.5,22.5,23,13.2,-2.78586,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461347",2020-05-16 09:06:00,0.676321,734,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,22,22.5,23,13.3,-2.73231,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461348",2020-05-16 09:07:00,0.719457,750,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,22,22.5,23,13.4,-2.89233,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461349",2020-05-16 09:08:00,1.02496,429,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,22,22.5,23,12.6,-1.42002,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461350",2020-05-16 09:09:00,0.4943,758,0,22,23,22,22,22,22,22,0,0,23,23,22,24.5,22,22.5,23,12.9,-2.83752,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461351",2020-05-16 09:10:00,0.608607,775,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23,12.8,-2.9547,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461352",2020-05-16 09:11:00,0.775571,583,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23,13.8,-2.52693,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461353",2020-05-16 09:12:00,0.845577,621,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.6,-2.12625,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"461354",2020-05-16 09:13:00,0.8456,783,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.4,-2.93139,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461355",2020-05-16 09:14:00,0.745101,806,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.3,-3.04479,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461356",2020-05-16 09:15:00,0.872422,803,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,13.4,-3.04479,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461357",2020-05-16 09:16:00,0.923157,812,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,13.2,-2.91753,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461358",2020-05-16 09:17:00,0.72161,824,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.1,-3.10023,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461359",2020-05-16 09:18:00,0.626211,812,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.2,-3.14433,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461360",2020-05-16 09:19:00,0.521423,845,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.9,-3.06999,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461361",2020-05-16 09:20:00,0.390904,833,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.7,-3.11913,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461362",2020-05-16 09:21:00,0.340373,856,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.1,-3.15126,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461363",2020-05-16 09:22:00,0.32123,733,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,13.6,-2.1294,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461364",2020-05-16 09:23:00,0.439613,849,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,13.8,-2.86776,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461365",2020-05-16 09:24:00,0,744,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.3,-2.6964,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461366",2020-05-16 09:25:00,0,751,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.1,-2.58363,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461367",2020-05-16 09:26:00,0,847,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.8,-3.3705,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461368",2020-05-16 09:27:00,1.01539,904,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,16.2,-2.4003,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461369",2020-05-16 09:28:00,0,955,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.8,-3.61683,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461370",2020-05-16 09:29:00,0,868,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.6,-3.43539,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461371",2020-05-16 09:30:00,0,899,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.1,-3.43539,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461372",2020-05-16 09:31:00,0.4652,810,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.4,-3.17016,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461373",2020-05-16 09:32:00,0.503265,751,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,16,-2.64348,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461374",2020-05-16 09:33:00,0.433837,753,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.8,-3.38373,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461375",2020-05-16 09:34:00,0.431568,889,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.6,-3.30246,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461376",2020-05-16 09:35:00,0.530987,788,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,16.2,-2.89737,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461377",2020-05-16 09:36:00,0.66761,542,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,16,-2.43495,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461378",2020-05-16 09:37:00,0.660973,858,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.5,-3.11913,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461379",2020-05-16 09:38:00,0.911682,702,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.6,-2.70963,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461380",2020-05-16 09:39:00,0.690163,690,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15.3,-2.45889,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461381",2020-05-16 09:40:00,0.525528,630,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.4,-2.12058,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461382",2020-05-16 09:41:00,0.729116,636,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,14.5,-2.49102,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461383",2020-05-16 09:42:00,0.762913,621,0,22,23,22,22,22,22,22,0,0,23,23,22.5,24.5,22,22.5,23.5,15,-2.30139,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"461384",2020-05-16 09:43:00,0.810396,642,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.4,-2.24028,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461385",2020-05-16 09:44:00,0.761222,584,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.5,-2.21823,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461386",2020-05-16 09:45:00,0.705096,553,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.4,-2.01096,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461387",2020-05-16 09:46:00,0.71295,539,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.4,-1.83456,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461388",2020-05-16 09:47:00,0.66717,521,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.1,-1.54287,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461389",2020-05-16 09:48:00,0.581929,519,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.5,-1.57059,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461390",2020-05-16 09:49:00,0.632557,520,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.4,-1.63233,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461391",2020-05-16 09:50:00,0.454471,527,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.6,-1.77849,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461392",2020-05-16 09:51:00,0.318018,530,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15,-1.94796,0,0,0,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461393",2020-05-16 09:52:00,0.304573,550,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.7,-2.04813,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0
"461394",2020-05-16 09:53:00,0.296445,561,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.8,-2.09853,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461395",2020-05-16 09:54:00,0,575,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.1,-2.18043,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461396",2020-05-16 09:55:00,0,679,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.3,-2.64159,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461397",2020-05-16 09:56:00,0,667,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.1,-2.55906,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461398",2020-05-16 09:57:00,0.915955,650,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.3,-2.41101,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461399",2020-05-16 09:58:00,0,572,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.3,-2.12436,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461400",2020-05-16 09:59:00,0.409287,560,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.6,-2.0727,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461401",2020-05-16 10:00:00,0,548,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.1,-2.13696,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"461402",2020-05-16 10:01:00,0.730222,535,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.3,-2.07837,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461403",2020-05-16 10:02:00,0.439063,523,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,15.1,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461404",2020-05-16 10:03:00,0.37375,510,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.8,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461405",2020-05-16 10:04:00,0,502,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.2,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461406",2020-05-16 10:05:00,0,488,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.1,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461407",2020-05-16 10:06:00,0,479,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,14.1,-1.85283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461408",2020-05-16 10:07:00,0,475,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,13.8,-1.85535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461409",2020-05-16 10:08:00,0,480,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,24.5,22,22.5,23.5,13.8,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461410",2020-05-16 10:09:00,0,491,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14,-1.97631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461411",2020-05-16 10:10:00,0,502,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461412",2020-05-16 10:11:00,0,514,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.8,-1.75959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461413",2020-05-16 10:12:00,0,525,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.6,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461414",2020-05-16 10:13:00,0,537,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,15,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461415",2020-05-16 10:14:00,0,553,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.9,-2.0664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461416",2020-05-16 10:15:00,0,576,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-2.34738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461417",2020-05-16 10:16:00,0,583,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.8,-2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461418",2020-05-16 10:17:00,0,598,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.8,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461419",2020-05-16 10:18:00,0,594,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.9,-2.47779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461420",2020-05-16 10:19:00,0,637,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.8,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461421",2020-05-16 10:20:00,0,624,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461422",2020-05-16 10:21:00,0,610,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.8,-2.79342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"461423",2020-05-16 10:22:00,0,593,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.7,-2.43306,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461424",2020-05-16 10:23:00,0,595,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14,-2.4696,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461425",2020-05-16 10:24:00,0,647,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.2,-3.1374,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461426",2020-05-16 10:25:00,0,674,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.3,-2.8287,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461427",2020-05-16 10:26:00,0,746,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-3.49776,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461428",2020-05-16 10:27:00,0,752,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-3.16386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461429",2020-05-16 10:28:00,0.114593,880,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14,-3.61116,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461430",2020-05-16 10:29:00,0,945,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-3.18654,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461431",2020-05-16 10:30:00,0.40723,786,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,14.1,-3.4524,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461432",2020-05-16 10:31:00,0,714,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.7,-2.87343,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"461433",2020-05-16 10:32:00,-0.318553,801,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,23.5,13.7,-2.91879,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461434",2020-05-16 10:33:00,0,739,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.6,-2.93769,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461435",2020-05-16 10:34:00,0,734,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.8,-3.27789,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461436",2020-05-16 10:35:00,0,667,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.2,-2.39022,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461437",2020-05-16 10:36:00,0,658,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.2,-2.42613,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461438",2020-05-16 10:37:00,0,665,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.3,-2.58993,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461439",2020-05-16 10:38:00,0,679,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.5,-3.01833,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461440",2020-05-16 10:39:00,0,763,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.7,-2.92635,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461441",2020-05-16 10:40:00,0,680,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.2,-2.7405,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461442",2020-05-16 10:41:00,0,664,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13,-2.74176,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461443",2020-05-16 10:42:00,0,756,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.4,-3.25584,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461444",2020-05-16 10:43:00,0,658,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.2,-2.69136,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461445",2020-05-16 10:44:00,0,631,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.6,-2.33856,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461446",2020-05-16 10:45:00,0,625,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.4,-2.58174,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461447",2020-05-16 10:46:00,0,670,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14,-3.17394,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461448",2020-05-16 10:47:00,0,643,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.7,-2.58489,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461449",2020-05-16 10:48:00,0,577,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14,-2.3436,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"461450",2020-05-16 10:49:00,0,568,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.6,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461451",2020-05-16 10:50:00,0,547,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461452",2020-05-16 10:51:00,0,523,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.3,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461453",2020-05-16 10:52:00,0,512,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.1,-2.03112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461454",2020-05-16 10:53:00,0,498,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.6,-1.96245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461455",2020-05-16 10:54:00,0,492,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13,-1.92465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461456",2020-05-16 10:55:00,0,499,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.6,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461457",2020-05-16 10:56:00,0,479,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.7,-1.84779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461458",2020-05-16 10:57:00,0,473,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.3,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461459",2020-05-16 10:58:00,0,481,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.1,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461460",2020-05-16 10:59:00,0,494,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.8,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461461",2020-05-16 11:00:00,0,506,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.3,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461462",2020-05-16 11:01:00,0,519,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.5,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461463",2020-05-16 11:02:00,0,535,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.1,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461464",2020-05-16 11:03:00,0,543,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.1,-2.21256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461465",2020-05-16 11:04:00,0,556,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.1,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461466",2020-05-16 11:05:00,0,564,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.6,-2.34801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461467",2020-05-16 11:06:00,0,593,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.7,-2.59938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461468",2020-05-16 11:07:00,0,618,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.8,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461469",2020-05-16 11:08:00,0,619,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,13.7,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461470",2020-05-16 11:09:00,0,626,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14,-2.58867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461471",2020-05-16 11:10:00,0,618,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.5,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461472",2020-05-16 11:11:00,0,671,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.9,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461473",2020-05-16 11:12:00,0,738,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.2,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461474",2020-05-16 11:13:00,0,896,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.4,-3.46941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461475",2020-05-16 11:14:00,0,810,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.6,-3.39129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461476",2020-05-16 11:15:00,0,767,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.6,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461477",2020-05-16 11:16:00,0,748,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.8,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461478",2020-05-16 11:17:00,0,691,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15,-2.86587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461479",2020-05-16 11:18:00,0,673,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.6,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461480",2020-05-16 11:19:00,0,658,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.3,-2.70585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461481",2020-05-16 11:20:00,0,656,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.7,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461482",2020-05-16 11:21:00,0,647,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.8,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461483",2020-05-16 11:22:00,0,665,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.9,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461484",2020-05-16 11:23:00,0,690,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.1,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461485",2020-05-16 11:24:00,0,708,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.1,-2.8539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461486",2020-05-16 11:25:00,0,747,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.2,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461487",2020-05-16 11:26:00,0,984,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,14.9,-4.0131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461488",2020-05-16 11:27:00,0,839,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.1,-3.4902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461489",2020-05-16 11:28:00,0,848,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.1,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461490",2020-05-16 11:29:00,0,872,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.3,-3.62061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461491",2020-05-16 11:30:00,0,849,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.4,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461492",2020-05-16 11:31:00,0,778,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.5,-3.29742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461493",2020-05-16 11:32:00,0,814,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.6,-3.50658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461494",2020-05-16 11:33:00,0,750,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25,22,22.5,24,15.8,-3.05865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461495",2020-05-16 11:34:00,0,725,0,22,23,22,22,22,22,22,0,0,23.5,23,22.5,25.5,22,22.5,24,16.1,-3.00069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461496",2020-05-16 11:35:00,0,738,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.6,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461497",2020-05-16 11:36:00,0,701,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.3,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461498",2020-05-16 11:37:00,0,687,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.4,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461499",2020-05-16 11:38:00,0,677,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.4,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461500",2020-05-16 11:39:00,0,660,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.6,-2.70837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461501",2020-05-16 11:40:00,0,673,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.5,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461502",2020-05-16 11:41:00,0,725,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,14.8,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461503",2020-05-16 11:42:00,0,780,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,14.4,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461504",2020-05-16 11:43:00,0,709,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,14.3,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461505",2020-05-16 11:44:00,0,743,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,14.6,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461506",2020-05-16 11:45:00,0,812,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,14.6,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461507",2020-05-16 11:46:00,0,795,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,14.8,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461508",2020-05-16 11:47:00,0,791,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.5,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461509",2020-05-16 11:48:00,0,724,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24,15.4,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461510",2020-05-16 11:49:00,0,577,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24.5,15.6,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461511",2020-05-16 11:50:00,0,550,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,22.5,24.5,15.6,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461512",2020-05-16 11:51:00,0,536,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.8,-2.07459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461513",2020-05-16 11:52:00,0,519,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.5,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461514",2020-05-16 11:53:00,0,507,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.8,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461515",2020-05-16 11:54:00,0,500,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.9,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461516",2020-05-16 11:55:00,0,497,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.7,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461517",2020-05-16 11:56:00,0,496,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.7,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461518",2020-05-16 11:57:00,0,501,0,22,23,22,22,22,22,22,0,0,23.5,23.5,22.5,25.5,22,23,24.5,15.5,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461519",2020-05-16 11:58:00,0,516,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.3,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461520",2020-05-16 11:59:00,0,534,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.3,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461521",2020-05-16 12:00:00,0,565,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15,-2.31714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461522",2020-05-16 12:01:00,0,600,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.4,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461523",2020-05-16 12:02:00,0,631,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.8,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461524",2020-05-16 12:03:00,0,688,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.9,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461525",2020-05-16 12:04:00,0,708,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.9,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461526",2020-05-16 12:05:00,0,730,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.8,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461527",2020-05-16 12:06:00,0,748,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.8,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461528",2020-05-16 12:07:00,0,732,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-2.90556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461529",2020-05-16 12:08:00,0,726,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461530",2020-05-16 12:09:00,0,738,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16,-2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461531",2020-05-16 12:10:00,0,755,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.7,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461532",2020-05-16 12:11:00,0,832,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.7,-3.51099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461533",2020-05-16 12:12:00,0,797,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461534",2020-05-16 12:13:00,0,862,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16,-3.55509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461535",2020-05-16 12:14:00,0,867,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461536",2020-05-16 12:15:00,0,893,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.5,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461537",2020-05-16 12:16:00,0,986,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.2,-4.24305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461538",2020-05-16 12:17:00,0,964,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.9,-4.27266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461539",2020-05-16 12:18:00,0,1239,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-5.02488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461540",2020-05-16 12:19:00,0,1083,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-4.23549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461541",2020-05-16 12:20:00,0,1167,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16,-5.75001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461542",2020-05-16 12:21:00,0,1166,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.3,-5.08725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461543",2020-05-16 12:22:00,0,1112,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.4,-4.43079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461544",2020-05-16 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.8,-5.17419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461545",2020-05-16 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,17.3,-6.59799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461546",2020-05-16 12:25:00,0,1102,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,17.9,-4.78989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461547",2020-05-16 12:26:00,0,963,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,17.5,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461548",2020-05-16 12:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,17.3,-6.11226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461549",2020-05-16 12:28:00,0,1035,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,17,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461550",2020-05-16 12:29:00,0,1216,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,16.1,-5.00976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461551",2020-05-16 12:30:00,0,1225,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.1,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461552",2020-05-16 12:31:00,0,958,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16.6,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461553",2020-05-16 12:32:00,0,924,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,16,-3.8556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
