"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"461554",2020-05-16 12:33:00,0,1020,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,25.5,22,23,24.5,15.5,-4.09122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461555",2020-05-16 12:34:00,0,848,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.8,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461556",2020-05-16 12:35:00,0,831,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.6,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461557",2020-05-16 12:36:00,0,792,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.9,-3.18339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461558",2020-05-16 12:37:00,0,733,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.8,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461559",2020-05-16 12:38:00,0,702,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.7,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461560",2020-05-16 12:39:00,0,674,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.6,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461561",2020-05-16 12:40:00,0,647,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.7,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461562",2020-05-16 12:41:00,0,628,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.9,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461563",2020-05-16 12:42:00,0,611,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.4,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461564",2020-05-16 12:43:00,0,608,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.6,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461565",2020-05-16 12:44:00,0,608,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.7,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461566",2020-05-16 12:45:00,0,612,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.9,-2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461567",2020-05-16 12:46:00,0,614,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,16.3,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461568",2020-05-16 12:47:00,0,618,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,16.2,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461569",2020-05-16 12:48:00,0,624,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,16.3,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461570",2020-05-16 12:49:00,0,624,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,16,-2.17728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461571",2020-05-16 12:50:00,0,621,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.8,-2.20941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461572",2020-05-16 12:51:00,0,624,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.9,-2.3436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461573",2020-05-16 12:52:00,0,632,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.9,-2.44755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461574",2020-05-16 12:53:00,0,638,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22,23,24.5,15.8,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461575",2020-05-16 12:54:00,0,637,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461576",2020-05-16 12:55:00,0,653,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.3,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461577",2020-05-16 12:56:00,0,668,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.7,-2.8035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461578",2020-05-16 12:57:00,0,697,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.2,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461579",2020-05-16 12:58:00,0,720,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.8,-3.00825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461580",2020-05-16 12:59:00,0,744,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.8,-3.13803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461581",2020-05-16 13:00:00,0,808,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.7,-3.46374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461582",2020-05-16 13:01:00,0,981,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.8,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461583",2020-05-16 13:02:00,0,891,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16,-3.67353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461584",2020-05-16 13:03:00,0,913,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.4,-4.58199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461585",2020-05-16 13:04:00,0,964,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.7,-3.87828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461586",2020-05-16 13:05:00,0,902,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.3,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461587",2020-05-16 13:06:00,0,822,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.3,-3.54438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461588",2020-05-16 13:07:00,0,958,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.2,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461589",2020-05-16 13:08:00,0,792,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.1,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461590",2020-05-16 13:09:00,0,839,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16,-3.38625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461591",2020-05-16 13:10:00,0,713,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16,-2.54709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461592",2020-05-16 13:11:00,0,698,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,16.2,-2.53008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461593",2020-05-16 13:12:00,0,716,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.9,-2.74932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461594",2020-05-16 13:13:00,0,844,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.7,-3.11094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461595",2020-05-16 13:14:00,0,728,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.5,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461596",2020-05-16 13:15:00,0,939,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.8,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461597",2020-05-16 13:16:00,0,799,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,24.5,15.9,-3.30939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461598",2020-05-16 13:17:00,0,927,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.3,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461599",2020-05-16 13:18:00,0,790,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.2,-3.1941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461600",2020-05-16 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.3,-6.64461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461601",2020-05-16 13:20:00,0,1195,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.4,-5.3424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461602",2020-05-16 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.5,-5.00535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461603",2020-05-16 13:22:00,0,952,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.5,-4.2399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461604",2020-05-16 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16,-6.48963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461605",2020-05-16 13:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,16.7,-4.83399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461606",2020-05-16 13:25:00,0,1197,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.2,-4.92534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461607",2020-05-16 13:26:00,0,1223,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.8,-6.6402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461608",2020-05-16 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.7,-6.38505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461609",2020-05-16 13:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.8,-6.25275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461610",2020-05-16 13:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.6,-6.12423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461611",2020-05-16 13:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.5,-5.54967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461612",2020-05-16 13:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,24.5,17.2,-5.49423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461613",2020-05-16 13:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,17.6,-5.43753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461614",2020-05-16 13:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,18,-4.83399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461615",2020-05-16 13:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,17.8,-4.83147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461616",2020-05-16 13:35:00,0,1220,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17.7,-5.33358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461617",2020-05-16 13:36:00,0,1239,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17.3,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461618",2020-05-16 13:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17.1,-5.43123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461619",2020-05-16 13:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17,-4.8888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461620",2020-05-16 13:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,16.8,-4.84029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461621",2020-05-16 13:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,16.9,-5.27499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461622",2020-05-16 13:41:00,0,1153,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17.3,-4.76406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461623",2020-05-16 13:42:00,0,1174,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17.6,-4.97196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461624",2020-05-16 13:43:00,0,1243,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.6,-5.17986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461625",2020-05-16 13:44:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19,-5.54463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461626",2020-05-16 13:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.6,-5.57676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461627",2020-05-16 13:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.6,-5.54148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461628",2020-05-16 13:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.19813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461629",2020-05-16 13:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.4,-5.20821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461630",2020-05-16 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.6,-5.23341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461631",2020-05-16 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.2,-5.41926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461632",2020-05-16 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.66748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461633",2020-05-16 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.67126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461634",2020-05-16 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.4,-5.66685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461635",2020-05-16 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.3,-5.69961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461636",2020-05-16 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.2,-5.70276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461637",2020-05-16 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.73363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461638",2020-05-16 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.1471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461639",2020-05-16 13:58:00,0,1238,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,17.9,-4.67145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461640",2020-05-16 13:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.1,-5.81553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461641",2020-05-16 14:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.1,-5.87223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461642",2020-05-16 14:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.8,-5.94783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461643",2020-05-16 14:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.8,-6.048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461644",2020-05-16 14:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.1,-4.45851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461645",2020-05-16 14:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.5,-5.13009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461646",2020-05-16 14:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.3,-5.55597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461647",2020-05-16 14:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.4,-5.9724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461648",2020-05-16 14:07:00,0,1201,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.7,-4.65759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461649",2020-05-16 14:08:00,0,1077,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.5,-4.93479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461650",2020-05-16 14:09:00,0,1038,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.2,-3.13047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461651",2020-05-16 14:10:00,0,980,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.4,-4.6494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461652",2020-05-16 14:11:00,0,846,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.5,-3.68361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461653",2020-05-16 14:12:00,0,1108,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.7,-4.40055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461654",2020-05-16 14:13:00,0,584,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,20,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461655",2020-05-16 14:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.7,-6.39765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461656",2020-05-16 14:15:00,0,583,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.2,-2.3688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461657",2020-05-16 14:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.4,-6.76809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461658",2020-05-16 14:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.6,-5.52699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461659",2020-05-16 14:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.31909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461660",2020-05-16 14:19:00,0,1236,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.2,-6.24393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461661",2020-05-16 14:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18,-5.42619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461662",2020-05-16 14:21:00,0,969,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.2,-3.70818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461663",2020-05-16 14:22:00,0,1218,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,18.6,-4.4163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461664",2020-05-16 14:23:00,0,1187,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.1,-3.64959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461665",2020-05-16 14:24:00,0,957,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.3,-4.03389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461666",2020-05-16 14:25:00,0,1004,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.9,-4.79682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461667",2020-05-16 14:26:00,0,1093,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19.8,-4.65255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461668",2020-05-16 14:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,25.5,22.5,23,25,19,-5.68953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461669",2020-05-16 14:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,19.6,-5.62779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461670",2020-05-16 14:29:00,0,1242,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,20,-4.8132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461671",2020-05-16 14:30:00,0,1172,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,19.8,-4.4667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461672",2020-05-16 14:31:00,0,1220,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,19.9,-4.79808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461673",2020-05-16 14:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,19.8,-6.18156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461674",2020-05-16 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,19,-6.01398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461675",2020-05-16 14:34:00,0,997,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,18.6,-4.599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461676",2020-05-16 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23,25,18.6,-5.59314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461677",2020-05-16 14:36:00,0,917,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.8,-3.23379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461678",2020-05-16 14:37:00,0,718,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.6,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461679",2020-05-16 14:38:00,0,819,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.2,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461680",2020-05-16 14:39:00,0,1039,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.6,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461681",2020-05-16 14:40:00,0,956,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.8,-4.06854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461682",2020-05-16 14:41:00,0,1170,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,19.7,-5.0526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461683",2020-05-16 14:42:00,0,1014,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,19.8,-4.98519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461684",2020-05-16 14:43:00,0,1033,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,19.4,-4.16304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461685",2020-05-16 14:44:00,0,934,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,19,-4.21029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461686",2020-05-16 14:45:00,0,843,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,19,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461687",2020-05-16 14:46:00,0,888,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.8,-4.14477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461688",2020-05-16 14:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.7,-5.06646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461689",2020-05-16 14:48:00,0,1086,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.2,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461690",2020-05-16 14:49:00,0,893,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.8,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461691",2020-05-16 14:50:00,0,1150,0,22,23,22,22,22,22,22,0,0,24,23.5,23,26,22.5,23.5,25,18.6,-4.6746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461692",2020-05-16 14:51:00,0,1146,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.6,-5.7834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461693",2020-05-16 14:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.5,-5.17356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461694",2020-05-16 14:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.6,-5.2227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461695",2020-05-16 14:54:00,0,1092,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.8,-4.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461696",2020-05-16 14:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.1,-4.78674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461697",2020-05-16 14:56:00,0,885,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.7,-5.27499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461698",2020-05-16 14:57:00,0,800,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.7,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461699",2020-05-16 14:58:00,0,769,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.9,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461700",2020-05-16 14:59:00,0,606,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.8,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461701",2020-05-16 15:00:00,0,1031,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.6,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461702",2020-05-16 15:01:00,0,1250,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.5,-4.89195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461703",2020-05-16 15:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.1,-5.07906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461704",2020-05-16 15:03:00,0,1245,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.3,-4.9959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461705",2020-05-16 15:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.8,-5.02929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461706",2020-05-16 15:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.4,-5.03874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461707",2020-05-16 15:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.4,-4.98456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461708",2020-05-16 15:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.3,-4.99716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461709",2020-05-16 15:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.4,-5.01606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461710",2020-05-16 15:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.1,-4.83588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461711",2020-05-16 15:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.9,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461712",2020-05-16 15:11:00,0,612,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19,-1.05462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461713",2020-05-16 15:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.9,-5.11623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461714",2020-05-16 15:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.6,-5.19183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461715",2020-05-16 15:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.4,-5.0463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461716",2020-05-16 15:15:00,0,1235,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.6,-4.89195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461717",2020-05-16 15:16:00,0,1230,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.9,-4.89636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461718",2020-05-16 15:17:00,0,1221,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.8,-4.87557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461719",2020-05-16 15:18:00,0,1220,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461720",2020-05-16 15:19:00,0,1248,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.1,-4.9644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461721",2020-05-16 15:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19,-4.9959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461722",2020-05-16 15:21:00,0,1233,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.8,-3.14685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461723",2020-05-16 15:22:00,0,914,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461724",2020-05-16 15:23:00,0,295,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.8,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461725",2020-05-16 15:24:00,0,1215,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,18.4,-4.76721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461726",2020-05-16 15:25:00,0,1238,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19,-4.63176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461727",2020-05-16 15:26:00,0,1234,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.6,-4.59963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461728",2020-05-16 15:27:00,0,1224,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,20,-4.53159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461729",2020-05-16 15:28:00,0,1194,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,20.8,-4.41756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461730",2020-05-16 15:29:00,0,775,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.6,-4.80249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461731",2020-05-16 15:30:00,0,1212,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,26,22.5,23.5,25,19.6,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461732",2020-05-16 15:31:00,0,1187,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.4,-4.48056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461733",2020-05-16 15:32:00,0,1239,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.3,-5.0211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461734",2020-05-16 15:33:00,0,1234,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.3,-4.96503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461735",2020-05-16 15:34:00,0,1189,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.5,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461736",2020-05-16 15:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.4,-4.89069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461737",2020-05-16 15:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19,-4.86423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461738",2020-05-16 15:37:00,0,372,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,18.9,-1.06848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461739",2020-05-16 15:38:00,0,313,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461740",2020-05-16 15:39:00,0,332,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.5,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461741",2020-05-16 15:40:00,0,333,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.2,-0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461742",2020-05-16 15:41:00,0,315,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.4,-0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461743",2020-05-16 15:42:00,0,360,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461744",2020-05-16 15:43:00,0,1070,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19,-4.8636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461745",2020-05-16 15:44:00,0,1118,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,18.8,-4.43835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461746",2020-05-16 15:45:00,0,1163,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,18.9,-3.89025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461747",2020-05-16 15:46:00,0,1221,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,19.5,-4.96503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461748",2020-05-16 15:47:00,0,1219,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,20,-4.92156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461749",2020-05-16 15:48:00,0,1206,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,20.3,-4.8321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461750",2020-05-16 15:49:00,0,1176,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25,20.3,-4.6935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461751",2020-05-16 15:50:00,0,1153,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,20.5,-4.56246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461752",2020-05-16 15:51:00,0,1122,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,20.4,-4.44906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461753",2020-05-16 15:52:00,0,1146,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,21,-4.54419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461754",2020-05-16 15:53:00,0,1145,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,20.1,-4.53033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461755",2020-05-16 15:54:00,0,1139,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,20.5,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461756",2020-05-16 15:55:00,0,1108,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,20.5,-4.39803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461757",2020-05-16 15:56:00,0,1094,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,22.5,23.5,25.5,20.4,-4.2714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461758",2020-05-16 15:57:00,0,1111,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,20.1,-4.04649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461759",2020-05-16 15:58:00,0,1122,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.7,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461760",2020-05-16 15:59:00,0,900,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.3,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461761",2020-05-16 16:00:00,0,1092,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.3,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461762",2020-05-16 16:01:00,0,1120,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.2,-4.04586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461763",2020-05-16 16:02:00,0,1080,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,20,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461764",2020-05-16 16:03:00,0,1115,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.8,-4.1706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461765",2020-05-16 16:04:00,0,1103,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,20,-4.19643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461766",2020-05-16 16:05:00,0,1100,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.6,-4.18383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461767",2020-05-16 16:06:00,0,1087,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.6,-4.1202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461768",2020-05-16 16:07:00,0,1080,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.7,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461769",2020-05-16 16:08:00,0,1058,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,20,-4.0572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461770",2020-05-16 16:09:00,0,1075,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.9,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461771",2020-05-16 16:10:00,0,1073,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,18.4,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461772",2020-05-16 16:11:00,0,1049,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,18.9,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461773",2020-05-16 16:12:00,0,1012,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,26,23,23.5,25.5,19.1,-3.31443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461774",2020-05-16 16:13:00,1.0673,1032,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.6,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461775",2020-05-16 16:14:00,0,1042,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19.3,-3.83166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461776",2020-05-16 16:15:00,0,1052,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19,-3.57651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461777",2020-05-16 16:16:00,0,616,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19,-0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461778",2020-05-16 16:17:00,0.882057,240,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.6,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461779",2020-05-16 16:18:00,0,224,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.3,-0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461780",2020-05-16 16:19:00,0.645743,203,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.3,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461781",2020-05-16 16:20:00,2.98654,217,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.4,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461782",2020-05-16 16:21:00,2.56867,202,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.5,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461783",2020-05-16 16:22:00,1.87798,221,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,18.7,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461784",2020-05-16 16:23:00,1.54667,1029,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19.1,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461785",2020-05-16 16:24:00,1.28965,1015,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19.7,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461786",2020-05-16 16:25:00,0.997289,996,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19.2,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461787",2020-05-16 16:26:00,0.971736,986,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19.6,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461788",2020-05-16 16:27:00,0.846657,990,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,23.5,25.5,19.6,-3.1437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461789",2020-05-16 16:28:00,1.04071,992,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,24,25.5,19.7,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461790",2020-05-16 16:29:00,1.30226,985,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,26,23,24,25.5,19.8,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461791",2020-05-16 16:30:00,1.70741,975,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,25.5,19.8,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461792",2020-05-16 16:31:00,2.39412,970,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,25.5,20.1,-3.02904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461793",2020-05-16 16:32:00,2.38872,974,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,25.5,20.6,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461794",2020-05-16 16:33:00,2.42326,991,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,25.5,20.8,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461795",2020-05-16 16:34:00,2.43886,988,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,25.5,21.1,-2.70837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461796",2020-05-16 16:35:00,2.32989,980,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.4,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461797",2020-05-16 16:36:00,2.21643,975,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.6,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461798",2020-05-16 16:37:00,1.9358,964,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.3,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461799",2020-05-16 16:38:00,1.80754,965,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.4,-2.9673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461800",2020-05-16 16:39:00,1.71635,977,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,21,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461801",2020-05-16 16:40:00,1.69814,980,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,21.7,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461802",2020-05-16 16:41:00,1.63126,952,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,22.1,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461803",2020-05-16 16:42:00,1.65379,976,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,21.7,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461804",2020-05-16 16:43:00,1.65296,964,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.5,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461805",2020-05-16 16:44:00,1.77685,956,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461806",2020-05-16 16:45:00,1.91487,939,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.3,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461807",2020-05-16 16:46:00,1.60467,915,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,19.9,-2.72097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461808",2020-05-16 16:47:00,1.99391,917,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20,-2.8035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461809",2020-05-16 16:48:00,2.02257,924,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,19.5,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461810",2020-05-16 16:49:00,2.30426,925,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,19.5,-3.45051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461811",2020-05-16 16:50:00,0.612782,919,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.3,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461812",2020-05-16 16:51:00,0,913,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.7,-3.06621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461813",2020-05-16 16:52:00,0,907,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.3,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461814",2020-05-16 16:53:00,0,900,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.4,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461815",2020-05-16 16:54:00,0,889,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.6,-3.18402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461816",2020-05-16 16:55:00,0,889,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.5,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461817",2020-05-16 16:56:00,0,890,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,20.4,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461818",2020-05-16 16:57:00,0,884,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,19.8,-2.51244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461819",2020-05-16 16:58:00,0,876,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,19.8,-3.26655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461820",2020-05-16 16:59:00,0,874,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23,24,26,19.9,-3.3012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461821",2020-05-16 17:00:00,0,879,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26,20.6,-3.29553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461822",2020-05-16 17:01:00,0,872,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26,20.4,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461823",2020-05-16 17:02:00,0,859,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26.5,20.7,-3.19977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461824",2020-05-16 17:03:00,0,851,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26.5,20.4,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461825",2020-05-16 17:04:00,0,854,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26.5,19.9,-3.1878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461826",2020-05-16 17:05:00,0,864,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26.5,19.6,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461827",2020-05-16 17:06:00,0,865,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26.5,19,-3.21237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461828",2020-05-16 17:07:00,0,867,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24,26.5,19.1,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461829",2020-05-16 17:08:00,0,856,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,18.9,-2.73231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461830",2020-05-16 17:09:00,0,843,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,19.3,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461831",2020-05-16 17:10:00,0,842,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,19.4,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461832",2020-05-16 17:11:00,0,831,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,20.4,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461833",2020-05-16 17:12:00,0,823,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,21.1,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461834",2020-05-16 17:13:00,0,829,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,21.7,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461835",2020-05-16 17:14:00,0,825,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,21.3,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461836",2020-05-16 17:15:00,0,821,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,20.9,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461837",2020-05-16 17:16:00,0,819,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,21.1,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461838",2020-05-16 17:17:00,0,816,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,21.2,-2.97297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461839",2020-05-16 17:18:00,0,813,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,20.7,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461840",2020-05-16 17:19:00,0,801,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,20.6,-2.87847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461841",2020-05-16 17:20:00,0,787,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26.5,23,24.5,26.5,20.7,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461842",2020-05-16 17:21:00,0,779,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,21.3,-2.8098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461843",2020-05-16 17:22:00,0,775,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,21.6,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461844",2020-05-16 17:23:00,0,754,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,21.2,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461845",2020-05-16 17:24:00,0,674,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,21.1,-2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461846",2020-05-16 17:25:00,0,760,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,20.7,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461847",2020-05-16 17:26:00,0,760,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,21,-2.30832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461848",2020-05-16 17:27:00,0,760,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,20.9,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461849",2020-05-16 17:28:00,0,755,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26.5,23.5,24.5,26.5,21.1,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461850",2020-05-16 17:29:00,0,741,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,21.6,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461851",2020-05-16 17:30:00,0,739,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,21.7,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461852",2020-05-16 17:31:00,0,729,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,21.8,-2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461853",2020-05-16 17:32:00,0,735,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.9,-2.5767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461854",2020-05-16 17:33:00,0,737,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,21,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461855",2020-05-16 17:34:00,0,737,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.5,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461856",2020-05-16 17:35:00,0,729,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.3,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461857",2020-05-16 17:36:00,0,723,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.3,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461858",2020-05-16 17:37:00,0,718,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.5,-2.5011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461859",2020-05-16 17:38:00,0,708,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.8,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461860",2020-05-16 17:39:00,0,698,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.7,-2.36754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461861",2020-05-16 17:40:00,0,690,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.6,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461862",2020-05-16 17:41:00,0,688,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,20.8,-2.30643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461863",2020-05-16 17:42:00,0,682,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,21.4,-2.22642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461864",2020-05-16 17:43:00,0,676,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,24.5,27,21.5,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461865",2020-05-16 17:44:00,0,673,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.9,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461866",2020-05-16 17:45:00,0,666,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,19.9,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461867",2020-05-16 17:46:00,0,660,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,19.6,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461868",2020-05-16 17:47:00,0,657,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20,-2.24973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461869",2020-05-16 17:48:00,0,646,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.2,-2.22957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461870",2020-05-16 17:49:00,0,644,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.3,-2.22201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461871",2020-05-16 17:50:00,0,635,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.6,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461872",2020-05-16 17:51:00,0,629,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.7,-2.14515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461873",2020-05-16 17:52:00,0,628,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.2,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461874",2020-05-16 17:53:00,0,621,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.4,-2.11932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461875",2020-05-16 17:54:00,0,623,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.1,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461876",2020-05-16 17:55:00,0,624,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27,20.7,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461877",2020-05-16 17:56:00,0,629,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27.5,20.6,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461878",2020-05-16 17:57:00,0,623,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27.5,20.9,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
