"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"461879",2020-05-16 17:58:00,0,617,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27.5,21.1,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461880",2020-05-16 17:59:00,0,611,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27.5,20.8,-2.02167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461881",2020-05-16 18:00:00,0,607,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,23.5,25,27.5,20.6,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461882",2020-05-16 18:01:00,0,600,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26.5,23.5,25,27.5,19.8,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461883",2020-05-16 18:02:00,0,597,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26.5,23.5,25,27.5,19.8,-1.54665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461884",2020-05-16 18:03:00,0,589,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26.5,23.5,25,27.5,20,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461885",2020-05-16 18:04:00,0,590,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26.5,23.5,25,27.5,20.2,-1.64682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461886",2020-05-16 18:05:00,0,583,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26.5,23.5,25,27.5,20,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461887",2020-05-16 18:06:00,0,578,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26.5,23.5,25,27.5,19.9,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461888",2020-05-16 18:07:00,0,573,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,27,23.5,25,27.5,20.4,-1.84212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461889",2020-05-16 18:08:00,0,565,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,27,23.5,25,27.5,20.3,-1.80558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461890",2020-05-16 18:09:00,0,567,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,27,23.5,25,27.5,19.6,-1.7955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461891",2020-05-16 18:10:00,0,555,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,27,23.5,25,27.5,20,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461892",2020-05-16 18:11:00,0,546,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,27,23.5,25,27.5,20.1,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461893",2020-05-16 18:12:00,0,532,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,27,23.5,25,27.5,20.1,-1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461894",2020-05-16 18:13:00,0,523,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25,27.5,19.6,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461895",2020-05-16 18:14:00,0,522,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25,27.5,19.7,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461896",2020-05-16 18:15:00,0,530,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.5,-1.61721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461897",2020-05-16 18:16:00,0,522,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.6,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461898",2020-05-16 18:17:00,0,502,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.6,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461899",2020-05-16 18:18:00,0,471,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.7,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461900",2020-05-16 18:19:00,0,500,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.6,-1.51011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461901",2020-05-16 18:20:00,0,505,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.5,-1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461902",2020-05-16 18:21:00,0,487,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.8,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461903",2020-05-16 18:22:00,0,482,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,27.5,19.9,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461904",2020-05-16 18:23:00,0,493,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,23.5,25.5,28,19.8,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461905",2020-05-16 18:24:00,0,472,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,20,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461906",2020-05-16 18:25:00,0,477,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,20.1,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461907",2020-05-16 18:26:00,0,450,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,20,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461908",2020-05-16 18:27:00,0,459,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,19.7,-0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461909",2020-05-16 18:28:00,0,228,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,19.5,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461910",2020-05-16 18:29:00,0,471,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,19.7,-1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461911",2020-05-16 18:30:00,0,401,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,19.8,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461912",2020-05-16 18:31:00,0,377,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,20.2,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461913",2020-05-16 18:32:00,0,271,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,20.5,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461914",2020-05-16 18:33:00,0,235,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,20,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461915",2020-05-16 18:34:00,0,208,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,19.5,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461916",2020-05-16 18:35:00,0,189,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,28,19.1,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461917",2020-05-16 18:36:00,0,180,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,19,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461918",2020-05-16 18:37:00,0,178,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,19.1,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461919",2020-05-16 18:38:00,0,181,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461920",2020-05-16 18:39:00,0,190,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.6,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461921",2020-05-16 18:40:00,0,203,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.7,-0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461922",2020-05-16 18:41:00,0,213,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461923",2020-05-16 18:42:00,0,224,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.7,-0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461924",2020-05-16 18:43:00,0,230,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.7,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461925",2020-05-16 18:44:00,0,229,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461926",2020-05-16 18:45:00,0,228,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461927",2020-05-16 18:46:00,0,224,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461928",2020-05-16 18:47:00,0,222,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461929",2020-05-16 18:48:00,0,217,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461930",2020-05-16 18:49:00,0,211,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.8,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461931",2020-05-16 18:50:00,0,207,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.7,-0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461932",2020-05-16 18:51:00,0,204,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.7,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461933",2020-05-16 18:52:00,0,203,0,22,23,22,22,22,22,22,0,0,25.5,24.5,25,27,24,25.5,27.5,18.7,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461934",2020-05-16 18:53:00,0,201,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.7,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461935",2020-05-16 18:54:00,0,203,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.7,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461936",2020-05-16 18:55:00,0,204,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.7,-0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461937",2020-05-16 18:56:00,0,207,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.8,-0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461938",2020-05-16 18:57:00,0,208,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.8,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461939",2020-05-16 18:58:00,0,208,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.8,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461940",2020-05-16 18:59:00,0,208,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.8,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461941",2020-05-16 19:00:00,0,205,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.8,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461942",2020-05-16 19:01:00,0,203,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.7,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461943",2020-05-16 19:02:00,0,201,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.5,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461944",2020-05-16 19:03:00,0,199,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.4,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461945",2020-05-16 19:04:00,0,195,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.3,-0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461946",2020-05-16 19:05:00,0,195,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.2,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461947",2020-05-16 19:06:00,0,195,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.2,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461948",2020-05-16 19:07:00,0,198,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,27.5,18.2,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461949",2020-05-16 19:08:00,0,199,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.3,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461950",2020-05-16 19:09:00,0,201,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.3,-0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461951",2020-05-16 19:10:00,0,198,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.3,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461952",2020-05-16 19:11:00,0,196,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.4,-0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461953",2020-05-16 19:12:00,0,195,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.4,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461954",2020-05-16 19:13:00,0,193,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461955",2020-05-16 19:14:00,0,192,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461956",2020-05-16 19:15:00,0,189,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.6,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461957",2020-05-16 19:16:00,0,181,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461958",2020-05-16 19:17:00,0,176,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461959",2020-05-16 19:18:00,0,171,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461960",2020-05-16 19:19:00,0,168,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461961",2020-05-16 19:20:00,0,167,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.4,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461962",2020-05-16 19:21:00,0,166,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461963",2020-05-16 19:22:00,0,166,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461964",2020-05-16 19:23:00,0,167,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461965",2020-05-16 19:24:00,0,173,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461966",2020-05-16 19:25:00,0,180,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461967",2020-05-16 19:26:00,0,182,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461968",2020-05-16 19:27:00,0,182,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461969",2020-05-16 19:28:00,0,188,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461970",2020-05-16 19:29:00,0,185,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461971",2020-05-16 19:30:00,0,182,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.4,-0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461972",2020-05-16 19:31:00,0,176,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.3,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461973",2020-05-16 19:32:00,0,174,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.3,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461974",2020-05-16 19:33:00,0,172,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,18.3,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461975",2020-05-16 19:34:00,0,170,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.3,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461976",2020-05-16 19:35:00,0,163,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.4,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461977",2020-05-16 19:36:00,0,160,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461978",2020-05-16 19:37:00,0,166,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.6,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461979",2020-05-16 19:38:00,0,149,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.6,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461980",2020-05-16 19:39:00,0,150,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.5,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461981",2020-05-16 19:40:00,0,144,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.3,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461982",2020-05-16 19:41:00,0,145,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.2,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461983",2020-05-16 19:42:00,0,146,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18.1,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461984",2020-05-16 19:43:00,0,140,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.9,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461985",2020-05-16 19:44:00,0,145,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461986",2020-05-16 19:45:00,0,144,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461987",2020-05-16 19:46:00,0,137,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461988",2020-05-16 19:47:00,0,132,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461989",2020-05-16 19:48:00,0,139,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461990",2020-05-16 19:49:00,0,133,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461991",2020-05-16 19:50:00,0,127,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.9,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461992",2020-05-16 19:51:00,0,121,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.9,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461993",2020-05-16 19:52:00,0,125,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461994",2020-05-16 19:53:00,0,117,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461995",2020-05-16 19:54:00,0,122,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,18,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461996",2020-05-16 19:55:00,0,112,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461997",2020-05-16 19:56:00,0,107,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.9,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461998",2020-05-16 19:57:00,0,100,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.8,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"461999",2020-05-16 19:58:00,0,99,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.7,0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462000",2020-05-16 19:59:00,0,96,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.6,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462001",2020-05-16 20:00:00,0,92,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27.5,17.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462002",2020-05-16 20:01:00,0,90,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462003",2020-05-16 20:02:00,0,86,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462004",2020-05-16 20:03:00,0,84,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.15372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462005",2020-05-16 20:04:00,0,81,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462006",2020-05-16 20:05:00,0,80,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462007",2020-05-16 20:06:00,0,81,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462008",2020-05-16 20:07:00,0,79,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462009",2020-05-16 20:08:00,0,79,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462010",2020-05-16 20:09:00,0,75,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462011",2020-05-16 20:10:00,0,73,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462012",2020-05-16 20:11:00,0,71,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462013",2020-05-16 20:12:00,0,67,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462014",2020-05-16 20:13:00,0,65,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462015",2020-05-16 20:14:00,0,64,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462016",2020-05-16 20:15:00,0,63,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462017",2020-05-16 20:16:00,0,62,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462018",2020-05-16 20:17:00,0,59,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462019",2020-05-16 20:18:00,0,58,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462020",2020-05-16 20:19:00,0,55,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462021",2020-05-16 20:20:00,0,54,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462022",2020-05-16 20:21:00,0,52,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462023",2020-05-16 20:22:00,0,51,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462024",2020-05-16 20:23:00,0,50,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462025",2020-05-16 20:24:00,0,51,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462026",2020-05-16 20:25:00,0,54,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462027",2020-05-16 20:26:00,0,57,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.3,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462028",2020-05-16 20:27:00,0,57,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.4,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462029",2020-05-16 20:28:00,0,51,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462030",2020-05-16 20:29:00,0,50,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462031",2020-05-16 20:30:00,0,55,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.7,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462032",2020-05-16 20:31:00,0,53,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.8,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462033",2020-05-16 20:32:00,0,50,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462034",2020-05-16 20:33:00,0,45,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.8,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462035",2020-05-16 20:34:00,0,43,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462036",2020-05-16 20:35:00,0,40,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.6,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462037",2020-05-16 20:36:00,0,38,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462038",2020-05-16 20:37:00,0,36,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.3,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462039",2020-05-16 20:38:00,0,35,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17.1,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462040",2020-05-16 20:39:00,0,35,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,17,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462041",2020-05-16 20:40:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462042",2020-05-16 20:41:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.9,0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462043",2020-05-16 20:42:00,0,32,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462044",2020-05-16 20:43:00,0,31,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462045",2020-05-16 20:44:00,0,30,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462046",2020-05-16 20:45:00,0,29,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462047",2020-05-16 20:46:00,0,25,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462048",2020-05-16 20:47:00,0,24,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462049",2020-05-16 20:48:00,0,22,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.9,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462050",2020-05-16 20:49:00,0,20,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.8,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462051",2020-05-16 20:50:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.8,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462052",2020-05-16 20:51:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462053",2020-05-16 20:52:00,0,19,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462054",2020-05-16 20:53:00,0,17,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462055",2020-05-16 20:54:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462056",2020-05-16 20:55:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462057",2020-05-16 20:56:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462058",2020-05-16 20:57:00,0,17,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462059",2020-05-16 20:58:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462060",2020-05-16 20:59:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462061",2020-05-16 21:00:00,0,16,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462062",2020-05-16 21:01:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462063",2020-05-16 21:02:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462064",2020-05-16 21:03:00,0,14,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462065",2020-05-16 21:04:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462066",2020-05-16 21:05:00,0,15,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462067",2020-05-16 21:06:00,0,14,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462068",2020-05-16 21:07:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,16,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462069",2020-05-16 21:08:00,0,13,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.8,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462070",2020-05-16 21:09:00,0,12,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462071",2020-05-16 21:10:00,0,11,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462072",2020-05-16 21:11:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.4,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462073",2020-05-16 21:12:00,0,10,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.4,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462074",2020-05-16 21:13:00,0,9,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.3,0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462075",2020-05-16 21:14:00,0,8,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.2,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462076",2020-05-16 21:15:00,0,7,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462077",2020-05-16 21:16:00,0,6,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462078",2020-05-16 21:17:00,0,6,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462079",2020-05-16 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462080",2020-05-16 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462081",2020-05-16 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462082",2020-05-16 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462083",2020-05-16 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462084",2020-05-16 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462085",2020-05-16 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.4,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462086",2020-05-16 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462087",2020-05-16 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.3,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462088",2020-05-16 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.3,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462089",2020-05-16 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.4,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462090",2020-05-16 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462091",2020-05-16 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,27,15.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462092",2020-05-16 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.1,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462093",2020-05-16 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462094",2020-05-16 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462095",2020-05-16 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462096",2020-05-16 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462097",2020-05-16 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462098",2020-05-16 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462099",2020-05-16 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462100",2020-05-16 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.2,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462101",2020-05-16 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,15.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462102",2020-05-16 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.8,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462103",2020-05-16 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462104",2020-05-16 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.4,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462105",2020-05-16 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462106",2020-05-16 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462107",2020-05-16 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462108",2020-05-16 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.2,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462109",2020-05-16 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462110",2020-05-16 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.2,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462111",2020-05-16 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462112",2020-05-16 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462113",2020-05-16 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462114",2020-05-16 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462115",2020-05-16 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.4,0.50148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462116",2020-05-16 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462117",2020-05-16 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462118",2020-05-16 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,25,25,27,24,25.5,26.5,14.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462119",2020-05-16 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.7,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462120",2020-05-16 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462121",2020-05-16 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.5,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462122",2020-05-16 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462123",2020-05-16 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.3,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462124",2020-05-16 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462125",2020-05-16 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.2,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462126",2020-05-16 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.3,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462127",2020-05-16 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462128",2020-05-16 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462129",2020-05-16 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,27,24,25.5,26.5,14.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462130",2020-05-16 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,14.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462131",2020-05-16 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,14.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462132",2020-05-16 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,14.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462133",2020-05-16 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,14.2,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462134",2020-05-16 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,14,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462135",2020-05-16 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462136",2020-05-16 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462137",2020-05-16 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462138",2020-05-16 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462139",2020-05-16 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462140",2020-05-16 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462141",2020-05-16 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462142",2020-05-16 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462143",2020-05-16 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462144",2020-05-16 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462145",2020-05-16 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462146",2020-05-16 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462147",2020-05-16 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462148",2020-05-16 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462149",2020-05-16 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462150",2020-05-16 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.1,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462151",2020-05-16 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462152",2020-05-16 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462153",2020-05-16 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462154",2020-05-16 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462155",2020-05-16 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25.5,26.5,13.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462156",2020-05-16 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.3,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462157",2020-05-16 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462158",2020-05-16 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.3,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462159",2020-05-16 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462160",2020-05-16 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462161",2020-05-16 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462162",2020-05-16 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462163",2020-05-16 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462164",2020-05-16 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462165",2020-05-16 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.3,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462166",2020-05-16 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462167",2020-05-16 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462168",2020-05-16 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462169",2020-05-16 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462170",2020-05-16 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462171",2020-05-16 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462172",2020-05-16 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462173",2020-05-16 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462174",2020-05-16 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462175",2020-05-16 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462176",2020-05-16 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.7,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462177",2020-05-16 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462178",2020-05-16 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462179",2020-05-16 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462180",2020-05-16 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462181",2020-05-16 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462182",2020-05-16 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462183",2020-05-16 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462184",2020-05-16 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462185",2020-05-16 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462186",2020-05-16 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462187",2020-05-16 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462188",2020-05-16 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462189",2020-05-16 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462190",2020-05-16 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462191",2020-05-16 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462192",2020-05-16 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,13.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462193",2020-05-16 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.9,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462194",2020-05-16 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462195",2020-05-16 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462196",2020-05-16 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.3,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462197",2020-05-16 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462198",2020-05-16 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26.5,12.1,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462199",2020-05-16 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462200",2020-05-16 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462201",2020-05-16 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462202",2020-05-16 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462203",2020-05-16 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462204",2020-05-16 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462205",2020-05-16 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462206",2020-05-16 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462207",2020-05-16 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462208",2020-05-16 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462209",2020-05-16 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462210",2020-05-16 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462211",2020-05-16 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462212",2020-05-16 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462213",2020-05-16 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462214",2020-05-16 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
