"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"462215",2020-05-16 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462216",2020-05-16 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462217",2020-05-16 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462218",2020-05-16 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462219",2020-05-16 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462220",2020-05-16 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462221",2020-05-16 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462222",2020-05-16 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462223",2020-05-16 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462224",2020-05-16 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462225",2020-05-16 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462226",2020-05-16 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,12,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462227",2020-05-16 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462228",2020-05-16 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462229",2020-05-16 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462230",2020-05-16 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462231",2020-05-16 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462232",2020-05-16 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462233",2020-05-16 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462234",2020-05-16 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462235",2020-05-16 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462236",2020-05-16 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462237",2020-05-16 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462238",2020-05-16 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462239",2020-05-16 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462240",2020-05-16 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462241",2020-05-17 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462242",2020-05-17 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462243",2020-05-17 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462244",2020-05-17 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462245",2020-05-17 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462246",2020-05-17 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462247",2020-05-17 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462248",2020-05-17 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462249",2020-05-17 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462250",2020-05-17 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462251",2020-05-17 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462252",2020-05-17 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462253",2020-05-17 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462254",2020-05-17 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462255",2020-05-17 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462256",2020-05-17 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462257",2020-05-17 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462258",2020-05-17 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462259",2020-05-17 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462260",2020-05-17 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462261",2020-05-17 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.4,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462262",2020-05-17 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462263",2020-05-17 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.1,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462264",2020-05-17 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462265",2020-05-17 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462266",2020-05-17 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.8,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462267",2020-05-17 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462268",2020-05-17 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462269",2020-05-17 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462270",2020-05-17 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462271",2020-05-17 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462272",2020-05-17 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.9,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462273",2020-05-17 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462274",2020-05-17 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462275",2020-05-17 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462276",2020-05-17 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462277",2020-05-17 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,10.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462278",2020-05-17 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462279",2020-05-17 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462280",2020-05-17 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.2,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462281",2020-05-17 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462282",2020-05-17 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.2,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462283",2020-05-17 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462284",2020-05-17 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462285",2020-05-17 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462286",2020-05-17 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462287",2020-05-17 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462288",2020-05-17 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,24,25,26,11,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462289",2020-05-17 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,11,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462290",2020-05-17 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462291",2020-05-17 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.9,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462292",2020-05-17 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462293",2020-05-17 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,11,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462294",2020-05-17 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.9,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462295",2020-05-17 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.8,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462296",2020-05-17 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.6,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462297",2020-05-17 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462298",2020-05-17 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462299",2020-05-17 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462300",2020-05-17 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462301",2020-05-17 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.7,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462302",2020-05-17 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.4,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462303",2020-05-17 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26.5,23.5,25,26,10.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462304",2020-05-17 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,23.5,25,26,10.2,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462305",2020-05-17 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,23.5,25,26,10.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462306",2020-05-17 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,23.5,25,26,10.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462307",2020-05-17 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,25,26,23.5,25,26,10,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462308",2020-05-17 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462309",2020-05-17 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462310",2020-05-17 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462311",2020-05-17 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462312",2020-05-17 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462313",2020-05-17 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.3,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462314",2020-05-17 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462315",2020-05-17 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462316",2020-05-17 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462317",2020-05-17 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462318",2020-05-17 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462319",2020-05-17 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462320",2020-05-17 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462321",2020-05-17 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462322",2020-05-17 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462323",2020-05-17 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462324",2020-05-17 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462325",2020-05-17 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462326",2020-05-17 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462327",2020-05-17 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.3,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462328",2020-05-17 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,26,10.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462329",2020-05-17 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.2,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462330",2020-05-17 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462331",2020-05-17 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462332",2020-05-17 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462333",2020-05-17 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462334",2020-05-17 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462335",2020-05-17 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462336",2020-05-17 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462337",2020-05-17 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462338",2020-05-17 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462339",2020-05-17 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.4,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462340",2020-05-17 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462341",2020-05-17 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.3,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462342",2020-05-17 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462343",2020-05-17 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462344",2020-05-17 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.2,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462345",2020-05-17 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462346",2020-05-17 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462347",2020-05-17 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462348",2020-05-17 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462349",2020-05-17 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462350",2020-05-17 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462351",2020-05-17 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462352",2020-05-17 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462353",2020-05-17 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462354",2020-05-17 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462355",2020-05-17 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462356",2020-05-17 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462357",2020-05-17 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462358",2020-05-17 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462359",2020-05-17 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,10,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462360",2020-05-17 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462361",2020-05-17 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,26,24.5,24.5,26,23.5,25,25.5,9.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462362",2020-05-17 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.9,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462363",2020-05-17 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462364",2020-05-17 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462365",2020-05-17 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462366",2020-05-17 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462367",2020-05-17 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462368",2020-05-17 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.7,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462369",2020-05-17 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.8,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462370",2020-05-17 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462371",2020-05-17 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.7,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462372",2020-05-17 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462373",2020-05-17 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.6,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462374",2020-05-17 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462375",2020-05-17 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462376",2020-05-17 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462377",2020-05-17 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462378",2020-05-17 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462379",2020-05-17 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462380",2020-05-17 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462381",2020-05-17 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462382",2020-05-17 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462383",2020-05-17 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462384",2020-05-17 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462385",2020-05-17 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462386",2020-05-17 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462387",2020-05-17 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462388",2020-05-17 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462389",2020-05-17 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462390",2020-05-17 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462391",2020-05-17 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462392",2020-05-17 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462393",2020-05-17 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462394",2020-05-17 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462395",2020-05-17 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462396",2020-05-17 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462397",2020-05-17 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462398",2020-05-17 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462399",2020-05-17 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462400",2020-05-17 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462401",2020-05-17 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462402",2020-05-17 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462403",2020-05-17 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462404",2020-05-17 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462405",2020-05-17 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462406",2020-05-17 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.6,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462407",2020-05-17 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462408",2020-05-17 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.7,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462409",2020-05-17 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462410",2020-05-17 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462411",2020-05-17 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462412",2020-05-17 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462413",2020-05-17 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462414",2020-05-17 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,8.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462415",2020-05-17 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,25,25.5,9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462416",2020-05-17 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462417",2020-05-17 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.1,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462418",2020-05-17 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462419",2020-05-17 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462420",2020-05-17 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462421",2020-05-17 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462422",2020-05-17 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462423",2020-05-17 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462424",2020-05-17 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.3,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462425",2020-05-17 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462426",2020-05-17 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9.1,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462427",2020-05-17 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462428",2020-05-17 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462429",2020-05-17 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462430",2020-05-17 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,8.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462431",2020-05-17 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,8.9,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462432",2020-05-17 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24.5,24.5,26,23.5,24.5,25.5,9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462433",2020-05-17 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462434",2020-05-17 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9.1,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462435",2020-05-17 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462436",2020-05-17 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9.2,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462437",2020-05-17 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462438",2020-05-17 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462439",2020-05-17 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462440",2020-05-17 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,8.9,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462441",2020-05-17 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,8.9,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462442",2020-05-17 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,8.9,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462443",2020-05-17 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462444",2020-05-17 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462445",2020-05-17 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462446",2020-05-17 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462447",2020-05-17 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462448",2020-05-17 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462449",2020-05-17 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,8.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462450",2020-05-17 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,26,23.5,24.5,25.5,8.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462451",2020-05-17 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462452",2020-05-17 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.8,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462453",2020-05-17 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462454",2020-05-17 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462455",2020-05-17 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462456",2020-05-17 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.5,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462457",2020-05-17 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462458",2020-05-17 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462459",2020-05-17 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462460",2020-05-17 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.7,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462461",2020-05-17 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462462",2020-05-17 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.7,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462463",2020-05-17 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462464",2020-05-17 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.6,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462465",2020-05-17 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.6,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462466",2020-05-17 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.6,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462467",2020-05-17 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25.5,8.5,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462468",2020-05-17 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.5,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462469",2020-05-17 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462470",2020-05-17 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462471",2020-05-17 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462472",2020-05-17 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462473",2020-05-17 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462474",2020-05-17 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462475",2020-05-17 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462476",2020-05-17 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462477",2020-05-17 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462478",2020-05-17 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462479",2020-05-17 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462480",2020-05-17 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462481",2020-05-17 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462482",2020-05-17 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.2,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462483",2020-05-17 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462484",2020-05-17 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462485",2020-05-17 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462486",2020-05-17 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462487",2020-05-17 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462488",2020-05-17 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462489",2020-05-17 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462490",2020-05-17 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462491",2020-05-17 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462492",2020-05-17 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462493",2020-05-17 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462494",2020-05-17 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462495",2020-05-17 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462496",2020-05-17 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462497",2020-05-17 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462498",2020-05-17 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462499",2020-05-17 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462500",2020-05-17 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462501",2020-05-17 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462502",2020-05-17 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462503",2020-05-17 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462504",2020-05-17 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462505",2020-05-17 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,7.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462506",2020-05-17 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462507",2020-05-17 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462508",2020-05-17 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462509",2020-05-17 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462510",2020-05-17 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462511",2020-05-17 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462512",2020-05-17 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462513",2020-05-17 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462514",2020-05-17 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462515",2020-05-17 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462516",2020-05-17 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462517",2020-05-17 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462518",2020-05-17 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462519",2020-05-17 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462520",2020-05-17 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462521",2020-05-17 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462522",2020-05-17 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462523",2020-05-17 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462524",2020-05-17 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462525",2020-05-17 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462526",2020-05-17 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462527",2020-05-17 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,25.5,23.5,24.5,25,8.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462528",2020-05-17 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462529",2020-05-17 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462530",2020-05-17 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462531",2020-05-17 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8.3,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462532",2020-05-17 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462533",2020-05-17 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462534",2020-05-17 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462535",2020-05-17 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462536",2020-05-17 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462537",2020-05-17 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462538",2020-05-17 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462539",2020-05-17 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462540",2020-05-17 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462541",2020-05-17 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462542",2020-05-17 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462543",2020-05-17 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462544",2020-05-17 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462545",2020-05-17 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.54495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462546",2020-05-17 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462547",2020-05-17 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.7,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
