"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"462548",2020-05-17 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462549",2020-05-17 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.8,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462550",2020-05-17 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.7,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462551",2020-05-17 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23.5,24.5,25,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462552",2020-05-17 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462553",2020-05-17 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462554",2020-05-17 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462555",2020-05-17 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462556",2020-05-17 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462557",2020-05-17 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462558",2020-05-17 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462559",2020-05-17 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462560",2020-05-17 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462561",2020-05-17 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462562",2020-05-17 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462563",2020-05-17 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462564",2020-05-17 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462565",2020-05-17 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462566",2020-05-17 05:25:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.8,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462567",2020-05-17 05:26:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462568",2020-05-17 05:27:00,0,7,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.8,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462569",2020-05-17 05:28:00,0,6,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.8,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462570",2020-05-17 05:29:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462571",2020-05-17 05:30:00,0,8,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462572",2020-05-17 05:31:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462573",2020-05-17 05:32:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462574",2020-05-17 05:33:00,0,9,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462575",2020-05-17 05:34:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462576",2020-05-17 05:35:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462577",2020-05-17 05:36:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.6,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462578",2020-05-17 05:37:00,0,11,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462579",2020-05-17 05:38:00,0,10,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462580",2020-05-17 05:39:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462581",2020-05-17 05:40:00,0,12,0,22,23,22,22,22,22,22,0,0,25.5,24,24,25.5,23,24.5,25,7.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462582",2020-05-17 05:41:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.7,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462583",2020-05-17 05:42:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.7,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462584",2020-05-17 05:43:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.6,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462585",2020-05-17 05:44:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.7,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462586",2020-05-17 05:45:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462587",2020-05-17 05:46:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462588",2020-05-17 05:47:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,25,7.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462589",2020-05-17 05:48:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462590",2020-05-17 05:49:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.6,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462591",2020-05-17 05:50:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462592",2020-05-17 05:51:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462593",2020-05-17 05:52:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462594",2020-05-17 05:53:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462595",2020-05-17 05:54:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.4,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462596",2020-05-17 05:55:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462597",2020-05-17 05:56:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462598",2020-05-17 05:57:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.3,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462599",2020-05-17 05:58:00,0,21,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462600",2020-05-17 05:59:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462601",2020-05-17 06:00:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462602",2020-05-17 06:01:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462603",2020-05-17 06:02:00,0,26,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462604",2020-05-17 06:03:00,0,27,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462605",2020-05-17 06:04:00,0,29,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462606",2020-05-17 06:05:00,0,30,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462607",2020-05-17 06:06:00,0,31,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.2,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462608",2020-05-17 06:07:00,0,32,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462609",2020-05-17 06:08:00,0,33,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462610",2020-05-17 06:09:00,0,34,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462611",2020-05-17 06:10:00,0,36,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462612",2020-05-17 06:11:00,0,37,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24.5,24.5,7.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462613",2020-05-17 06:12:00,0,39,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462614",2020-05-17 06:13:00,0,39,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462615",2020-05-17 06:14:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.4,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462616",2020-05-17 06:15:00,0,44,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462617",2020-05-17 06:16:00,0,45,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462618",2020-05-17 06:17:00,0,47,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462619",2020-05-17 06:18:00,0,49,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.5,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462620",2020-05-17 06:19:00,0,50,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462621",2020-05-17 06:20:00,0,52,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462622",2020-05-17 06:21:00,0,54,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462623",2020-05-17 06:22:00,0,56,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462624",2020-05-17 06:23:00,0,58,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.5,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462625",2020-05-17 06:24:00,0,60,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.7,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462626",2020-05-17 06:25:00,0,61,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462627",2020-05-17 06:26:00,0,63,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,7.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462628",2020-05-17 06:27:00,0,65,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,24.5,8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462629",2020-05-17 06:28:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.1,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462630",2020-05-17 06:29:00,0,69,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.2,0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462631",2020-05-17 06:30:00,0,72,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.2,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462632",2020-05-17 06:31:00,0,75,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.2,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462633",2020-05-17 06:32:00,0,76,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.2,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462634",2020-05-17 06:33:00,0,79,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.2,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462635",2020-05-17 06:34:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.1,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462636",2020-05-17 06:35:00,0,83,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.2,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462637",2020-05-17 06:36:00,0,86,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.3,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462638",2020-05-17 06:37:00,0,89,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.5,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462639",2020-05-17 06:38:00,0,91,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.7,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462640",2020-05-17 06:39:00,0,93,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462641",2020-05-17 06:40:00,0,96,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.1,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462642",2020-05-17 06:41:00,0,98,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.2,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462643",2020-05-17 06:42:00,0,100,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.2,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462644",2020-05-17 06:43:00,0,104,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.1,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462645",2020-05-17 06:44:00,0,106,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462646",2020-05-17 06:45:00,0,109,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.9,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462647",2020-05-17 06:46:00,0,112,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.8,0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462648",2020-05-17 06:47:00,0,113,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,8.9,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462649",2020-05-17 06:48:00,0,116,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462650",2020-05-17 06:49:00,0,120,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.2,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462651",2020-05-17 06:50:00,0,121,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.3,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462652",2020-05-17 06:51:00,0,124,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.5,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462653",2020-05-17 06:52:00,0,126,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.6,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462654",2020-05-17 06:53:00,0,128,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.6,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462655",2020-05-17 06:54:00,0,131,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.5,-0.06678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462656",2020-05-17 06:55:00,0,134,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,23,24,25,9.4,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462657",2020-05-17 06:56:00,0,138,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.3,-0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462658",2020-05-17 06:57:00,0,141,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.3,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462659",2020-05-17 06:58:00,0,144,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.4,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462660",2020-05-17 06:59:00,0,146,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.4,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462661",2020-05-17 07:00:00,0,149,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462662",2020-05-17 07:01:00,0,152,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462663",2020-05-17 07:02:00,0,156,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462664",2020-05-17 07:03:00,0,159,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.4,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462665",2020-05-17 07:04:00,0,162,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.4,-0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462666",2020-05-17 07:05:00,0,166,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.4,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462667",2020-05-17 07:06:00,0,169,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.4,-0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462668",2020-05-17 07:07:00,0,173,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462669",2020-05-17 07:08:00,0,176,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462670",2020-05-17 07:09:00,0,177,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462671",2020-05-17 07:10:00,0,182,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.5,-0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462672",2020-05-17 07:11:00,0,185,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.7,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462673",2020-05-17 07:12:00,0,187,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.8,-0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462674",2020-05-17 07:13:00,0,190,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,9.9,-0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462675",2020-05-17 07:14:00,0,193,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,10.2,-0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462676",2020-05-17 07:15:00,0,197,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,10.4,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462677",2020-05-17 07:16:00,0,199,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,10.5,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462678",2020-05-17 07:17:00,0,202,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,10.7,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462679",2020-05-17 07:18:00,0,206,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,10.8,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462680",2020-05-17 07:19:00,0,209,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,10.9,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462681",2020-05-17 07:20:00,0,213,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462682",2020-05-17 07:21:00,0,217,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.2,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462683",2020-05-17 07:22:00,0,220,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.3,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462684",2020-05-17 07:23:00,0,223,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.4,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462685",2020-05-17 07:24:00,0,227,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.5,-0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462686",2020-05-17 07:25:00,0,230,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.5,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462687",2020-05-17 07:26:00,0,234,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.7,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462688",2020-05-17 07:27:00,0,238,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.8,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462689",2020-05-17 07:28:00,0,241,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,11.9,-0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462690",2020-05-17 07:29:00,0,245,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12,-0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462691",2020-05-17 07:30:00,0,249,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12.3,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462692",2020-05-17 07:31:00,0,253,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12.5,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462693",2020-05-17 07:32:00,0,257,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12.6,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462694",2020-05-17 07:33:00,0,260,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12.6,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462695",2020-05-17 07:34:00,0,263,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12.7,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462696",2020-05-17 07:35:00,0,268,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,12.8,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462697",2020-05-17 07:36:00,0,273,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462698",2020-05-17 07:37:00,0,276,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.1,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462699",2020-05-17 07:38:00,0,278,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.4,-0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462700",2020-05-17 07:39:00,0,284,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.6,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462701",2020-05-17 07:40:00,0,285,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.6,-0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462702",2020-05-17 07:41:00,0,289,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.5,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462703",2020-05-17 07:42:00,0,292,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.3,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462704",2020-05-17 07:43:00,0,296,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.2,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462705",2020-05-17 07:44:00,0,301,0,22,23,22,22,22,22,22,0,0,25,24,24,26,23,24,25,13.2,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462706",2020-05-17 07:45:00,0,305,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.2,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462707",2020-05-17 07:46:00,0,308,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.4,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462708",2020-05-17 07:47:00,0,314,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.5,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462709",2020-05-17 07:48:00,0,317,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.5,-0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462710",2020-05-17 07:49:00,0,321,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.5,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462711",2020-05-17 07:50:00,0,326,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.5,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462712",2020-05-17 07:51:00,0,330,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.5,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462713",2020-05-17 07:52:00,0,334,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25,13.4,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462714",2020-05-17 07:53:00,0,337,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.3,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462715",2020-05-17 07:54:00,0,340,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.3,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462716",2020-05-17 07:55:00,0,345,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.2,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462717",2020-05-17 07:56:00,0,351,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.2,-0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462718",2020-05-17 07:57:00,0,356,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.2,-0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462719",2020-05-17 07:58:00,0,359,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.1,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462720",2020-05-17 07:59:00,0,364,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.1,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462721",2020-05-17 08:00:00,0,367,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.1,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462722",2020-05-17 08:01:00,0,372,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.5,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462723",2020-05-17 08:02:00,0,375,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.9,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462724",2020-05-17 08:03:00,0,380,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.4,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462725",2020-05-17 08:04:00,0,385,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.6,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462726",2020-05-17 08:05:00,0,390,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.6,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462727",2020-05-17 08:06:00,0,392,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.6,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462728",2020-05-17 08:07:00,0,396,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.6,-1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462729",2020-05-17 08:08:00,0,399,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.5,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462730",2020-05-17 08:09:00,0,404,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.4,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462731",2020-05-17 08:10:00,0,408,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.4,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462732",2020-05-17 08:11:00,0,411,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462733",2020-05-17 08:12:00,0,415,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,14.2,-1.33497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462734",2020-05-17 08:13:00,0,421,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.8,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462735",2020-05-17 08:14:00,0,423,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,13.2,-1.40931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462736",2020-05-17 08:15:00,0,428,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,14.3,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462737",2020-05-17 08:16:00,0,433,0,22,23,22,22,22,22,22,0,0,25,24,24,26.5,23,24,25.5,14.3,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462738",2020-05-17 08:17:00,0,437,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.5,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462739",2020-05-17 08:18:00,0,442,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.4,-1.45719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462740",2020-05-17 08:19:00,0,446,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.8,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462741",2020-05-17 08:20:00,0,450,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.2,-1.49751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462742",2020-05-17 08:21:00,0,453,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.9,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462743",2020-05-17 08:22:00,0,460,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.6,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462744",2020-05-17 08:23:00,0,462,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.5,-1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462745",2020-05-17 08:24:00,0,466,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.6,-1.62351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462746",2020-05-17 08:25:00,0,472,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,14.9,-1.63611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462747",2020-05-17 08:26:00,0,476,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.2,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462748",2020-05-17 08:27:00,0,481,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.3,-1.65375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462749",2020-05-17 08:28:00,0,485,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.1,-1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462750",2020-05-17 08:29:00,0,490,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.9,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462751",2020-05-17 08:30:00,0,494,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.7,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462752",2020-05-17 08:31:00,0,496,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,16.2,-1.40364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462753",2020-05-17 08:32:00,0,500,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,16.7,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462754",2020-05-17 08:33:00,0,505,0,22,23,22,22,22,22,22,0,0,25,23.5,24,26.5,23,24,25.5,15.9,-1.45467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462755",2020-05-17 08:34:00,0,511,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.3,-1.58508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462756",2020-05-17 08:35:00,0,514,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.7,-1.80117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462757",2020-05-17 08:36:00,0,519,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.4,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462758",2020-05-17 08:37:00,0,522,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.3,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462759",2020-05-17 08:38:00,0,527,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,14.9,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462760",2020-05-17 08:39:00,0,531,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,14.5,-1.88055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462761",2020-05-17 08:40:00,0,536,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,15.2,-1.90071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462762",2020-05-17 08:41:00,0,541,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,15.9,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462763",2020-05-17 08:42:00,0,544,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17.3,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462764",2020-05-17 08:43:00,0,548,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17.5,-1.96434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462765",2020-05-17 08:44:00,0,555,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17.2,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462766",2020-05-17 08:45:00,0,558,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.3,-2.02797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462767",2020-05-17 08:46:00,0,562,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.2,-2.05128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462768",2020-05-17 08:47:00,0,566,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.5,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462769",2020-05-17 08:48:00,0,569,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17.1,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462770",2020-05-17 08:49:00,0,572,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,14.8,-2.14074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462771",2020-05-17 08:50:00,0,576,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,14.7,-2.16531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462772",2020-05-17 08:51:00,0,578,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,14.7,-2.17728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462773",2020-05-17 08:52:00,0,586,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462774",2020-05-17 08:53:00,0,591,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.8,-2.19933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462775",2020-05-17 08:54:00,0,594,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.3,-2.22138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462776",2020-05-17 08:55:00,0,598,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.1,-1.96623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462777",2020-05-17 08:56:00,0,600,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,15.7,-1.95867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462778",2020-05-17 08:57:00,0,605,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,14.9,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462779",2020-05-17 08:58:00,0,611,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,15.6,-2.12121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462780",2020-05-17 08:59:00,0,615,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.6,-2.19051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462781",2020-05-17 09:00:00,0,618,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.7,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462782",2020-05-17 09:01:00,0,623,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17,-2.32974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462783",2020-05-17 09:02:00,0,626,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24,25.5,17.2,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462784",2020-05-17 09:03:00,0,633,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24,25.5,17.1,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462785",2020-05-17 09:04:00,0,636,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24,25.5,17.2,-2.36943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462786",2020-05-17 09:05:00,0,640,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24,25.5,17.4,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462787",2020-05-17 09:06:00,0,644,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.5,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462788",2020-05-17 09:07:00,0,650,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,16.2,-2.40408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462789",2020-05-17 09:08:00,0,655,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17,-2.4255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462790",2020-05-17 09:09:00,0,658,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17.4,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462791",2020-05-17 09:10:00,0,664,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24,25.5,17.1,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462792",2020-05-17 09:11:00,0,663,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17.3,-2.45511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462793",2020-05-17 09:12:00,0,670,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,16.7,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462794",2020-05-17 09:13:00,0,675,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17.7,-2.46393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462795",2020-05-17 09:14:00,0,679,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17.7,-2.47779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462796",2020-05-17 09:15:00,0,683,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,16.5,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462797",2020-05-17 09:16:00,0,689,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,16.4,-2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462798",2020-05-17 09:17:00,0,694,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,16.3,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462799",2020-05-17 09:18:00,0,697,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17.6,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462800",2020-05-17 09:19:00,0,700,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462801",2020-05-17 09:20:00,0,705,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17.3,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462802",2020-05-17 09:21:00,0,706,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,25.5,17.5,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462803",2020-05-17 09:22:00,0,713,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,26,17.5,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462804",2020-05-17 09:23:00,0,716,0,22,23,22,22,22,22,22,0,0,25,23.5,24,27,23,24.5,26,16.8,-2.63466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462805",2020-05-17 09:24:00,0,722,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,16.2,-2.65671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462806",2020-05-17 09:25:00,0,723,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,16.9,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462807",2020-05-17 09:26:00,0,730,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.3,-2.69262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462808",2020-05-17 09:27:00,0,733,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.3,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462809",2020-05-17 09:28:00,0,739,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462810",2020-05-17 09:29:00,0,741,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.1,-2.74491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462811",2020-05-17 09:30:00,0,744,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.6,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462812",2020-05-17 09:31:00,0,749,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.2,-2.77767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462813",2020-05-17 09:32:00,0,753,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,17.2,-2.78397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462814",2020-05-17 09:33:00,0,757,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,16.9,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462815",2020-05-17 09:34:00,0,760,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,17.5,-2.8287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462816",2020-05-17 09:35:00,0,766,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,17.4,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462817",2020-05-17 09:36:00,0,771,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,17.4,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462818",2020-05-17 09:37:00,0,772,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,17.4,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462819",2020-05-17 09:38:00,0,778,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,17.6,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462820",2020-05-17 09:39:00,0,783,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.4,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462821",2020-05-17 09:40:00,0,788,0,22,23,22,22,22,22,22,0,0,25,24,24,27,23,24.5,26,18.6,-2.51181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462822",2020-05-17 09:41:00,0,791,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,16.9,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462823",2020-05-17 09:42:00,0,795,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,16.7,-2.63781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462824",2020-05-17 09:43:00,0,800,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,17.6,-2.68317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462825",2020-05-17 09:44:00,0,804,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,18.1,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462826",2020-05-17 09:45:00,0,808,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,18.1,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462827",2020-05-17 09:46:00,0,808,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,17.8,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462828",2020-05-17 09:47:00,0,814,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,17.8,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462829",2020-05-17 09:48:00,0,817,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,17.6,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462830",2020-05-17 09:49:00,0,823,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,16.9,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462831",2020-05-17 09:50:00,0,827,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,16.5,-3.19851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462832",2020-05-17 09:51:00,0,832,0,22,23,22,22,22,22,22,0,0,25,24,24,27.5,23,24.5,26,17.4,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462833",2020-05-17 09:52:00,0,835,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,17.7,-3.19347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462834",2020-05-17 09:53:00,0,838,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,17.5,-3.19662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462835",2020-05-17 09:54:00,0,843,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.2,-3.20607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462836",2020-05-17 09:55:00,0,846,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462837",2020-05-17 09:56:00,0,851,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19.4,-3.23379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462838",2020-05-17 09:57:00,0,857,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462839",2020-05-17 09:58:00,0,861,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19.3,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462840",2020-05-17 09:59:00,0,862,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19.6,-3.08511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462841",2020-05-17 10:00:00,0,869,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19.6,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462842",2020-05-17 10:01:00,0,873,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.4,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462843",2020-05-17 10:02:00,0,877,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,17.4,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462844",2020-05-17 10:03:00,0,880,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462845",2020-05-17 10:04:00,0,883,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,17.8,-3.46248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462846",2020-05-17 10:05:00,0,885,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,17.8,-3.47193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462847",2020-05-17 10:06:00,0,891,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.1,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462848",2020-05-17 10:07:00,0,896,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.8,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462849",2020-05-17 10:08:00,0,898,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,20,-3.51162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462850",2020-05-17 10:09:00,0,905,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,20.5,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462851",2020-05-17 10:10:00,0,911,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.5,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462852",2020-05-17 10:11:00,0,914,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.6,-3.57147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462853",2020-05-17 10:12:00,0,917,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.7,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462854",2020-05-17 10:13:00,0,920,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,18.6,-3.5784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462855",2020-05-17 10:14:00,0,925,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19.2,-3.59541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462856",2020-05-17 10:15:00,0,930,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,19.8,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462857",2020-05-17 10:16:00,0,934,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,20.3,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462858",2020-05-17 10:17:00,0,936,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,21.3,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462859",2020-05-17 10:18:00,0,942,0,22,23,22,22,22,22,22,0,0,25.5,24,24,27.5,23,24.5,26,20.8,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462860",2020-05-17 10:19:00,0,944,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,19.4,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462861",2020-05-17 10:20:00,0,950,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,19.9,-3.2634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462862",2020-05-17 10:21:00,0,950,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.4,-3.31884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462863",2020-05-17 10:22:00,0,957,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22.3,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462864",2020-05-17 10:23:00,0,963,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.2,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462865",2020-05-17 10:24:00,0,966,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.8,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462866",2020-05-17 10:25:00,0,971,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.3,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462867",2020-05-17 10:26:00,0,974,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462868",2020-05-17 10:27:00,0,973,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.4,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462869",2020-05-17 10:28:00,0,978,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.8,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462870",2020-05-17 10:29:00,0,982,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.5,-3.71763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462871",2020-05-17 10:30:00,0,988,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.3,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462872",2020-05-17 10:31:00,0,991,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.1,-3.78126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462873",2020-05-17 10:32:00,0,995,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.2,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462874",2020-05-17 10:33:00,0,997,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.3,-3.8115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462875",2020-05-17 10:34:00,0,999,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.1,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462876",2020-05-17 10:35:00,0,1007,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.2,-3.84426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462877",2020-05-17 10:36:00,0,1010,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.3,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462878",2020-05-17 10:37:00,0,1011,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.1,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462879",2020-05-17 10:38:00,0,1015,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.3,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462880",2020-05-17 10:39:00,0,1022,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.6,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462881",2020-05-17 10:40:00,0,1027,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.7,-3.93372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462882",2020-05-17 10:41:00,0,1029,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.1,-3.94632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462883",2020-05-17 10:42:00,0,1032,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.7,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
