"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"462884",2020-05-17 10:43:00,0,1036,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.7,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462885",2020-05-17 10:44:00,0,1042,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.5,-3.94443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462886",2020-05-17 10:45:00,0,1045,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22.1,-4.0257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462887",2020-05-17 10:46:00,0,1046,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22,-3.99798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462888",2020-05-17 10:47:00,0,1043,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22.3,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462889",2020-05-17 10:48:00,0,1042,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.9,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462890",2020-05-17 10:49:00,0,1048,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22.3,-3.98979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462891",2020-05-17 10:50:00,0,1059,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22.2,-4.02759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462892",2020-05-17 10:51:00,0,1058,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,22.2,-4.03578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462893",2020-05-17 10:52:00,0,1064,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.1,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462894",2020-05-17 10:53:00,0,1063,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462895",2020-05-17 10:54:00,0,1066,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.2,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462896",2020-05-17 10:55:00,0,1074,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.5,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462897",2020-05-17 10:56:00,0,1073,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.5,-3.97215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462898",2020-05-17 10:57:00,0,1077,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.5,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462899",2020-05-17 10:58:00,0,1084,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.3,-4.24116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462900",2020-05-17 10:59:00,0,1093,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,20.9,-4.20714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462901",2020-05-17 11:00:00,0,1096,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21,-4.23486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462902",2020-05-17 11:01:00,0,1101,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462903",2020-05-17 11:02:00,0,1096,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.2,-4.19013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462904",2020-05-17 11:03:00,0,1101,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462905",2020-05-17 11:04:00,0,1110,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26,21.3,-4.2336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462906",2020-05-17 11:05:00,0,1113,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.2336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462907",2020-05-17 11:06:00,0,1118,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-4.21596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462908",2020-05-17 11:07:00,0,1116,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.12902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462909",2020-05-17 11:08:00,0,1119,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.8,-3.85119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462910",2020-05-17 11:09:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.4,-3.88206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462911",2020-05-17 11:10:00,0,1135,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-3.91545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462912",2020-05-17 11:11:00,0,1136,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.1,-4.01373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462913",2020-05-17 11:12:00,0,1132,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462914",2020-05-17 11:13:00,0,1140,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-4.30038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462915",2020-05-17 11:14:00,0,1138,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.1,-4.32873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462916",2020-05-17 11:15:00,0,1150,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462917",2020-05-17 11:16:00,0,1151,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.44213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462918",2020-05-17 11:17:00,0,1152,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-4.4289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462919",2020-05-17 11:18:00,0,1149,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-4.4541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462920",2020-05-17 11:19:00,0,1157,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.2,-4.46733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462921",2020-05-17 11:20:00,0,1160,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.48623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462922",2020-05-17 11:21:00,0,1164,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-4.49379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462923",2020-05-17 11:22:00,0,1171,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462924",2020-05-17 11:23:00,0,1171,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,19.8,-4.15233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462925",2020-05-17 11:24:00,0,1178,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,19.8,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462926",2020-05-17 11:25:00,0,1179,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,19.6,-4.24683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462927",2020-05-17 11:26:00,0,1176,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-4.29219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462928",2020-05-17 11:27:00,0,1179,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-4.62735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462929",2020-05-17 11:28:00,0,1182,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.2,-4.66074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462930",2020-05-17 11:29:00,0,1187,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-4.49001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462931",2020-05-17 11:30:00,0,1190,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.67649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462932",2020-05-17 11:31:00,0,1191,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.69413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462933",2020-05-17 11:32:00,0,1201,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462934",2020-05-17 11:33:00,0,1199,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.8,-4.71429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462935",2020-05-17 11:34:00,0,1196,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-4.78863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462936",2020-05-17 11:35:00,0,1199,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-4.82328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462937",2020-05-17 11:36:00,0,1202,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.2,-4.83336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462938",2020-05-17 11:37:00,0,1198,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.3,-4.79178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462939",2020-05-17 11:38:00,0,1204,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-4.47426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462940",2020-05-17 11:39:00,0,1206,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.49631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462941",2020-05-17 11:40:00,0,1210,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.3,-4.54986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462942",2020-05-17 11:41:00,0,1210,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.4,-4.59837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462943",2020-05-17 11:42:00,0,1213,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.3,-4.91463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462944",2020-05-17 11:43:00,0,1221,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21,-4.95369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462945",2020-05-17 11:44:00,0,1226,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462946",2020-05-17 11:45:00,0,1232,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-5.02173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462947",2020-05-17 11:46:00,0,1236,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-5.05638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462948",2020-05-17 11:47:00,0,1242,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-5.07969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462949",2020-05-17 11:48:00,0,1245,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-5.10426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462950",2020-05-17 11:49:00,0,1249,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.3,-5.11056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462951",2020-05-17 11:50:00,0,1250,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,19.6,-5.13513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462952",2020-05-17 11:51:00,0,1249,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.1,-5.11749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462953",2020-05-17 11:52:00,0,1249,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.4,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462954",2020-05-17 11:53:00,0,1249,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462955",2020-05-17 11:54:00,0,1249,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-4.73256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462956",2020-05-17 11:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-4.82769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462957",2020-05-17 11:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-5.12253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462958",2020-05-17 11:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.2,-5.12883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462959",2020-05-17 11:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.6,-5.11119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462960",2020-05-17 11:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-5.02236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462961",2020-05-17 12:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21,-5.08536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462962",2020-05-17 12:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-5.13261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462963",2020-05-17 12:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.2,-5.13576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462964",2020-05-17 12:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-5.11308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462965",2020-05-17 12:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-5.12883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462966",2020-05-17 12:05:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-5.02929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462967",2020-05-17 12:06:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.4,-4.70736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462968",2020-05-17 12:07:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-4.71429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462969",2020-05-17 12:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.3,-4.7187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462970",2020-05-17 12:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20,-4.76343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462971",2020-05-17 12:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-4.97133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462972",2020-05-17 12:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.94739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462973",2020-05-17 12:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.93479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462974",2020-05-17 12:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.2,-4.89573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462975",2020-05-17 12:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.4,-4.78359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462976",2020-05-17 12:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.2,-5.04756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462977",2020-05-17 12:16:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-5.02803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462978",2020-05-17 12:17:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-4.99968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462979",2020-05-17 12:18:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.9455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462980",2020-05-17 12:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-4.6935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462981",2020-05-17 12:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-4.5423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462982",2020-05-17 12:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.1,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462983",2020-05-17 12:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.4,-4.59333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462984",2020-05-17 12:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.1,-4.60656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462985",2020-05-17 12:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.1,-4.80564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462986",2020-05-17 12:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-4.83273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462987",2020-05-17 12:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.8,-4.81446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462988",2020-05-17 12:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.8,-4.78926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462989",2020-05-17 12:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-4.72689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462990",2020-05-17 12:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-4.75146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462991",2020-05-17 12:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20,-5.14269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462992",2020-05-17 12:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.1,-5.11308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462993",2020-05-17 12:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-5.10993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462994",2020-05-17 12:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.5,-5.10426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462995",2020-05-17 12:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,19.6,-4.8132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462996",2020-05-17 12:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.1,-4.82769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462997",2020-05-17 12:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-4.8825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462998",2020-05-17 12:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-4.95243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"462999",2020-05-17 12:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.6,-5.22963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"463000",2020-05-17 12:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.8,-5.20443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"463001",2020-05-17 12:40:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-5.21136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463002",2020-05-17 12:41:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.2,-5.23089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463003",2020-05-17 12:42:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-5.22333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463004",2020-05-17 12:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.4,-5.27373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463005",2020-05-17 12:44:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-5.26806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463006",2020-05-17 12:45:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-5.20506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463007",2020-05-17 12:46:00,0.858779,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-5.01354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463008",2020-05-17 12:47:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.77729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463009",2020-05-17 12:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.8,-4.87053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463010",2020-05-17 12:49:00,-1.1697,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-4.8636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463011",2020-05-17 12:50:00,-4.53025,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.6,-4.9392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463012",2020-05-17 12:51:00,-6.5268,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.22396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463013",2020-05-17 12:52:00,-7.30017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-5.19876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463014",2020-05-17 12:53:00,-6.94629,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.20569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463015",2020-05-17 12:54:00,-6.03487,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-5.22333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463016",2020-05-17 12:55:00,-4.8747,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.22459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463017",2020-05-17 12:56:00,-4.02806,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.21073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463018",2020-05-17 12:57:00,-3.4737,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.25357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463019",2020-05-17 12:58:00,-3.51933,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.4,-5.24853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463020",2020-05-17 12:59:00,-2.87137,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.5,-5.14143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463021",2020-05-17 13:00:00,-2.76017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-4.88943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463022",2020-05-17 13:01:00,-2.63759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22,-4.86801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463023",2020-05-17 13:02:00,-2.57342,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-4.914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463024",2020-05-17 13:03:00,-2.39126,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-4.95936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463025",2020-05-17 13:04:00,-2.45249,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.24916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463026",2020-05-17 13:05:00,-2.04883,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-5.24916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463027",2020-05-17 13:06:00,-2.48219,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.5,-5.29326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463028",2020-05-17 13:07:00,-2.36878,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.8,-5.31216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463029",2020-05-17 13:08:00,-2.32,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.9,-5.32287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463030",2020-05-17 13:09:00,-2.44241,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.9,-5.33736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463031",2020-05-17 13:10:00,-2.23307,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.4,-5.32476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463032",2020-05-17 13:11:00,-2.52063,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.5,-5.34429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463033",2020-05-17 13:12:00,-2.37881,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-4.95306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463034",2020-05-17 13:13:00,-2.44356,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.93983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463035",2020-05-17 13:14:00,-2.43823,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.1,-4.98834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463036",2020-05-17 13:15:00,-2.40834,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-5.01669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463037",2020-05-17 13:16:00,-2.37177,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.8,-5.29956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463038",2020-05-17 13:17:00,-2.25357,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.29389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463039",2020-05-17 13:18:00,-2.23774,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-5.32413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463040",2020-05-17 13:19:00,-2.289,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.35311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463041",2020-05-17 13:20:00,-2.15121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-5.3361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463042",2020-05-17 13:21:00,-2.17395,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.9,-5.35563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463043",2020-05-17 13:22:00,-2.22367,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.9,-5.34051,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463044",2020-05-17 13:23:00,-2.26388,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.36886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463045",2020-05-17 13:24:00,-2.25231,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.39595,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463046",2020-05-17 13:25:00,-2.40983,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.1,-4.99464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463047",2020-05-17 13:26:00,-2.35901,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.6,-4.9581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463048",2020-05-17 13:27:00,-2.12948,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.7,-4.96125,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463049",2020-05-17 13:28:00,-2.1284,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.5,-5.02236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463050",2020-05-17 13:29:00,-2.04882,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.3,-5.2416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463051",2020-05-17 13:30:00,-1.8646,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.5,-5.23467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463052",2020-05-17 13:31:00,-1.97757,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23,-5.22963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463053",2020-05-17 13:32:00,-1.94586,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-5.25861,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463054",2020-05-17 13:33:00,-1.94481,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.1,-5.28948,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463055",2020-05-17 13:34:00,-2.00517,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.28633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463056",2020-05-17 13:35:00,-1.76229,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.32224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463057",2020-05-17 13:36:00,-1.88956,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.9,-5.29326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463058",2020-05-17 13:37:00,-1.88552,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-4.97574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463059",2020-05-17 13:38:00,-1.90602,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-4.82139,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463060",2020-05-17 13:39:00,-2.08687,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.9,-4.87053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463061",2020-05-17 13:40:00,-1.87534,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.2,-4.9077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463062",2020-05-17 13:41:00,-1.90079,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-4.94676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463063",2020-05-17 13:42:00,-1.92542,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.4,-5.21262,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463064",2020-05-17 13:43:00,-1.96538,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.7,-5.26743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463065",2020-05-17 13:44:00,-1.99979,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.6,-5.26806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463066",2020-05-17 13:45:00,-2.11051,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.1,-5.26743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463067",2020-05-17 13:46:00,-2.03976,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.9,-5.27499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463068",2020-05-17 13:47:00,-2.0257,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21,-5.29956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463069",2020-05-17 13:48:00,-2.02893,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21,-5.31279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463070",2020-05-17 13:49:00,-1.98947,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.6,-5.29389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463071",2020-05-17 13:50:00,-1.83401,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.7,-5.28066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463072",2020-05-17 13:51:00,-2.01563,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.87116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463073",2020-05-17 13:52:00,-2.16999,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-4.90203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463074",2020-05-17 13:53:00,-1.9835,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-4.87809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463075",2020-05-17 13:54:00,-1.99193,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.4,-4.91589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463076",2020-05-17 13:55:00,-2.59954,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.6,-5.2416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463077",2020-05-17 13:56:00,-1.99898,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.2,-5.23026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463078",2020-05-17 13:57:00,-1.95565,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23.1,-5.22396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463079",2020-05-17 13:58:00,-1.93251,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23,-5.2227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463080",2020-05-17 13:59:00,-2.10794,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.5,-5.24853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463081",2020-05-17 14:00:00,-1.87288,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.3,-5.25483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463082",2020-05-17 14:01:00,-1.85418,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.8,-5.24286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463083",2020-05-17 14:02:00,-1.80926,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-5.26806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463084",2020-05-17 14:03:00,-1.79561,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.8,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463085",2020-05-17 14:04:00,-1.77192,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.1,-4.84596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463086",2020-05-17 14:05:00,-1.99131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-4.88313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463087",2020-05-17 14:06:00,-1.70967,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.9,-4.94802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463088",2020-05-17 14:07:00,-1.74675,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22,-5.23593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463089",2020-05-17 14:08:00,-1.81523,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-5.2353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463090",2020-05-17 14:09:00,-1.83009,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.4,-5.22585,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463091",2020-05-17 14:10:00,-1.96321,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.7,-5.19813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463092",2020-05-17 14:11:00,-1.92149,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.6,-5.17986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463093",2020-05-17 14:12:00,-1.86614,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23,-5.14899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463094",2020-05-17 14:13:00,-1.87633,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.8,-5.16663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463095",2020-05-17 14:14:00,-1.86324,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,23,-5.13009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463096",2020-05-17 14:15:00,-2.06862,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.3,-4.92345,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463097",2020-05-17 14:16:00,-1.73597,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22,-4.75839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463098",2020-05-17 14:17:00,-1.72391,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22,-4.79556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463099",2020-05-17 14:18:00,-1.80982,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.7,-4.8636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463100",2020-05-17 14:19:00,-1.81507,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-4.9329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463101",2020-05-17 14:20:00,-1.67929,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.2,-5.14836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463102",2020-05-17 14:21:00,-1.66649,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.9,-5.14458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463103",2020-05-17 14:22:00,-1.62095,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,22.1,-5.11938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463104",2020-05-17 14:23:00,-1.60559,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,21.5,-5.11056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463105",2020-05-17 14:24:00,-1.63199,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.2,-5.11686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"463106",2020-05-17 14:25:00,-1.51898,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,23,24.5,26.5,20.9,-5.11371,1,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"463107",2020-05-17 14:26:00,-1.58625,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.5,-5.10993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463108",2020-05-17 14:27:00,-1.5846,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.5,-5.08473,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463109",2020-05-17 14:28:00,-1.57331,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.2,-4.8384,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463110",2020-05-17 14:29:00,-1.63233,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.2,-4.67838,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463111",2020-05-17 14:30:00,-2.39525,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,20.8,-4.71366,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463112",2020-05-17 14:31:00,-2.22466,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.8,-4.79493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463113",2020-05-17 14:32:00,-2.72112,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.9,-4.8321,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463114",2020-05-17 14:33:00,-3.31828,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,20.8,-5.06079,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463115",2020-05-17 14:34:00,-3.85789,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,20.7,-5.05386,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463116",2020-05-17 14:35:00,-3.75547,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,20.5,-5.04063,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,1,1,1
"463117",2020-05-17 14:36:00,-4.34254,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,20.7,-5.02551,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463118",2020-05-17 14:37:00,-4.43645,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.7,-5.02866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463119",2020-05-17 14:38:00,-4.44025,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.6,-5.04693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463120",2020-05-17 14:39:00,-4.0178,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.6,-5.03496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463121",2020-05-17 14:40:00,-4.20269,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.4,-4.98393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463122",2020-05-17 14:41:00,-3.71527,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.9,-4.62483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463123",2020-05-17 14:42:00,-3.37658,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.8,-4.55553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463124",2020-05-17 14:43:00,-2.91754,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.2,-4.58514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463125",2020-05-17 14:44:00,-2.73322,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.7,-4.63932,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463126",2020-05-17 14:45:00,-2.35085,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.8,-4.70106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463127",2020-05-17 14:46:00,-2.20355,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.9,-4.96818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463128",2020-05-17 14:47:00,-2.11544,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.9,-4.99779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463129",2020-05-17 14:48:00,-1.94846,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.3,-5.02173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463130",2020-05-17 14:49:00,-1.96055,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.3,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463131",2020-05-17 14:50:00,-1.87853,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,21.8,-5.00976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463132",2020-05-17 14:51:00,-1.93212,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.5,-5.01543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463133",2020-05-17 14:52:00,-1.83632,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.3,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463134",2020-05-17 14:53:00,-2.04254,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27.5,23,24.5,26.5,22.2,-4.64058,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463135",2020-05-17 14:54:00,-2.09568,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,24.5,26.5,22.3,-4.56183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463136",2020-05-17 14:55:00,-2.02308,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.3,-4.56246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463137",2020-05-17 14:56:00,-2.10046,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.2,-4.60593,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463138",2020-05-17 14:57:00,-1.7596,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.5,-4.63743,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463139",2020-05-17 14:58:00,-1.99129,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.4,-4.86738,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463140",2020-05-17 14:59:00,-2.5353,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.1,-4.84722,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463141",2020-05-17 15:00:00,-2.24021,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.3,-4.8573,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463142",2020-05-17 15:01:00,-2.45765,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.2,-4.86486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463143",2020-05-17 15:02:00,-2.45803,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,26.5,22.1,-4.87116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463144",2020-05-17 15:03:00,-3.16903,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,24.5,27,23,25,27,21.8,-4.88313,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463145",2020-05-17 15:04:00,-3.4237,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,21.5,-4.87998,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463146",2020-05-17 15:05:00,-3.56066,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,21.6,-4.56813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463147",2020-05-17 15:06:00,-3.61845,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.4,-4.42953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463148",2020-05-17 15:07:00,-3.70256,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.9,-4.49127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463149",2020-05-17 15:08:00,-3.67674,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.4,-4.56057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463150",2020-05-17 15:09:00,-3.61543,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.9,-4.56876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463151",2020-05-17 15:10:00,-3.52146,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,23.2,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463152",2020-05-17 15:11:00,-3.43913,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,23.5,-4.76406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463153",2020-05-17 15:12:00,-3.3829,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,23.3,-4.76217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463154",2020-05-17 15:13:00,-2.90145,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,23.4,-4.77099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463155",2020-05-17 15:14:00,-2.24189,1246,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,23,-4.75902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463156",2020-05-17 15:15:00,-2.39674,1246,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.9,-4.77414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463157",2020-05-17 15:16:00,-2.26275,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.6,-4.76343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463158",2020-05-17 15:17:00,-1.97934,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23,25,27,22.8,-4.5675,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463159",2020-05-17 15:18:00,-1.94118,1244,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.7,-4.33251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463160",2020-05-17 15:19:00,-1.80957,1238,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.9,-4.38669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463161",2020-05-17 15:20:00,-1.87505,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.7,-4.39866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463162",2020-05-17 15:21:00,-1.94169,1227,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.2,-4.44339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463163",2020-05-17 15:22:00,-1.88406,1226,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.1,-4.68846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463164",2020-05-17 15:23:00,-1.77635,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,23.1,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463165",2020-05-17 15:24:00,-1.77873,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,23.3,-4.69476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463166",2020-05-17 15:25:00,-1.80001,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.3,-4.68657,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463167",2020-05-17 15:26:00,-1.87511,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.3,-4.66893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463168",2020-05-17 15:27:00,-1.79314,1213,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.5,-4.64373,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463169",2020-05-17 15:28:00,-1.75961,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.7,-4.61727,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463170",2020-05-17 15:29:00,-2.1408,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.6,-4.50576,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463171",2020-05-17 15:30:00,-2.10394,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,23,-4.19013,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463172",2020-05-17 15:31:00,-2.54148,1200,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.8,-4.221,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463173",2020-05-17 15:32:00,-2.27557,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.7,-4.29786,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463174",2020-05-17 15:33:00,-2.86569,1195,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.2,-4.35204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463175",2020-05-17 15:34:00,-3.25692,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.4,-4.61286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463176",2020-05-17 15:35:00,-3.47947,1200,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.2,-4.64814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463177",2020-05-17 15:36:00,-3.64484,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22,-4.63113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463178",2020-05-17 15:37:00,-3.74953,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.5,-4.56813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463179",2020-05-17 15:38:00,-3.86204,1177,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.7,-4.5486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463180",2020-05-17 15:39:00,-3.6486,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,23.5,25,27,22.3,-4.51836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463181",2020-05-17 15:40:00,-3.79814,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.2,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463182",2020-05-17 15:41:00,-2.88282,1176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.3,-4.56183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463183",2020-05-17 15:42:00,-3.06987,1174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.1,-4.53663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463184",2020-05-17 15:43:00,-2.54413,1170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.7,-4.11894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463185",2020-05-17 15:44:00,-2.35151,1167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.7,-4.08429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463186",2020-05-17 15:45:00,-2.14551,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.6,-4.10949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463187",2020-05-17 15:46:00,-2.14183,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,23,-4.13406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463188",2020-05-17 15:47:00,-1.9066,1151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,23.6,-4.43079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463189",2020-05-17 15:48:00,-1.8938,1148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,23.2,-4.43016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463190",2020-05-17 15:49:00,-1.75868,1149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.8,-4.43646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463191",2020-05-17 15:50:00,-1.77716,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.5,-4.42953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463192",2020-05-17 15:51:00,-1.73599,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,21.9,-4.42953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463193",2020-05-17 15:52:00,-1.71685,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.1,-4.40937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463194",2020-05-17 15:53:00,-1.7091,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.3,-4.40496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
