"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"463195",2020-05-17 15:54:00,-1.70196,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.1,-4.39425,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463196",2020-05-17 15:55:00,-1.693,1134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.3,-4.35078,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463197",2020-05-17 15:56:00,-1.715,1127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.6,-3.93183,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463198",2020-05-17 15:57:00,-1.94241,1120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.7,-3.88269,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463199",2020-05-17 15:58:00,-1.82113,1117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,22.5,-3.90789,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463200",2020-05-17 15:59:00,-2.40295,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,23.3,-3.95136,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463201",2020-05-17 16:00:00,-2.55533,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,23.5,25,27,23.1,-3.87576,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463202",2020-05-17 16:01:00,-2.43995,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.8,-3.98286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463203",2020-05-17 16:02:00,-2.6811,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.6,-4.01625,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463204",2020-05-17 16:03:00,-3.20073,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23,-4.00869,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463205",2020-05-17 16:04:00,-3.41841,1094,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.97656,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463206",2020-05-17 16:05:00,-3.45193,1090,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.4,-3.94506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463207",2020-05-17 16:06:00,-3.57585,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.6,-3.94443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463208",2020-05-17 16:07:00,-3.54434,1084,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.96459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463209",2020-05-17 16:08:00,-3.478,1084,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.96648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463210",2020-05-17 16:09:00,-3.45265,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.2,-3.80583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463211",2020-05-17 16:10:00,-3.30082,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.9,-3.57273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463212",2020-05-17 16:11:00,-3.13575,1081,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.9,-3.54249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463213",2020-05-17 16:12:00,-3.15831,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.56958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463214",2020-05-17 16:13:00,-2.60435,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.2,-3.59289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463215",2020-05-17 16:14:00,-2.53691,1063,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.7,-3.8871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463216",2020-05-17 16:15:00,-2.1855,1058,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.3,-3.85434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463217",2020-05-17 16:16:00,-2.01449,1054,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.5,-3.83229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463218",2020-05-17 16:17:00,-1.77749,1055,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.6,-3.85434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463219",2020-05-17 16:18:00,-1.74948,1053,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23,-3.83796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463220",2020-05-17 16:19:00,-1.11337,1050,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.3,-3.81465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463221",2020-05-17 16:20:00,-1.61917,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.2,-3.79386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463222",2020-05-17 16:21:00,-1.6006,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.75606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463223",2020-05-17 16:22:00,-1.63286,1034,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.7,-3.7422,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463224",2020-05-17 16:23:00,-1.68112,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.7,-3.32073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463225",2020-05-17 16:24:00,-1.66463,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.7,-3.31191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463226",2020-05-17 16:25:00,-1.73282,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.7,-3.3201,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463227",2020-05-17 16:26:00,-1.6723,1019,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.7,-3.37239,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463228",2020-05-17 16:27:00,-1.78744,1016,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.67983,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463229",2020-05-17 16:28:00,-1.82604,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.7,-3.67353,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463230",2020-05-17 16:29:00,-2.13649,1007,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.65337,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463231",2020-05-17 16:30:00,-1.70675,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.8,-3.62691,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463232",2020-05-17 16:31:00,-2.70449,997,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.9,-3.59919,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463233",2020-05-17 16:32:00,-2.86531,993,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.1,-3.58596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463234",2020-05-17 16:33:00,-3.18905,988,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.2,-3.59163,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463235",2020-05-17 16:34:00,-2.95907,988,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.3,-3.58596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463236",2020-05-17 16:35:00,-3.47381,981,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,22.9,-3.57147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463237",2020-05-17 16:36:00,-3.43876,975,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,27.5,23.4,-3.53619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463238",2020-05-17 16:37:00,-3.5443,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25,28,23,-3.11976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463239",2020-05-17 16:38:00,-3.56527,965,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.2,-3.10086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463240",2020-05-17 16:39:00,-3.94707,961,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.5,-3.11346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463241",2020-05-17 16:40:00,-3.3485,959,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,22.9,-3.17583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463242",2020-05-17 16:41:00,-3.38966,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,22.1,-3.47256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463243",2020-05-17 16:42:00,-3.31411,950,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,22.4,-3.44106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463244",2020-05-17 16:43:00,-3.01557,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.7,-3.43413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463245",2020-05-17 16:44:00,-2.76319,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.9,-3.40389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463246",2020-05-17 16:45:00,-2.10296,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.7,-3.38373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463247",2020-05-17 16:46:00,-2.37225,937,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.5,-3.36609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463248",2020-05-17 16:47:00,-2.34726,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.8,-3.35601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463249",2020-05-17 16:48:00,-2.30041,926,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.4,-3.35223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463250",2020-05-17 16:49:00,-2.17048,926,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,22.8,-3.33396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463251",2020-05-17 16:50:00,-2.07547,920,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,23.5,25.5,28,23.2,-3.32766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463252",2020-05-17 16:51:00,-2.08913,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24,25.5,28,23,-2.92446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463253",2020-05-17 16:52:00,-2.19256,912,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24,25.5,28,23.5,-2.87469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463254",2020-05-17 16:53:00,-1.98469,907,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24,25.5,28,23.4,-2.90556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463255",2020-05-17 16:54:00,-2.2215,902,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24,25.5,28,22.8,-2.961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463256",2020-05-17 16:55:00,-2.06282,899,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.9,-3.02022,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463257",2020-05-17 16:56:00,-2.08561,895,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,23.4,-3.18906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463258",2020-05-17 16:57:00,-2.3434,890,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,23.5,-3.17646,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463259",2020-05-17 16:58:00,-2.13968,885,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,23.1,-3.16764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463260",2020-05-17 16:59:00,-2.53794,881,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.8,-3.15063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463261",2020-05-17 17:00:00,-2.32756,877,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.8,-3.15441,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463262",2020-05-17 17:01:00,-3.18059,873,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.7,-3.13173,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463263",2020-05-17 17:02:00,-3.14029,871,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.8,-3.11283,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463264",2020-05-17 17:03:00,-3.46427,867,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,23.2,-3.12921,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463265",2020-05-17 17:04:00,-3.53666,862,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.9,-3.09456,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463266",2020-05-17 17:05:00,-3.63021,857,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.4,-2.99313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463267",2020-05-17 17:06:00,-3.46726,852,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.6,-2.646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463268",2020-05-17 17:07:00,-3.98976,848,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.9,-2.58867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463269",2020-05-17 17:08:00,-4.1109,843,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,23,-2.57733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463270",2020-05-17 17:09:00,-4.24171,837,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.6,-2.60757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463271",2020-05-17 17:10:00,-3.88409,831,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.5,-2.84193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463272",2020-05-17 17:11:00,-3.4732,830,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28,22.5,-2.80476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463273",2020-05-17 17:12:00,-3.02318,827,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,22.4,-2.76129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463274",2020-05-17 17:13:00,-3.10171,823,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,22.4,-2.72916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463275",2020-05-17 17:14:00,-2.52635,818,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,22.3,-2.68506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463276",2020-05-17 17:15:00,-2.24539,812,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,22.7,-2.89359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463277",2020-05-17 17:16:00,-2.11531,809,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,22.9,-2.86146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463278",2020-05-17 17:17:00,-2.0983,799,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,23.6,-2.81358,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463279",2020-05-17 17:18:00,-2.00068,794,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,24,25.5,28.5,24,-2.79153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463280",2020-05-17 17:19:00,-1.59725,789,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,25.5,28.5,22.7,-2.7783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463281",2020-05-17 17:20:00,-1.66015,787,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,25.5,28.5,22.3,-2.38014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463282",2020-05-17 17:21:00,-2.15346,787,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,25.5,28.5,22.3,-2.331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463283",2020-05-17 17:22:00,-1.84584,783,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,25.5,28.5,22.3,-2.33289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463284",2020-05-17 17:23:00,-1.88607,780,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,22.6,-2.37069,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463285",2020-05-17 17:24:00,-2.24414,776,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,22.8,-2.37006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463286",2020-05-17 17:25:00,-1.81861,771,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.2,-2.5893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463287",2020-05-17 17:26:00,-2.08012,766,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23,-2.57796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463288",2020-05-17 17:27:00,-1.82011,760,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.3,-2.54331,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463289",2020-05-17 17:28:00,-2.13328,755,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.5,-2.51433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463290",2020-05-17 17:29:00,-2.60771,747,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.7,-2.4885,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463291",2020-05-17 17:30:00,-2.75553,739,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.7,-2.46456,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463292",2020-05-17 17:31:00,-3.1743,739,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.4,-2.46204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463293",2020-05-17 17:32:00,-3.53505,736,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23.4,-2.45448,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463294",2020-05-17 17:33:00,-3.95097,732,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23,-2.40156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463295",2020-05-17 17:34:00,-3.96825,725,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,28.5,23,-2.37069,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463296",2020-05-17 17:35:00,-4.03366,719,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.3,-1.95237,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463297",2020-05-17 17:36:00,-4.18804,715,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.1,-1.93536,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463298",2020-05-17 17:37:00,-4.14658,709,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.7,-1.94103,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463299",2020-05-17 17:38:00,-4.1498,703,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.7,-1.9971,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463300",2020-05-17 17:39:00,-4.16861,700,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.7,-2.12247,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463301",2020-05-17 17:40:00,-4.057,699,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.8,-2.20689,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463302",2020-05-17 17:41:00,-3.97681,695,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.4,-2.18106,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463303",2020-05-17 17:42:00,-4.17658,690,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.5,-2.15397,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463304",2020-05-17 17:43:00,-4.00848,689,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.5,-2.11743,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463305",2020-05-17 17:44:00,-3.73298,683,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.9,-2.08971,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463306",2020-05-17 17:45:00,-3.66969,681,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,23,-2.2113,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463307",2020-05-17 17:46:00,-3.06493,678,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,22.9,-2.18988,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463308",2020-05-17 17:47:00,-3.38324,674,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,23,-2.17161,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463309",2020-05-17 17:48:00,-3.04109,669,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,23.1,-2.14326,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463310",2020-05-17 17:49:00,-3.31073,664,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24,26,29,23.5,-2.12247,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463311",2020-05-17 17:50:00,-2.58356,659,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24.5,26,29,22.8,-1.77849,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463312",2020-05-17 17:51:00,-2.27785,656,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24.5,26,29,23.4,-1.68966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463313",2020-05-17 17:52:00,-2.04811,651,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24.5,26,29,23.9,-1.69659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463314",2020-05-17 17:53:00,-1.75163,647,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24.5,26,29,24.2,-1.73565,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463315",2020-05-17 17:54:00,-1.82075,642,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24.5,26,29,23.1,-1.82196,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463316",2020-05-17 17:55:00,-1.75355,638,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,24.5,26,29,23,-2.00214,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463317",2020-05-17 17:56:00,-1.68338,634,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,24.5,26,29,22.9,-1.98009,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463318",2020-05-17 17:57:00,-1.63272,629,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,24.5,26,29,22.7,-1.96686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463319",2020-05-17 17:58:00,-1.67906,624,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,24.5,26,29,22.9,-1.95867,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463320",2020-05-17 17:59:00,-1.75753,619,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,24.5,26.5,29,23.1,-1.92906,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463321",2020-05-17 18:00:00,-1.96395,616,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,24.5,26.5,29,23.4,-1.91268,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463322",2020-05-17 18:01:00,-1.87778,612,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29,23.1,-1.88181,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463323",2020-05-17 18:02:00,-1.91353,608,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,23,-1.86165,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463324",2020-05-17 18:03:00,-1.88878,602,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.9,-1.83708,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463325",2020-05-17 18:04:00,-1.85049,599,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,23,-1.81692,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463326",2020-05-17 18:05:00,-1.91745,595,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.7,-1.68714,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463327",2020-05-17 18:06:00,-1.64006,592,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.5,-1.39986,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463328",2020-05-17 18:07:00,-1.91609,586,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.1,-1.38726,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463329",2020-05-17 18:08:00,-2.37719,580,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,21.9,-1.41057,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463330",2020-05-17 18:09:00,-2.0357,574,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,21.9,-1.43892,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463331",2020-05-17 18:10:00,-2.53387,570,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.2,-1.6695,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463332",2020-05-17 18:11:00,-2.47606,567,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.1,-1.6632,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463333",2020-05-17 18:12:00,-2.4872,564,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.4,-1.6317,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463334",2020-05-17 18:13:00,-2.37425,562,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.7,-1.61343,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463335",2020-05-17 18:14:00,-2.60144,558,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.7,-1.58319,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463336",2020-05-17 18:15:00,-2.85949,552,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.6,-1.57185,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463337",2020-05-17 18:16:00,-3.07172,547,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,23,-1.5624,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463338",2020-05-17 18:17:00,-3.36717,543,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,22.9,-1.53216,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463339",2020-05-17 18:18:00,-3.61252,539,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,23.1,-1.51074,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463340",2020-05-17 18:19:00,-3.8752,535,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,24.5,26.5,29.5,23.1,-1.49121,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463341",2020-05-17 18:20:00,-4.18786,530,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,23.1,-1.47546,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463342",2020-05-17 18:21:00,-4.31793,527,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,22.4,-1.11762,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463343",2020-05-17 18:22:00,-4.5072,524,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,22.5,-1.04706,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463344",2020-05-17 18:23:00,-4.51855,519,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,22.9,-1.06533,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463345",2020-05-17 18:24:00,-4.92708,514,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,23.2,-1.09116,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463346",2020-05-17 18:25:00,-4.77527,511,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,22.9,-1.12896,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463347",2020-05-17 18:26:00,-4.33226,508,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,23,-1.35072,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463348",2020-05-17 18:27:00,-4.74083,505,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,22.9,-1.36143,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463349",2020-05-17 18:28:00,-4.87127,501,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,29.5,22.9,-1.33749,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463350",2020-05-17 18:29:00,-4.34621,498,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,30,22.7,-1.32048,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463351",2020-05-17 18:30:00,-4.69581,492,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,30,22.3,-1.29843,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463352",2020-05-17 18:31:00,-4.64096,487,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,30,22.4,-1.26756,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463353",2020-05-17 18:32:00,-4.63293,482,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,30,22.3,-1.2474,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463354",2020-05-17 18:33:00,-5.10393,480,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,26.5,30,22.4,-1.2411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463355",2020-05-17 18:34:00,-4.60517,475,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,28,24.5,27,30,22.5,-1.2348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463356",2020-05-17 18:35:00,-4.58282,471,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.9,-1.2159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463357",2020-05-17 18:36:00,-4.74836,469,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,23,-1.20393,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463358",2020-05-17 18:37:00,-4.89182,465,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,23.3,-1.17936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463359",2020-05-17 18:38:00,-4.85588,463,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,23,-0.76419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463360",2020-05-17 18:39:00,-4.35717,457,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.9,-0.73836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463361",2020-05-17 18:40:00,-3.76714,453,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.7,-0.74655,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463362",2020-05-17 18:41:00,-3.97713,448,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.7,-0.79758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463363",2020-05-17 18:42:00,-3.88387,444,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.9,-1.0836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463364",2020-05-17 18:43:00,-3.75085,440,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,23.2,-1.05903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463365",2020-05-17 18:44:00,-3.32736,435,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.8,-1.04076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463366",2020-05-17 18:45:00,-3.08717,432,0,25.5,23,23,16,24.5,23,29,0,0,26.5,25,26,28,24.5,27,30,22.8,-1.02186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463367",2020-05-17 18:46:00,-2.93995,429,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,24.5,27,30,22.8,-1.00863,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463368",2020-05-17 18:47:00,-2.41965,421,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,28,25,27,30,22.8,-0.96579,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"463369",2020-05-17 18:48:00,-2.56682,417,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463370",2020-05-17 18:49:00,-2.50513,411,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.92547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463371",2020-05-17 18:50:00,-2.41746,404,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.89649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463372",2020-05-17 18:51:00,-2.38854,401,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.8,-0.88263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463373",2020-05-17 18:52:00,-2.35948,400,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.8,-0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463374",2020-05-17 18:53:00,-2.38774,394,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.8,-0.84546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463375",2020-05-17 18:54:00,-2.45641,390,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.8,-0.77616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463376",2020-05-17 18:55:00,-2.74887,387,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463377",2020-05-17 18:56:00,-2.421,381,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.42903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463378",2020-05-17 18:57:00,-2.403,375,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463379",2020-05-17 18:58:00,-2.55639,371,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.7,-0.49896,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463380",2020-05-17 18:59:00,-2.43982,369,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30,22.9,-0.73143,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463381",2020-05-17 19:00:00,-2.26515,365,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30.5,23,-0.72513,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463382",2020-05-17 19:01:00,-2.45667,362,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30.5,23,-0.68859,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463383",2020-05-17 19:02:00,-2.4529,356,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30.5,23,-0.65583,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463384",2020-05-17 19:03:00,-2.4042,353,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30.5,22.8,-0.63819,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463385",2020-05-17 19:04:00,-2.74477,352,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30.5,22.6,-0.63126,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463386",2020-05-17 19:05:00,-3.03544,345,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27,30.5,22.5,-0.61236,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463387",2020-05-17 19:06:00,-3.41132,340,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.4,-0.58401,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463388",2020-05-17 19:07:00,-3.72692,335,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.4,-0.5796,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463389",2020-05-17 19:08:00,-3.76957,331,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.4,-0.54936,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463390",2020-05-17 19:09:00,-3.99924,326,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.4,-0.52479,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463391",2020-05-17 19:10:00,-4.34427,321,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.4,-0.5229,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463392",2020-05-17 19:11:00,-4.47269,317,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.4,-0.12663,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463393",2020-05-17 19:12:00,-4.50604,314,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.5,-0.08946,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463394",2020-05-17 19:13:00,-4.20393,309,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.5,-0.11403,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463395",2020-05-17 19:14:00,-4.50297,307,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.5,-0.15876,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463396",2020-05-17 19:15:00,-4.63066,303,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.5,-0.42399,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"463397",2020-05-17 19:16:00,-4.8634,298,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.6,-0.41706,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"463398",2020-05-17 19:17:00,-5.0002,295,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.8,-0.39249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463399",2020-05-17 19:18:00,-5.29602,291,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23.1,-0.36729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463400",2020-05-17 19:19:00,-5.40785,286,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23.3,-0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463401",2020-05-17 19:20:00,-5.62636,280,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23.3,-0.33012,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463402",2020-05-17 19:21:00,-5.45716,276,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23.3,-0.31626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463403",2020-05-17 19:22:00,-5.89451,273,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23.3,-0.30303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463404",2020-05-17 19:23:00,-5.43394,270,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23.2,-0.28476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463405",2020-05-17 19:24:00,-5.27155,263,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,23,-0.26586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463406",2020-05-17 19:25:00,-6.02127,263,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.8,-0.25326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463407",2020-05-17 19:26:00,-5.2124,257,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.7,-0.24444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463408",2020-05-17 19:27:00,-4.75039,253,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.6,-0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463409",2020-05-17 19:28:00,-5.23346,241,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.5,0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463410",2020-05-17 19:29:00,-5.26112,212,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,25,27.5,30.5,22.5,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463411",2020-05-17 19:30:00,-5.09235,150,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,22.4,0.19404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463412",2020-05-17 19:31:00,-5.09362,99,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,22.3,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463413",2020-05-17 19:32:00,-5.14195,78,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,22.1,2.84697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463414",2020-05-17 19:33:00,-4.96704,96,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,21.9,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463415",2020-05-17 19:34:00,-4.93393,140,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,21.8,-0.06426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463416",2020-05-17 19:35:00,-4.74151,190,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,21.8,-0.05229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463417",2020-05-17 19:36:00,-4.72545,207,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,21.9,-0.04536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463418",2020-05-17 19:37:00,-4.72772,211,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25,27.5,30.5,22.1,-0.02142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463419",2020-05-17 19:38:00,-4.6061,209,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25,27.5,30.5,22.3,0.48573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463420",2020-05-17 19:39:00,-4.2277,207,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25,27.5,30.5,22.5,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463421",2020-05-17 19:40:00,-3.92382,202,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25,27.5,30.5,22.6,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463422",2020-05-17 19:41:00,-3.79558,199,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,30.5,22.7,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463423",2020-05-17 19:42:00,-3.22875,195,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,30.5,22.8,0.63315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463424",2020-05-17 19:43:00,-3.13159,192,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,30.5,22.8,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463425",2020-05-17 19:44:00,-3.08549,188,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,22.8,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463426",2020-05-17 19:45:00,-3.06504,184,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,22.8,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463427",2020-05-17 19:46:00,-2.96992,180,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,22.8,1.03194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463428",2020-05-17 19:47:00,-3.02474,177,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,22.8,1.01367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463429",2020-05-17 19:48:00,-2.9993,175,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,22.8,0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463430",2020-05-17 19:49:00,-3.04988,171,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,31,22.8,0.91161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463431",2020-05-17 19:50:00,-3.11775,167,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,28,31,22.8,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463432",2020-05-17 19:51:00,-3.10925,164,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,28,31,22.8,0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463433",2020-05-17 19:52:00,-2.6955,161,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,28,31,22.9,0.7371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463434",2020-05-17 19:53:00,-2.90532,157,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,28,31,23.2,0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463435",2020-05-17 19:54:00,-3.16471,154,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.4,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463436",2020-05-17 19:55:00,-2.751,149,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.5,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463437",2020-05-17 19:56:00,-2.75107,146,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.7,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463438",2020-05-17 19:57:00,-2.76326,144,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.8,0.82404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463439",2020-05-17 19:58:00,-2.58861,138,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.7,0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463440",2020-05-17 19:59:00,-2.60699,136,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.7,0.85113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463441",2020-05-17 20:00:00,-3.0213,132,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.6,0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463442",2020-05-17 20:01:00,-2.88165,129,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.5,0.88263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463443",2020-05-17 20:02:00,-2.46103,126,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.5,0.90027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463444",2020-05-17 20:03:00,-2.45606,123,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.6,1.27386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463445",2020-05-17 20:04:00,-2.4355,120,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.5,1.28835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463446",2020-05-17 20:05:00,-2.40653,116,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.5,1.26567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463447",2020-05-17 20:06:00,-2.34542,112,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.4,1.17621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463448",2020-05-17 20:07:00,-2.36119,111,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.4,0.9324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463449",2020-05-17 20:08:00,-2.59244,108,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.4,0.93807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463450",2020-05-17 20:09:00,-2.43413,104,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.4,0.95634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463451",2020-05-17 20:10:00,-2.38944,102,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23.3,0.96894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463452",2020-05-17 20:11:00,-2.4553,97,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,23,0.97587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463453",2020-05-17 20:12:00,-2.30652,92,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.8,0.98217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463454",2020-05-17 20:13:00,-3.10523,84,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.6,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463455",2020-05-17 20:14:00,-3.74405,68,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.5,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463456",2020-05-17 20:15:00,-4.02595,51,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.4,0.38808,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463457",2020-05-17 20:16:00,-4.33911,49,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.3,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463458",2020-05-17 20:17:00,-4.51794,55,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.2,0.41391,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463459",2020-05-17 20:18:00,-4.49832,62,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22.1,0.41328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463460",2020-05-17 20:19:00,-4.48643,63,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,22,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463461",2020-05-17 20:20:00,-4.26442,58,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,31,21.9,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463462",2020-05-17 20:21:00,-4.50801,53,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.8,0.79884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463463",2020-05-17 20:22:00,-4.48446,45,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.8,0.78183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463464",2020-05-17 20:23:00,-4.42517,40,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.7,0.72198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463465",2020-05-17 20:24:00,-4.4055,40,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.5,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463466",2020-05-17 20:25:00,-4.41542,45,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.4,0.46998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463467",2020-05-17 20:26:00,-4.26881,42,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.2,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463468",2020-05-17 20:27:00,-4.44733,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,21.1,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463469",2020-05-17 20:28:00,-4.21613,33,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.9,0.48573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463470",2020-05-17 20:29:00,-4.29208,38,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.8,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463471",2020-05-17 20:30:00,-4.50995,39,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.8,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463472",2020-05-17 20:31:00,-4.1371,36,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.7,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463473",2020-05-17 20:32:00,-3.9647,31,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.6,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463474",2020-05-17 20:33:00,-3.81559,31,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.6,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463475",2020-05-17 20:34:00,-4.08585,29,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.5,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463476",2020-05-17 20:35:00,-3.77623,27,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.4,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463477",2020-05-17 20:36:00,-3.92634,24,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.4,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463478",2020-05-17 20:37:00,-4.10912,24,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.2,0.55503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463479",2020-05-17 20:38:00,-4.25191,24,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.1,0.93177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463480",2020-05-17 20:39:00,-4.24264,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20.1,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463481",2020-05-17 20:40:00,-3.66587,25,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20,0.93366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463482",2020-05-17 20:41:00,-4.34839,27,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20,0.86184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463483",2020-05-17 20:42:00,-4.0435,27,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28.5,25.5,28,30.5,20,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463484",2020-05-17 20:43:00,-3.97095,27,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,28,30.5,20,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463485",2020-05-17 20:44:00,-3.81739,25,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,20,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463486",2020-05-17 20:45:00,-3.71234,24,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,20.1,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463487",2020-05-17 20:46:00,-3.64073,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,20.1,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463488",2020-05-17 20:47:00,-3.91536,18,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30.5,20.1,0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463489",2020-05-17 20:48:00,-3.48293,18,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,20.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463490",2020-05-17 20:49:00,-3.43734,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,20,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463491",2020-05-17 20:50:00,-3.3871,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.9,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463492",2020-05-17 20:51:00,-3.66885,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.7,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463493",2020-05-17 20:52:00,-3.70992,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.6,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463494",2020-05-17 20:53:00,-3.73003,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.5,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463495",2020-05-17 20:54:00,-3.89666,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.4,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463496",2020-05-17 20:55:00,-3.93678,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463497",2020-05-17 20:56:00,-3.96598,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463498",2020-05-17 20:57:00,-4.43453,14,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,0.93555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
