"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"463499",2020-05-17 20:58:00,-3.99956,14,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,1.03194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463500",2020-05-17 20:59:00,-3.97214,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,1.01304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463501",2020-05-17 21:00:00,-4.00592,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463502",2020-05-17 21:01:00,-4.65624,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,0.87696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463503",2020-05-17 21:02:00,-3.98071,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463504",2020-05-17 21:03:00,-4.02808,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463505",2020-05-17 21:04:00,-3.99213,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.1,0.64701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463506",2020-05-17 21:05:00,-4.00817,10,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19.2,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463507",2020-05-17 21:06:00,-3.96816,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463508",2020-05-17 21:07:00,-3.83418,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463509",2020-05-17 21:08:00,-3.96834,10,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19,0.63315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463510",2020-05-17 21:09:00,-3.99942,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,30,19,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463511",2020-05-17 21:10:00,-3.93245,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.9,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463512",2020-05-17 21:11:00,-3.97695,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.9,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463513",2020-05-17 21:12:00,-4.10343,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.8,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463514",2020-05-17 21:13:00,-3.91919,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.8,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463515",2020-05-17 21:14:00,-3.86046,6,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.8,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463516",2020-05-17 21:15:00,-3.77779,6,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.7,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463517",2020-05-17 21:16:00,-3.96845,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.7,1.01304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463518",2020-05-17 21:17:00,-4.06519,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.7,1.03257,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463519",2020-05-17 21:18:00,-3.88674,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.6,1.00044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463520",2020-05-17 21:19:00,-3.83062,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.6,0.8694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463521",2020-05-17 21:20:00,-3.78011,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.5,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463522",2020-05-17 21:21:00,-3.53892,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.4,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463523",2020-05-17 21:22:00,-3.48356,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,25.5,27.5,29.5,18.4,0.64386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463524",2020-05-17 21:23:00,-3.49971,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,18.2,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463525",2020-05-17 21:24:00,-3.54701,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,18,0.63693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463526",2020-05-17 21:25:00,-3.71136,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.8,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463527",2020-05-17 21:26:00,-3.86221,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.7,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463528",2020-05-17 21:27:00,-4.36176,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.5,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"463529",2020-05-17 21:28:00,-3.77819,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.6,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463530",2020-05-17 21:29:00,-3.9577,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.6,0.61488,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463531",2020-05-17 21:30:00,-3.61818,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.6,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463532",2020-05-17 21:31:00,-3.48164,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.5,0.58779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463533",2020-05-17 21:32:00,-3.24153,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.5,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463534",2020-05-17 21:33:00,-3.32013,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.4,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463535",2020-05-17 21:34:00,-3.31974,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,26.5,28,25.5,27.5,29.5,17.4,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463536",2020-05-17 21:35:00,-3.26874,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29.5,17.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463537",2020-05-17 21:36:00,-3.24564,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29.5,17.4,0.95571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463538",2020-05-17 21:37:00,-3.11912,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29.5,17.4,0.97335,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463539",2020-05-17 21:38:00,-3.37697,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29.5,17.4,0.93681,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463540",2020-05-17 21:39:00,-3.41681,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29.5,17.4,0.80577,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463541",2020-05-17 21:40:00,-3.52408,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29.5,17.5,0.59094,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463542",2020-05-17 21:41:00,-3.77294,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29,17.6,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463543",2020-05-17 21:42:00,-3.5809,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29,17.6,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463544",2020-05-17 21:43:00,-3.55149,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29,17.4,0.58212,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463545",2020-05-17 21:44:00,-3.51115,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29,17.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463546",2020-05-17 21:45:00,-3.49603,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29,17.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463547",2020-05-17 21:46:00,-3.5152,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27.5,29,17.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463548",2020-05-17 21:47:00,-3.57916,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,17.2,0.58464,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463549",2020-05-17 21:48:00,-3.47686,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,17.3,0.59031,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463550",2020-05-17 21:49:00,-3.22129,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,17.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463551",2020-05-17 21:50:00,-3.67077,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,17,0.59031,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463552",2020-05-17 21:51:00,-3.4928,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.9,0.58464,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463553",2020-05-17 21:52:00,-3.31697,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.9,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463554",2020-05-17 21:53:00,-3.45296,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.9,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463555",2020-05-17 21:54:00,-3.36444,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.7,0.58527,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463556",2020-05-17 21:55:00,-3.48682,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.6,0.5733,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463557",2020-05-17 21:56:00,-3.37922,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.5,0.58464,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463558",2020-05-17 21:57:00,-3.41212,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.3,0.59913,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463559",2020-05-17 21:58:00,-3.35099,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.3,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463560",2020-05-17 21:59:00,-3.32399,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.5,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463561",2020-05-17 22:00:00,-3.18193,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.4,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463562",2020-05-17 22:01:00,-3.33969,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.4,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463563",2020-05-17 22:02:00,-3.26166,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.4,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463564",2020-05-17 22:03:00,-3.27802,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.2,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463565",2020-05-17 22:04:00,-3.24558,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.2,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463566",2020-05-17 22:05:00,-3.33853,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16.1,0.44919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463567",2020-05-17 22:06:00,-3.3308,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463568",2020-05-17 22:07:00,-3.54252,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463569",2020-05-17 22:08:00,-3.30665,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463570",2020-05-17 22:09:00,-3.62571,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44352,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463571",2020-05-17 22:10:00,-3.47132,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463572",2020-05-17 22:11:00,-3.57105,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,16,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463573",2020-05-17 22:12:00,-3.41046,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463574",2020-05-17 22:13:00,-3.42909,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463575",2020-05-17 22:14:00,-3.32853,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44919,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463576",2020-05-17 22:15:00,-3.57643,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463577",2020-05-17 22:16:00,-3.75559,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.8,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463578",2020-05-17 22:17:00,-3.67289,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.8,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463579",2020-05-17 22:18:00,-3.52715,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.7,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463580",2020-05-17 22:19:00,-3.28235,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.8,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463581",2020-05-17 22:20:00,-3.1154,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,28,25.5,27,29,15.8,0.44793,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463582",2020-05-17 22:21:00,-2.91847,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.8,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463583",2020-05-17 22:22:00,-2.84649,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.7,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463584",2020-05-17 22:23:00,-2.83892,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.7,0.7938,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463585",2020-05-17 22:24:00,-2.75544,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.7,0.81837,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463586",2020-05-17 22:25:00,-2.75934,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.8,0.78687,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463587",2020-05-17 22:26:00,-2.70539,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.7,0.6615,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463588",2020-05-17 22:27:00,-2.26656,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.8,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463589",2020-05-17 22:28:00,-2.41885,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.6,0.44793,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463590",2020-05-17 22:29:00,-2.49618,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.5,0.46431,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463591",2020-05-17 22:30:00,-2.64369,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,29,15.5,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463592",2020-05-17 22:31:00,-2.57776,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.6,0.45801,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463593",2020-05-17 22:32:00,-2.29029,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.6,0.45801,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463594",2020-05-17 22:33:00,-2.58179,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.5,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463595",2020-05-17 22:34:00,-2.53538,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.4,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463596",2020-05-17 22:35:00,-2.61888,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.3,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463597",2020-05-17 22:36:00,-2.72432,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.3,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463598",2020-05-17 22:37:00,-2.76479,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463599",2020-05-17 22:38:00,-2.89981,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463600",2020-05-17 22:39:00,-2.95856,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463601",2020-05-17 22:40:00,-2.87748,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463602",2020-05-17 22:41:00,-3.07167,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463603",2020-05-17 22:42:00,-3.01936,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463604",2020-05-17 22:43:00,-3.02784,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463605",2020-05-17 22:44:00,-3.01424,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463606",2020-05-17 22:45:00,-3.22823,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,15,0.44478,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463607",2020-05-17 22:46:00,-3.0027,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,14.9,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463608",2020-05-17 22:47:00,-2.9422,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,14.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463609",2020-05-17 22:48:00,-2.99368,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,14.8,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463610",2020-05-17 22:49:00,-3.07001,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,14.7,0.81081,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463611",2020-05-17 22:50:00,-3.03561,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,14.6,0.77364,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463612",2020-05-17 22:51:00,-2.98123,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27,28.5,14.6,0.65079,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463613",2020-05-17 22:52:00,-2.95956,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.6,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463614",2020-05-17 22:53:00,-3.02743,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.7,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463615",2020-05-17 22:54:00,-2.81661,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.6,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463616",2020-05-17 22:55:00,-2.90938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.6,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463617",2020-05-17 22:56:00,-2.90123,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.6,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463618",2020-05-17 22:57:00,-2.85378,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.6,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463619",2020-05-17 22:58:00,-2.81774,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.5,0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463620",2020-05-17 22:59:00,-2.85454,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.3,0.41958,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463621",2020-05-17 23:00:00,-2.82147,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.4,0.41391,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463622",2020-05-17 23:01:00,-2.82029,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27,28.5,14.4,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463623",2020-05-17 23:02:00,-2.59915,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463624",2020-05-17 23:03:00,-2.9371,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.42714,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463625",2020-05-17 23:04:00,-2.88869,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463626",2020-05-17 23:05:00,-2.74962,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463627",2020-05-17 23:06:00,-2.83193,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463628",2020-05-17 23:07:00,-2.81562,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463629",2020-05-17 23:08:00,-2.81635,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463630",2020-05-17 23:09:00,-2.74989,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463631",2020-05-17 23:10:00,-2.66789,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463632",2020-05-17 23:11:00,-2.65491,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463633",2020-05-17 23:12:00,-2.57955,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463634",2020-05-17 23:13:00,-2.14254,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463635",2020-05-17 23:14:00,-3.19803,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463636",2020-05-17 23:15:00,-2.5234,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.72324,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463637",2020-05-17 23:16:00,-2.49782,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.4,0.75537,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463638",2020-05-17 23:17:00,-2.56915,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.74151,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463639",2020-05-17 23:18:00,-2.65845,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.62307,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463640",2020-05-17 23:19:00,-2.67759,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463641",2020-05-17 23:20:00,-2.76544,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.3,0.43218,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463642",2020-05-17 23:21:00,-3.1863,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.42651,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463643",2020-05-17 23:22:00,-2.82704,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.41832,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463644",2020-05-17 23:23:00,-2.95329,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463645",2020-05-17 23:24:00,-2.95431,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463646",2020-05-17 23:25:00,-2.97462,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463647",2020-05-17 23:26:00,-3.00549,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.1,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463648",2020-05-17 23:27:00,-2.88263,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25,27,28.5,14.2,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463649",2020-05-17 23:28:00,-2.96636,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,27,28.5,14,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463650",2020-05-17 23:29:00,-2.86516,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,27,28.5,13.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463651",2020-05-17 23:30:00,-2.75274,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28.5,13.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463652",2020-05-17 23:31:00,-2.73805,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28.5,13.9,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463653",2020-05-17 23:32:00,-2.72348,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28.5,13.7,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463654",2020-05-17 23:33:00,-2.19455,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463655",2020-05-17 23:34:00,-2.08635,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.9,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463656",2020-05-17 23:35:00,-2.59829,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463657",2020-05-17 23:36:00,-2.62386,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463658",2020-05-17 23:37:00,-2.59227,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.8,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463659",2020-05-17 23:38:00,-2.77506,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.9,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463660",2020-05-17 23:39:00,-2.65524,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.8,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463661",2020-05-17 23:40:00,-2.56742,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.7,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463662",2020-05-17 23:41:00,-2.60651,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.6,0.77553,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463663",2020-05-17 23:42:00,-2.62699,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.4,0.76734,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463664",2020-05-17 23:43:00,-2.81507,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.3,0.71064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463665",2020-05-17 23:44:00,-2.59216,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13.4,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463666",2020-05-17 23:45:00,-2.57199,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463667",2020-05-17 23:46:00,-2.57815,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463668",2020-05-17 23:47:00,-2.54736,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463669",2020-05-17 23:48:00,-2.63182,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,13,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463670",2020-05-17 23:49:00,-2.64482,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,12.9,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463671",2020-05-17 23:50:00,-2.63216,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,12.9,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463672",2020-05-17 23:51:00,-2.67014,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,12.9,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463673",2020-05-17 23:52:00,-2.65787,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,12.9,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463674",2020-05-17 23:53:00,-2.59495,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26,27.5,25,26.5,28,12.9,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463675",2020-05-17 23:54:00,-3.12911,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27.5,25,26.5,28,12.9,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463676",2020-05-17 23:55:00,-2.6162,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463677",2020-05-17 23:56:00,-2.59575,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463678",2020-05-17 23:57:00,-2.64951,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463679",2020-05-17 23:58:00,-2.53805,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463680",2020-05-17 23:59:00,-2.62827,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463681",2020-05-18 00:00:00,-2.53262,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463682",2020-05-18 00:01:00,-2.66312,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463683",2020-05-18 00:02:00,-2.73094,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463684",2020-05-18 00:03:00,-2.79059,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463685",2020-05-18 00:04:00,-2.57209,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.45108,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463686",2020-05-18 00:05:00,-2.61156,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463687",2020-05-18 00:06:00,-2.62138,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463688",2020-05-18 00:07:00,-2.25809,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463689",2020-05-18 00:08:00,-2.62536,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463690",2020-05-18 00:09:00,-2.56229,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463691",2020-05-18 00:10:00,-2.62074,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.76734,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463692",2020-05-18 00:11:00,-2.58777,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.77427,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463693",2020-05-18 00:12:00,-2.60732,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.76734,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463694",2020-05-18 00:13:00,-2.58853,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.64827,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463695",2020-05-18 00:14:00,-2.52409,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463696",2020-05-18 00:15:00,-2.60884,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.44163,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463697",2020-05-18 00:16:00,-2.60287,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463698",2020-05-18 00:17:00,-2.57663,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463699",2020-05-18 00:18:00,-2.86882,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463700",2020-05-18 00:19:00,-2.57965,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463701",2020-05-18 00:20:00,-2.5384,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.42147,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463702",2020-05-18 00:21:00,-2.5444,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463703",2020-05-18 00:22:00,-2.56447,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463704",2020-05-18 00:23:00,-2.46357,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.42714,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463705",2020-05-18 00:24:00,-2.61785,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463706",2020-05-18 00:25:00,-2.64498,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463707",2020-05-18 00:26:00,-2.63022,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463708",2020-05-18 00:27:00,-2.52233,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463709",2020-05-18 00:28:00,-2.70376,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463710",2020-05-18 00:29:00,-2.75366,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463711",2020-05-18 00:30:00,-2.81503,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.42651,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463712",2020-05-18 00:31:00,-2.81269,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.40698,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463713",2020-05-18 00:32:00,-2.74035,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.41517,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463714",2020-05-18 00:33:00,-2.32454,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,13,0.41517,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463715",2020-05-18 00:34:00,-2.9401,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.9,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463716",2020-05-18 00:35:00,-2.62328,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463717",2020-05-18 00:36:00,-2.59001,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463718",2020-05-18 00:37:00,-2.60397,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.41517,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463719",2020-05-18 00:38:00,-2.44292,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.7,0.50274,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463720",2020-05-18 00:39:00,-2.55967,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.7,0.73647,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463721",2020-05-18 00:40:00,-2.46266,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.7,0.77994,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463722",2020-05-18 00:41:00,-2.57011,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.74151,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463723",2020-05-18 00:42:00,-2.57107,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,26.5,28,12.8,0.61677,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463724",2020-05-18 00:43:00,-2.52354,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.7,0.42084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463725",2020-05-18 00:44:00,-2.53245,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.5,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463726",2020-05-18 00:45:00,-2.60834,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.4158,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463727",2020-05-18 00:46:00,-2.53791,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.7,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463728",2020-05-18 00:47:00,-2.44289,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.7,0.41706,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463729",2020-05-18 00:48:00,-2.58043,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.441,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463730",2020-05-18 00:49:00,-2.53965,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.7,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463731",2020-05-18 00:50:00,-2.56209,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463732",2020-05-18 00:51:00,-2.57138,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.5,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463733",2020-05-18 00:52:00,-2.51036,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.5,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463734",2020-05-18 00:53:00,-2.81196,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463735",2020-05-18 00:54:00,-2.30164,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463736",2020-05-18 00:55:00,-2.50183,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.5,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463737",2020-05-18 00:56:00,-2.59121,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.44352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463738",2020-05-18 00:57:00,-2.52991,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463739",2020-05-18 00:58:00,-2.30276,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,28,12.6,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463740",2020-05-18 00:59:00,-2.52765,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.7,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463741",2020-05-18 01:00:00,-2.69207,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.5,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463742",2020-05-18 01:01:00,-2.52734,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.5,0.4347,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463743",2020-05-18 01:02:00,-2.29658,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.6,0.4347,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463744",2020-05-18 01:03:00,-2.40477,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.6,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463745",2020-05-18 01:04:00,-2.46128,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.5,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463746",2020-05-18 01:05:00,-2.47449,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.6,0.4347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463747",2020-05-18 01:06:00,-2.57852,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.6,0.43155,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463748",2020-05-18 01:07:00,-2.48125,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.5,0.43974,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463749",2020-05-18 01:08:00,-2.46547,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.4,0.43596,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463750",2020-05-18 01:09:00,-2.43805,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.4,0.47943,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463751",2020-05-18 01:10:00,-2.50227,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.4,0.75537,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463752",2020-05-18 01:11:00,-2.44912,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.4,0.756,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463753",2020-05-18 01:12:00,-2.42017,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,27.5,12.4,0.72639,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463754",2020-05-18 01:13:00,-2.4471,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.4,0.62559,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463755",2020-05-18 01:14:00,-2.1918,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.4,0.44604,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463756",2020-05-18 01:15:00,-2.44826,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.4,0.441,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463757",2020-05-18 01:16:00,-2.42963,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.3,0.4347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463758",2020-05-18 01:17:00,-2.45668,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.3,0.44163,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463759",2020-05-18 01:18:00,-2.21967,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.3,0.44604,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463760",2020-05-18 01:19:00,-2.44311,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26,27.5,12.4,0.44037,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463761",2020-05-18 01:20:00,-1.80276,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.5,0.44604,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463762",2020-05-18 01:21:00,-2.37069,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463763",2020-05-18 01:22:00,-2.46821,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.2,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463764",2020-05-18 01:23:00,-2.17773,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.3,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463765",2020-05-18 01:24:00,-2.34786,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25,26,27.5,12.4,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463766",2020-05-18 01:25:00,-2.34448,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12.3,0.44919,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463767",2020-05-18 01:26:00,-2.3569,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12.2,0.45171,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463768",2020-05-18 01:27:00,-2.77868,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12.1,0.45045,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463769",2020-05-18 01:28:00,-2.42469,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463770",2020-05-18 01:29:00,-2.29102,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463771",2020-05-18 01:30:00,-2.70235,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12.1,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463772",2020-05-18 01:31:00,-2.40609,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12.1,0.43533,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463773",2020-05-18 01:32:00,-2.40853,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12,0.43974,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463774",2020-05-18 01:33:00,-2.40377,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,25,26,27.5,12,0.43974,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463775",2020-05-18 01:34:00,-2.76783,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.43848,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463776",2020-05-18 01:35:00,-2.44823,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463777",2020-05-18 01:36:00,-2.44565,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463778",2020-05-18 01:37:00,-2.41761,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463779",2020-05-18 01:38:00,-2.18421,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12.1,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463780",2020-05-18 01:39:00,-2.42144,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12.1,0.44226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463781",2020-05-18 01:40:00,-3.30358,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.7497,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463782",2020-05-18 01:41:00,-2.73922,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.76041,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463783",2020-05-18 01:42:00,-3.10536,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.72261,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463784",2020-05-18 01:43:00,-2.42911,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,12,0.60417,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463785",2020-05-18 01:44:00,-2.53556,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.8,0.57267,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463786",2020-05-18 01:45:00,-2.51951,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.7,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463787",2020-05-18 01:46:00,-2.52933,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463788",2020-05-18 01:47:00,-3.15825,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.7,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463789",2020-05-18 01:48:00,-2.49613,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.43533,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463790",2020-05-18 01:49:00,-2.4936,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463791",2020-05-18 01:50:00,-2.47966,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.43218,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463792",2020-05-18 01:51:00,-2.43806,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463793",2020-05-18 01:52:00,-2.42007,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463794",2020-05-18 01:53:00,-2.36735,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463795",2020-05-18 01:54:00,-1.89612,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463796",2020-05-18 01:55:00,-2.4123,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463797",2020-05-18 01:56:00,-2.41378,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463798",2020-05-18 01:57:00,-2.3026,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463799",2020-05-18 01:58:00,-2.21944,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463800",2020-05-18 01:59:00,-2.33457,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.6,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463801",2020-05-18 02:00:00,-2.20855,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.5,0.41769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463802",2020-05-18 02:01:00,-2.12779,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.5,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463803",2020-05-18 02:02:00,-2.89497,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.5,0.41958,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463804",2020-05-18 02:03:00,-1.80992,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,25.5,26.5,24.5,26,27.5,11.4,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463805",2020-05-18 02:04:00,-2.2769,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.4,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463806",2020-05-18 02:05:00,-1.71389,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.4,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463807",2020-05-18 02:06:00,-2.37442,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.4,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
