"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"463808",2020-05-18 02:07:00,-1.92502,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.3,0.41328,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463809",2020-05-18 02:08:00,-2.4181,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.4,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463810",2020-05-18 02:09:00,-2.20203,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.4,0.4032,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463811",2020-05-18 02:10:00,-2.30053,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.3,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463812",2020-05-18 02:11:00,-2.41396,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.3,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463813",2020-05-18 02:12:00,-2.44353,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.3,0.71694,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463814",2020-05-18 02:13:00,-2.46859,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.3,0.71064,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463815",2020-05-18 02:14:00,-2.34583,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,27.5,11.2,0.63189,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463816",2020-05-18 02:15:00,-2.45126,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463817",2020-05-18 02:16:00,-2.49061,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463818",2020-05-18 02:17:00,-2.46857,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463819",2020-05-18 02:18:00,-2.96948,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463820",2020-05-18 02:19:00,-2.50089,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463821",2020-05-18 02:20:00,-2.41894,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44982,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463822",2020-05-18 02:21:00,-2.491,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463823",2020-05-18 02:22:00,-2.32874,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.45045,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463824",2020-05-18 02:23:00,-1.90976,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463825",2020-05-18 02:24:00,-2.3722,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.3,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463826",2020-05-18 02:25:00,-2.36718,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463827",2020-05-18 02:26:00,-2.40232,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44478,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463828",2020-05-18 02:27:00,-1.84705,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.1,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463829",2020-05-18 02:28:00,-2.33268,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463830",2020-05-18 02:29:00,-2.29119,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.2,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"463831",2020-05-18 02:30:00,-2.67925,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.1,0.4284,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463832",2020-05-18 02:31:00,-2.33829,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27.5,11.1,0.43974,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"463833",2020-05-18 02:32:00,-2.30953,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11,0.43974,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463834",2020-05-18 02:33:00,-2.30424,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11,0.4347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463835",2020-05-18 02:34:00,-2.30818,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.42777,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463836",2020-05-18 02:35:00,-2.26119,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.4284,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463837",2020-05-18 02:36:00,-2.28346,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11,0.4284,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463838",2020-05-18 02:37:00,-2.31785,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.43911,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463839",2020-05-18 02:38:00,-2.26879,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.2,0.44037,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463840",2020-05-18 02:39:00,-2.24968,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.44604,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463841",2020-05-18 02:40:00,-1.83354,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.44604,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463842",2020-05-18 02:41:00,-2.25681,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.44037,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463843",2020-05-18 02:42:00,-2.21621,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.44037,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463844",2020-05-18 02:43:00,-2.25695,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.1,0.73584,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463845",2020-05-18 02:44:00,-2.19635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,27,11.2,0.76356,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463846",2020-05-18 02:45:00,-2.49449,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.75411,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463847",2020-05-18 02:46:00,-2.17678,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.64134,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463848",2020-05-18 02:47:00,-2.71114,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.44037,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463849",2020-05-18 02:48:00,-2.19586,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.4347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463850",2020-05-18 02:49:00,-2.24165,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.44037,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463851",2020-05-18 02:50:00,-2.40607,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.43533,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463852",2020-05-18 02:51:00,-2.28874,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.4347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463853",2020-05-18 02:52:00,-2.25121,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.43722,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463854",2020-05-18 02:53:00,-2.29002,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.4347,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463855",2020-05-18 02:54:00,-2.30952,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.43974,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463856",2020-05-18 02:55:00,-2.32182,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463857",2020-05-18 02:56:00,-2.29068,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463858",2020-05-18 02:57:00,-2.28435,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463859",2020-05-18 02:58:00,-2.3283,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463860",2020-05-18 02:59:00,-2.33994,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27,11.2,0.44226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463861",2020-05-18 03:00:00,-2.63597,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.3,0.43344,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463862",2020-05-18 03:01:00,-2.21012,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.3,0.44289,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463863",2020-05-18 03:02:00,-2.30876,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.4,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463864",2020-05-18 03:03:00,-2.43394,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.5,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463865",2020-05-18 03:04:00,-2.41194,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.3,0.43911,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463866",2020-05-18 03:05:00,-2.33054,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.2,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463867",2020-05-18 03:06:00,-2.43024,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.2,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463868",2020-05-18 03:07:00,-2.20144,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.1,0.43848,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463869",2020-05-18 03:08:00,-2.43098,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.2,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463870",2020-05-18 03:09:00,-2.31212,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.1,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463871",2020-05-18 03:10:00,-2.47435,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.1,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463872",2020-05-18 03:11:00,-2.37409,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.1,0.43344,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463873",2020-05-18 03:12:00,-2.29841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27,11.1,0.43092,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463874",2020-05-18 03:13:00,-2.31348,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463875",2020-05-18 03:14:00,-2.09039,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463876",2020-05-18 03:15:00,-2.2878,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.4347,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463877",2020-05-18 03:16:00,-2.15305,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.72387,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463878",2020-05-18 03:17:00,-2.16519,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.72954,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463879",2020-05-18 03:18:00,-2.10973,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.3,0.71064,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463880",2020-05-18 03:19:00,-2.12725,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.60354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463881",2020-05-18 03:20:00,-2.41623,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.2,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463882",2020-05-18 03:21:00,-1.86453,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11.1,0.42651,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463883",2020-05-18 03:22:00,-2.13379,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,11,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463884",2020-05-18 03:23:00,-2.11188,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.9,0.41328,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463885",2020-05-18 03:24:00,-2.14104,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.7,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463886",2020-05-18 03:25:00,-2.12828,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.6,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463887",2020-05-18 03:26:00,-2.14877,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.5,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463888",2020-05-18 03:27:00,-2.13883,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.4,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463889",2020-05-18 03:28:00,-1.96256,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.2,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463890",2020-05-18 03:29:00,-2.11897,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.4,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463891",2020-05-18 03:30:00,-2.019,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.4,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463892",2020-05-18 03:31:00,-2.13087,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.1,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463893",2020-05-18 03:32:00,-2.12661,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463894",2020-05-18 03:33:00,-2.14684,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463895",2020-05-18 03:34:00,-2.05562,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463896",2020-05-18 03:35:00,-2.16824,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.41958,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463897",2020-05-18 03:36:00,-2.21434,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463898",2020-05-18 03:37:00,-2.07457,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463899",2020-05-18 03:38:00,-2.21915,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463900",2020-05-18 03:39:00,-2.18312,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.41769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463901",2020-05-18 03:40:00,-2.17018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463902",2020-05-18 03:41:00,-1.95257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.1,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463903",2020-05-18 03:42:00,-2.20269,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.2,0.41328,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463904",2020-05-18 03:43:00,-2.17741,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.1,0.4032,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463905",2020-05-18 03:44:00,-2.14981,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10,0.41895,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463906",2020-05-18 03:45:00,-2.17166,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.40887,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463907",2020-05-18 03:46:00,-2.1599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463908",2020-05-18 03:47:00,-1.86105,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.42714,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463909",2020-05-18 03:48:00,-2.2142,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463910",2020-05-18 03:49:00,-2.16235,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.1,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463911",2020-05-18 03:50:00,-2.1485,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463912",2020-05-18 03:51:00,-2.21742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,9.9,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463913",2020-05-18 03:52:00,-2.44569,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463914",2020-05-18 03:53:00,-2.14186,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.2,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463915",2020-05-18 03:54:00,-2.20537,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.2,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463916",2020-05-18 03:55:00,-2.10614,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.1,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463917",2020-05-18 03:56:00,-2.12927,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24.5,25.5,27,10.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463918",2020-05-18 03:57:00,-2.27694,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24,25.5,27,10.1,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463919",2020-05-18 03:58:00,-1.75371,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24,25.5,27,10.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463920",2020-05-18 03:59:00,-2.09749,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26,24,25.5,27,10,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463921",2020-05-18 04:00:00,-1.57361,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463922",2020-05-18 04:01:00,-1.33214,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.7,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463923",2020-05-18 04:02:00,-1.44164,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.7,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463924",2020-05-18 04:03:00,-1.41308,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.6,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463925",2020-05-18 04:04:00,-1.18913,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.4,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463926",2020-05-18 04:05:00,-1.41122,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.3,0.42336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463927",2020-05-18 04:06:00,-1.33357,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.3,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463928",2020-05-18 04:07:00,-1.23156,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.3,0.44163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"463929",2020-05-18 04:08:00,-1.24001,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.1,0.45045,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463930",2020-05-18 04:09:00,-1.36794,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24,25.5,27,9.1,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463931",2020-05-18 04:10:00,-1.30913,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,9.1,0.4473,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463932",2020-05-18 04:11:00,-1.31152,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,9.1,0.44667,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463933",2020-05-18 04:12:00,-2.02661,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,9.1,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463934",2020-05-18 04:13:00,-1.55724,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,9.2,0.45801,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463935",2020-05-18 04:14:00,-1.88861,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,9.2,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463936",2020-05-18 04:15:00,-2.19294,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.2,0.45234,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463937",2020-05-18 04:16:00,-2.12999,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463938",2020-05-18 04:17:00,-2.30503,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.43911,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463939",2020-05-18 04:18:00,-2.29369,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.43218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463940",2020-05-18 04:19:00,-2.5102,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.43029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463941",2020-05-18 04:20:00,-2.33355,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.4,0.43911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463942",2020-05-18 04:21:00,-2.33403,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463943",2020-05-18 04:22:00,-1.70166,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.2,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463944",2020-05-18 04:23:00,-1.64153,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463945",2020-05-18 04:24:00,-1.08645,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.2,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463946",2020-05-18 04:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463947",2020-05-18 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,26.5,9.3,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463948",2020-05-18 04:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.5,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463949",2020-05-18 04:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.5,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463950",2020-05-18 04:29:00,-0.692235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.6,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463951",2020-05-18 04:30:00,-1.84842,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.6,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463952",2020-05-18 04:31:00,-2.94632,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.6,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463953",2020-05-18 04:32:00,-3.58999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.7,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463954",2020-05-18 04:33:00,-3.8178,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.7,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463955",2020-05-18 04:34:00,-3.67836,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.8,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463956",2020-05-18 04:35:00,-3.53772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.8,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463957",2020-05-18 04:36:00,-2.65772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.9,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"463958",2020-05-18 04:37:00,-2.13354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.441,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1,0
"463959",2020-05-18 04:38:00,-1.82217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.44226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463960",2020-05-18 04:39:00,-1.59182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10.1,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463961",2020-05-18 04:40:00,-1.39847,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.8,0.44856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463962",2020-05-18 04:41:00,-1.21864,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.7,0.44415,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463963",2020-05-18 04:42:00,-1.74285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.7,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463964",2020-05-18 04:43:00,-1.46041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.9,0.44415,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463965",2020-05-18 04:44:00,-1.36141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.8,0.45171,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463966",2020-05-18 04:45:00,-1.54622,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.9,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463967",2020-05-18 04:46:00,-1.86647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.43848,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463968",2020-05-18 04:47:00,-1.78252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463969",2020-05-18 04:48:00,-1.88063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463970",2020-05-18 04:49:00,-1.97237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463971",2020-05-18 04:50:00,-1.9863,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463972",2020-05-18 04:51:00,-2.19128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463973",2020-05-18 04:52:00,-2.00312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10.2,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463974",2020-05-18 04:53:00,-1.99391,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463975",2020-05-18 04:54:00,-1.94769,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463976",2020-05-18 04:55:00,-1.84699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,26.5,10.1,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463977",2020-05-18 04:56:00,-1.87373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25.5,26.5,10,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463978",2020-05-18 04:57:00,-1.88415,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.39123,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463979",2020-05-18 04:58:00,-1.84248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463980",2020-05-18 04:59:00,-1.87775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463981",2020-05-18 05:00:00,-1.70777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.7623,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463982",2020-05-18 05:01:00,-1.62952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.67788,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463983",2020-05-18 05:02:00,-1.56131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.63504,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463984",2020-05-18 05:03:00,-1.50597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.60795,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463985",2020-05-18 05:04:00,-1.3846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.59157,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463986",2020-05-18 05:05:00,-1.4057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.3,0.5796,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463987",2020-05-18 05:06:00,-1.40179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.2,0.84861,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"463988",2020-05-18 05:07:00,-1.34213,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.9009,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463989",2020-05-18 05:08:00,-1.25469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.86877,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463990",2020-05-18 05:09:00,-1.32349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.76797,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463991",2020-05-18 05:10:00,-1.41931,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.59661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463992",2020-05-18 05:11:00,-1.42699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.59157,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463993",2020-05-18 05:12:00,-1.54884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463994",2020-05-18 05:13:00,-1.55743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.58842,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463995",2020-05-18 05:14:00,-1.62778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.58779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463996",2020-05-18 05:15:00,-1.5506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463997",2020-05-18 05:16:00,-1.9536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"463998",2020-05-18 05:17:00,-2.13085,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"463999",2020-05-18 05:18:00,-2.13199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.8,0.5607,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464000",2020-05-18 05:19:00,-2.2658,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.56574,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464001",2020-05-18 05:20:00,-2.05531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.5607,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464002",2020-05-18 05:21:00,-1.8953,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.8,0.56511,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464003",2020-05-18 05:22:00,-1.96298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464004",2020-05-18 05:23:00,-1.757,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464005",2020-05-18 05:24:00,-1.59275,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.55629,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464006",2020-05-18 05:25:00,-1.49995,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464007",2020-05-18 05:26:00,-1.45991,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464008",2020-05-18 05:27:00,-1.51581,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,9.9,0.55881,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464009",2020-05-18 05:28:00,-1.45496,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10,0.58275,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464010",2020-05-18 05:29:00,-1.57709,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.567,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464011",2020-05-18 05:30:00,-1.85624,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.58401,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464012",2020-05-18 05:31:00,-1.61752,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.1,0.57708,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464013",2020-05-18 05:32:00,-1.63209,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.2,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464014",2020-05-18 05:33:00,-1.63605,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.2,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464015",2020-05-18 05:34:00,-1.65292,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24,25,26.5,10.2,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464016",2020-05-18 05:35:00,-1.71107,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.3,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464017",2020-05-18 05:36:00,-1.69327,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.2,0.57897,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"464018",2020-05-18 05:37:00,-1.47761,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.2,0.59787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464019",2020-05-18 05:38:00,-1.60042,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.60291,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464020",2020-05-18 05:39:00,-1.78918,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.2,0.59661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464021",2020-05-18 05:40:00,-1.75993,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464022",2020-05-18 05:41:00,-1.99932,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.5859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464023",2020-05-18 05:42:00,-2.33344,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.62874,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464024",2020-05-18 05:43:00,-2.14681,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10,0.63063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464025",2020-05-18 05:44:00,-2.08578,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10,0.86877,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464026",2020-05-18 05:45:00,-2.12736,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.90027,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464027",2020-05-18 05:46:00,-2.11111,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.87507,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464028",2020-05-18 05:47:00,-2.10741,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.74844,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464029",2020-05-18 05:48:00,-1.67537,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10,0.57078,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464030",2020-05-18 05:49:00,-2.31478,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10,0.56007,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464031",2020-05-18 05:50:00,-2.01102,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.56574,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464032",2020-05-18 05:51:00,-1.88451,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.2,0.55566,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464033",2020-05-18 05:52:00,-1.74378,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.2,0.54684,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464034",2020-05-18 05:53:00,-1.86113,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.3,0.55314,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464035",2020-05-18 05:54:00,-1.71036,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.55251,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464036",2020-05-18 05:55:00,-1.63987,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.53991,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464037",2020-05-18 05:56:00,-1.52989,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.52857,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464038",2020-05-18 05:57:00,-1.44461,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10.1,0.52227,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464039",2020-05-18 05:58:00,-1.48875,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,10,0.52164,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464040",2020-05-18 05:59:00,-1.51028,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.9,0.50652,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464041",2020-05-18 06:00:00,-1.49364,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.8,0.50337,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464042",2020-05-18 06:01:00,-1.43703,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.7,0.49707,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464043",2020-05-18 06:02:00,-1.84512,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.7,0.49707,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464044",2020-05-18 06:03:00,-1.38795,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.7,0.49014,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464045",2020-05-18 06:04:00,-1.36236,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.48951,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464046",2020-05-18 06:05:00,-1.32316,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.47502,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464047",2020-05-18 06:06:00,-1.27378,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.7,0.4788,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464048",2020-05-18 06:07:00,-1.23825,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.7,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464049",2020-05-18 06:08:00,-1.42622,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.8,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464050",2020-05-18 06:09:00,-0.913367,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.8,0.47061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464051",2020-05-18 06:10:00,-1.1709,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,26.5,9.8,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464052",2020-05-18 06:11:00,-1.16683,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,26.5,9.9,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464053",2020-05-18 06:12:00,-1.13696,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,26.5,10,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464054",2020-05-18 06:13:00,-1.06834,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,26.5,10,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464055",2020-05-18 06:14:00,-1.05921,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,24,25,26.5,10.1,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464056",2020-05-18 06:15:00,-1.23059,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.1,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464057",2020-05-18 06:16:00,-1.26988,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.3,0.4095,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464058",2020-05-18 06:17:00,-1.10193,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.4,0.40761,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464059",2020-05-18 06:18:00,-0.774849,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.5,0.48006,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464060",2020-05-18 06:19:00,-1.08699,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.6,0.66087,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464061",2020-05-18 06:20:00,-1.22424,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.7,0.6552,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464062",2020-05-18 06:21:00,-1.11461,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.8,0.61677,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464063",2020-05-18 06:22:00,-0.960731,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.8,0.504,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464064",2020-05-18 06:23:00,-1.1353,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24,25,26.5,10.9,0.35784,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464065",2020-05-18 06:24:00,-1.42107,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,10.9,0.33453,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464066",2020-05-18 06:25:00,-1.13036,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,10.9,0.31437,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464067",2020-05-18 06:26:00,-1.12077,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,10.9,0.29106,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464068",2020-05-18 06:27:00,-1.10687,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,10.9,0.29673,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464069",2020-05-18 06:28:00,-1.13463,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,10.9,0.27027,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464070",2020-05-18 06:29:00,-1.06202,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,10.9,0.25767,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464071",2020-05-18 06:30:00,-1.12649,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11,0.2457,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464072",2020-05-18 06:31:00,-1.12065,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.1,0.26334,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464073",2020-05-18 06:32:00,-1.20165,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.1,0.23814,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464074",2020-05-18 06:33:00,-1.16162,83,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.2,0.2268,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464075",2020-05-18 06:34:00,-1.12012,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.3,0.22491,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464076",2020-05-18 06:35:00,-1.13867,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.4,0.21357,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"464077",2020-05-18 06:36:00,-1.35108,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.6,0.21357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464078",2020-05-18 06:37:00,-1.3627,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.7,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464079",2020-05-18 06:38:00,-1.74861,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,11.9,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464080",2020-05-18 06:39:00,-2.20158,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.1,0.18081,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464081",2020-05-18 06:40:00,-2.17773,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.2,0.16632,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464082",2020-05-18 06:41:00,-1.84695,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.2,0.16191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464083",2020-05-18 06:42:00,-1.43744,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.4,0.13734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464084",2020-05-18 06:43:00,-1.14056,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.6,0.12852,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464085",2020-05-18 06:44:00,-1.02371,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.8,0.11592,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464086",2020-05-18 06:45:00,-0.913728,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,12.9,0.34524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464087",2020-05-18 06:46:00,-1.00594,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.1,0.07812,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464088",2020-05-18 06:47:00,-1.04068,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.1,0.07434,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464089",2020-05-18 06:48:00,-1.12899,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.2,0.06489,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464090",2020-05-18 06:49:00,-0.728673,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.3,0.04914,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464091",2020-05-18 06:50:00,-0.955767,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.4,0.03654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464092",2020-05-18 06:51:00,-1.09563,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.5,0.29484,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464093",2020-05-18 06:52:00,-1.15217,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.7,0.29988,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464094",2020-05-18 06:53:00,-1.11308,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,13.9,0.26901,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464095",2020-05-18 06:54:00,-1.42155,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,14.1,0.13797,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464096",2020-05-18 06:55:00,-1.30003,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,14.3,-0.05796,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464097",2020-05-18 06:56:00,-1.37116,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,14.5,-0.04473,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464098",2020-05-18 06:57:00,-1.41673,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,14.6,-0.05796,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464099",2020-05-18 06:58:00,-1.53263,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,14.7,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464100",2020-05-18 06:59:00,-1.22836,153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,14.9,-0.08946,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464101",2020-05-18 07:00:00,-1.192,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,23.5,25,26.5,15.1,-0.10836,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464102",2020-05-18 07:01:00,-1.13284,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.4,-0.10143,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464103",2020-05-18 07:02:00,-1.0947,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.7,-0.13293,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464104",2020-05-18 07:03:00,-0.80068,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,16.1,-0.13986,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464105",2020-05-18 07:04:00,-1.03048,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,16.4,-0.15246,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464106",2020-05-18 07:05:00,-1.06418,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,16.4,-0.15309,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"464107",2020-05-18 07:06:00,-1.05876,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,16.4,-0.1701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464108",2020-05-18 07:07:00,-0.96159,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,16.2,-0.17703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464109",2020-05-18 07:08:00,-0.979223,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.8,-0.18333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464110",2020-05-18 07:09:00,-0.790819,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.4,-0.17136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464111",2020-05-18 07:10:00,-0.952169,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.2,-0.16254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464112",2020-05-18 07:11:00,-0.987543,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15,-0.15876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464113",2020-05-18 07:12:00,-0.938885,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,14.8,-0.17451,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464114",2020-05-18 07:13:00,-0.964825,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,14.8,-0.22743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464115",2020-05-18 07:14:00,-0.891031,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"464116",2020-05-18 07:15:00,-0.938565,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15,-0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
