"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"464117",2020-05-18 07:16:00,-0.985309,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.2,-0.23373,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464118",2020-05-18 07:17:00,-1.01292,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,25,26.5,15.8,-0.25011,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464119",2020-05-18 07:18:00,-1.02419,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,16.2,-0.2583,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464120",2020-05-18 07:19:00,-1.21601,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,16.7,-0.2709,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464121",2020-05-18 07:20:00,-1.05909,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.1,-0.07749,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464122",2020-05-18 07:21:00,-1.03766,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,0.03717,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464123",2020-05-18 07:22:00,-1.12958,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,0.00567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464124",2020-05-18 07:23:00,-1.0233,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,-0.0819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464125",2020-05-18 07:24:00,-1.13152,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,-0.15876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464126",2020-05-18 07:25:00,-1.15982,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,-0.29799,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464127",2020-05-18 07:26:00,-1.13239,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,-0.32886,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464128",2020-05-18 07:27:00,-1.15413,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.4,-0.30492,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464129",2020-05-18 07:28:00,-1.23882,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.6,-0.36603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464130",2020-05-18 07:29:00,-1.35248,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.7,-0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464131",2020-05-18 07:30:00,-0.995722,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.6,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464132",2020-05-18 07:31:00,-1.28208,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.5,-0.39879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464133",2020-05-18 07:32:00,-1.26936,263,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.5,-0.37926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464134",2020-05-18 07:33:00,-1.29837,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,17.3,-0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464135",2020-05-18 07:34:00,-1.41131,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,16.9,-0.44856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464136",2020-05-18 07:35:00,-1.24891,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,16.6,-0.46746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464137",2020-05-18 07:36:00,-0.904977,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,16.5,-0.48006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464138",2020-05-18 07:37:00,-1.21203,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,16.1,-0.49266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464139",2020-05-18 07:38:00,-1.198,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.8,-0.50526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464140",2020-05-18 07:39:00,-1.04243,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.7,-0.51723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464141",2020-05-18 07:40:00,-1.12175,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.6,-0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464142",2020-05-18 07:41:00,-1.131,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.4,-0.56763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464143",2020-05-18 07:42:00,-1.06482,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.3,-0.59283,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464144",2020-05-18 07:43:00,-0.629244,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.4,-0.6615,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464145",2020-05-18 07:44:00,-1.02218,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.2,-0.66276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464146",2020-05-18 07:45:00,-0.996809,312,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,26.5,15.1,-0.64953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464147",2020-05-18 07:46:00,-0.996219,317,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.62244,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464148",2020-05-18 07:47:00,-0.986478,320,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.61803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464149",2020-05-18 07:48:00,-1.01344,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.33138,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464150",2020-05-18 07:49:00,-1.19325,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.35406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464151",2020-05-18 07:50:00,-1.10277,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.41769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464152",2020-05-18 07:51:00,-1.13787,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.2,-0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464153",2020-05-18 07:52:00,-1.12102,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.2,-0.75663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464154",2020-05-18 07:53:00,-1.0899,345,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.2,-0.72639,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464155",2020-05-18 07:54:00,-1.18214,350,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.1,-0.70056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464156",2020-05-18 07:55:00,-1.17405,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.2,-0.68733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464157",2020-05-18 07:56:00,-1.66745,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.2,-0.61803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464158",2020-05-18 07:57:00,-1.13222,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.54999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464159",2020-05-18 07:58:00,-1.15591,362,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.95256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464160",2020-05-18 07:59:00,-1.15446,368,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.1,-0.9765,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464161",2020-05-18 08:00:00,-1.11133,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.2,-0.95382,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464162",2020-05-18 08:01:00,-1.21803,376,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.2,-0.99162,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464163",2020-05-18 08:02:00,-1.14735,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.3,-1.03635,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464164",2020-05-18 08:03:00,-0.747222,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.4,-1.07919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464165",2020-05-18 08:04:00,-1.13269,386,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.4,-1.09431,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464166",2020-05-18 08:05:00,-1.12059,392,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.7,-1.12392,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464167",2020-05-18 08:06:00,-1.30715,397,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.9,-1.14219,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464168",2020-05-18 08:07:00,-1.13299,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.1,-1.15479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464169",2020-05-18 08:08:00,-1.11168,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.3,-1.16865,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464170",2020-05-18 08:09:00,-1.11396,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.7,-1.18629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464171",2020-05-18 08:10:00,-0.784301,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.9,-1.20456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464172",2020-05-18 08:11:00,-1.09002,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.3,-1.21716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464173",2020-05-18 08:12:00,-1.08524,420,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.7,-1.26189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464174",2020-05-18 08:13:00,-1.08424,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.9,-1.00863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464175",2020-05-18 08:14:00,-1.10027,429,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,17.2,-0.98406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464176",2020-05-18 08:15:00,-1.08363,433,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.9,-1.03068,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464177",2020-05-18 08:16:00,-0.903529,438,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.2,-1.13589,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464178",2020-05-18 08:17:00,-1.46688,442,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.3,-1.20456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464179",2020-05-18 08:18:00,-1.08097,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,17.5,-1.34694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464180",2020-05-18 08:19:00,-1.07436,450,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,18.3,-1.37403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464181",2020-05-18 08:20:00,-1.0751,452,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,18.6,-1.33119,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464182",2020-05-18 08:21:00,-0.945449,456,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,18.8,-1.4112,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464183",2020-05-18 08:22:00,-1.08797,464,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,18.4,-1.4364,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464184",2020-05-18 08:23:00,-1.05855,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,18.9,-1.47546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464185",2020-05-18 08:24:00,-1.06898,468,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,18.4,-1.4679,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464186",2020-05-18 08:25:00,-1.10727,475,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18,-1.49688,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464187",2020-05-18 08:26:00,-0.764698,477,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18,-1.50696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464188",2020-05-18 08:27:00,-1.06671,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.2,-1.53027,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464189",2020-05-18 08:28:00,-1.12603,485,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.8,-1.55169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464190",2020-05-18 08:29:00,-1.08241,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.3,-1.57689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464191",2020-05-18 08:30:00,-0.937366,496,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.4,-1.60146,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464192",2020-05-18 08:31:00,-1.11663,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.2,-1.62603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464193",2020-05-18 08:32:00,-1.10036,505,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19,-1.63926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464194",2020-05-18 08:33:00,-1.08649,511,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.4,-1.66383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464195",2020-05-18 08:34:00,-1.0747,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.7,-1.68336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464196",2020-05-18 08:35:00,-1.08844,518,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.2,-1.70163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464197",2020-05-18 08:36:00,-1.23028,522,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.9,-1.71486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464198",2020-05-18 08:37:00,-1.3105,525,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.3,-1.54413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464199",2020-05-18 08:38:00,-1.06924,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.8,-1.43703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464200",2020-05-18 08:39:00,-1.06564,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.2,-1.4742,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464201",2020-05-18 08:40:00,-1.08497,538,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,17.5,-1.58697,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464202",2020-05-18 08:41:00,-1.03892,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.3,-1.6569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464203",2020-05-18 08:42:00,-1.08588,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.1,-1.83015,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464204",2020-05-18 08:43:00,-1.2223,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.1,-1.85346,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464205",2020-05-18 08:44:00,-1.2983,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.3,-1.87866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464206",2020-05-18 08:45:00,-0.996315,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.9,-1.89756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464207",2020-05-18 08:46:00,-1.09663,563,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.3,-1.94733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464208",2020-05-18 08:47:00,-1.05805,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.8,-1.97883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464209",2020-05-18 08:48:00,-0.870257,569,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.2,-2.00529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464210",2020-05-18 08:49:00,-1.07704,576,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.1,-2.03301,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464211",2020-05-18 08:50:00,-1.24241,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.7,-2.04498,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464212",2020-05-18 08:51:00,-1.06636,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.3,-2.02608,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464213",2020-05-18 08:52:00,-1.04963,587,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.6,-2.05569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464214",2020-05-18 08:53:00,-1.19469,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.2,-2.07648,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464215",2020-05-18 08:54:00,-1.10903,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.1,-2.10105,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464216",2020-05-18 08:55:00,-1.06999,599,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.8,-2.12058,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464217",2020-05-18 08:56:00,-1.09932,603,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.2,-2.15019,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464218",2020-05-18 08:57:00,-1.08804,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.1,-2.16027,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464219",2020-05-18 08:58:00,-1.07238,612,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.4,-2.17917,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464220",2020-05-18 08:59:00,-1.08499,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.9,-2.13759,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464221",2020-05-18 09:00:00,-1.06923,619,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.9,-1.89567,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464222",2020-05-18 09:01:00,-1.0426,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.1,-1.9026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464223",2020-05-18 09:02:00,-1.09051,631,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.8,-1.9404,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464224",2020-05-18 09:03:00,-1.08072,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.9,-2.0034,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464225",2020-05-18 09:04:00,-0.988906,637,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.7,-2.25603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464226",2020-05-18 09:05:00,-1.09532,643,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.4,-2.2554,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464227",2020-05-18 09:06:00,-1.12896,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.2,-2.27367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464228",2020-05-18 09:07:00,-1.15613,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,18.7,-2.28249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464229",2020-05-18 09:08:00,-1.11858,656,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.8,-2.29005,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464230",2020-05-18 09:09:00,-1.08867,661,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.8,-2.29383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464231",2020-05-18 09:10:00,-1.21599,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19,-2.31462,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464232",2020-05-18 09:11:00,-1.23721,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20,-2.3184,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464233",2020-05-18 09:12:00,-0.972889,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.5,-2.35179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464234",2020-05-18 09:13:00,-0.809385,678,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,21.3,-2.37573,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464235",2020-05-18 09:14:00,-0.872091,681,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,20.1,-2.38518,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464236",2020-05-18 09:15:00,-0.847083,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,19.4,-2.38329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464237",2020-05-18 09:16:00,-0.863389,691,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,21.1,-2.40219,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464238",2020-05-18 09:17:00,-0.73308,696,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,21.9,-2.3814,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464239",2020-05-18 09:18:00,-0.820048,697,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27,21.9,-2.41542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464240",2020-05-18 09:19:00,-0.876324,700,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27,21.6,-2.42739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464241",2020-05-18 09:20:00,-0.924997,707,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.2,-2.12436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464242",2020-05-18 09:21:00,-0.938477,713,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.9,-2.13759,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464243",2020-05-18 09:22:00,-0.946961,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.3,-2.17476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464244",2020-05-18 09:23:00,-0.995632,721,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.7,-2.24406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464245",2020-05-18 09:24:00,-1.06803,725,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.1,-2.35368,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464246",2020-05-18 09:25:00,-1.07261,727,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.9,-2.50299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464247",2020-05-18 09:26:00,-1.05733,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19,-2.52126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464248",2020-05-18 09:27:00,-1.1264,737,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.4,-2.54079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464249",2020-05-18 09:28:00,-1.12313,741,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.6,-2.57166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464250",2020-05-18 09:29:00,-1.10084,746,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.3,-2.58615,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464251",2020-05-18 09:30:00,-1.35103,749,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,17.7,-2.60946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464252",2020-05-18 09:31:00,-1.24732,753,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.6,-2.62584,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464253",2020-05-18 09:32:00,-1.15284,758,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.2,-2.64096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464254",2020-05-18 09:33:00,-1.36919,763,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.3,-2.65923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464255",2020-05-18 09:34:00,-1.80951,765,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.9,-2.67813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464256",2020-05-18 09:35:00,-2.38979,769,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.7,-2.709,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464257",2020-05-18 09:36:00,-2.11641,772,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.1,-2.72916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464258",2020-05-18 09:37:00,-1.61666,776,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.4,-2.7594,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464259",2020-05-18 09:38:00,-1.44556,784,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.1,-2.7594,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464260",2020-05-18 09:39:00,-1.19936,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.7,-2.73609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464261",2020-05-18 09:40:00,-0.99715,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.5,-2.36565,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464262",2020-05-18 09:41:00,-0.85086,795,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.7,-2.38266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464263",2020-05-18 09:42:00,-0.812223,799,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.9,-2.41164,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464264",2020-05-18 09:43:00,-0.78674,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.9,-2.59686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464265",2020-05-18 09:44:00,-0.588605,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.3,-2.86209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464266",2020-05-18 09:45:00,-0.724055,809,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.7,-2.898,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464267",2020-05-18 09:46:00,-0.667346,814,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.7,-2.91186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464268",2020-05-18 09:47:00,-0.658728,820,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.4,-2.93328,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464269",2020-05-18 09:48:00,-0.671855,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22,-2.99376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464270",2020-05-18 09:49:00,-0.717682,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.7,-3.01833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464271",2020-05-18 09:50:00,-0.61994,833,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.9,-3.04983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464272",2020-05-18 09:51:00,-0.732431,836,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.7,-3.06117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464273",2020-05-18 09:52:00,-0.784401,841,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.9,-3.07629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464274",2020-05-18 09:53:00,-0.813037,847,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,18.7,-3.10086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464275",2020-05-18 09:54:00,-0.854658,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.4,-3.11409,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464276",2020-05-18 09:55:00,-0.80806,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.2,-3.13236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464277",2020-05-18 09:56:00,-0.930176,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.5,-3.15126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464278",2020-05-18 09:57:00,-1.02222,862,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.9,-3.17646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464279",2020-05-18 09:58:00,-1.22718,864,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.5,-3.18465,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464280",2020-05-18 09:59:00,-1.10457,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.6,-2.88666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464281",2020-05-18 10:00:00,-1.40716,877,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.7,-3.00006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464282",2020-05-18 10:01:00,-1.1504,877,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.6,-3.04983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464283",2020-05-18 10:02:00,-1.13965,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.7,-3.09519,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464284",2020-05-18 10:03:00,-1.10714,884,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.9,-3.21363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464285",2020-05-18 10:04:00,-1.17337,886,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20,-3.4083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464286",2020-05-18 10:05:00,-1.09615,896,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.9,-3.43287,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464287",2020-05-18 10:06:00,-1.10212,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.7,-3.43476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464288",2020-05-18 10:07:00,-1.09972,903,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.8,-3.45303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464289",2020-05-18 10:08:00,-1.0883,907,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.3,-3.45996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464290",2020-05-18 10:09:00,-1.07909,909,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.3,-3.48012,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464291",2020-05-18 10:10:00,-1.17353,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.6,-3.5091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464292",2020-05-18 10:11:00,-1.18155,919,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.5,-3.52296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464293",2020-05-18 10:12:00,-0.992065,926,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20,-3.53808,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464294",2020-05-18 10:13:00,-0.941804,928,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.1,-3.56706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464295",2020-05-18 10:14:00,-0.908417,932,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.1,-3.5847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464296",2020-05-18 10:15:00,-1.17512,936,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21,-3.58659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464297",2020-05-18 10:16:00,-1.98184,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19,-3.45933,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464298",2020-05-18 10:17:00,-2.58316,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,19.9,-3.19599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464299",2020-05-18 10:18:00,-2.39625,949,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.3,-3.21678,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464300",2020-05-18 10:19:00,-1.84546,948,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.6,-3.24828,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464301",2020-05-18 10:20:00,-1.53075,957,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22,-3.27978,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464302",2020-05-18 10:21:00,-1.2388,961,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.5,-3.53493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464303",2020-05-18 10:22:00,-1.19745,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22,-3.5028,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464304",2020-05-18 10:23:00,-0.969612,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.4,-3.45366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464305",2020-05-18 10:24:00,-0.884603,970,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.6,-3.41586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464306",2020-05-18 10:25:00,-0.855565,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.5,-3.42846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464307",2020-05-18 10:26:00,-0.915546,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.6,-3.4398,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464308",2020-05-18 10:27:00,-1.0013,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.3,-3.46563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464309",2020-05-18 10:28:00,-1.17645,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.1,-3.64203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464310",2020-05-18 10:29:00,-1.21477,989,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.1,-3.6666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464311",2020-05-18 10:30:00,-1.52097,991,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.2,-3.66219,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464312",2020-05-18 10:31:00,-1.22018,997,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.1,-3.68109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464313",2020-05-18 10:32:00,-1.23334,1001,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,20.9,-3.6918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464314",2020-05-18 10:33:00,-1.26766,999,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.5,-3.56076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464315",2020-05-18 10:34:00,-1.34917,1005,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.3,-3.36483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464316",2020-05-18 10:35:00,-1.41096,1013,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.2,-3.36294,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464317",2020-05-18 10:36:00,-1.32273,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.5,-3.40641,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464318",2020-05-18 10:37:00,-1.02069,1016,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.8,-3.51603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464319",2020-05-18 10:38:00,-1.38217,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.1,-3.7422,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464320",2020-05-18 10:39:00,-1.05077,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,21.7,-3.76236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464321",2020-05-18 10:40:00,-1.24078,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.3,-3.77496,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464322",2020-05-18 10:41:00,-1.00731,1032,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.7,-3.78756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464323",2020-05-18 10:42:00,-0.630472,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.7,-3.82347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464324",2020-05-18 10:43:00,-1.18064,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.1,-3.84426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464325",2020-05-18 10:44:00,-0.78204,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.1,-3.86883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464326",2020-05-18 10:45:00,-0.935979,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.8,-3.8556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464327",2020-05-18 10:46:00,-0.947385,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,23,-3.87891,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464328",2020-05-18 10:47:00,-0.894372,1050,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,23.3,-3.88269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464329",2020-05-18 10:48:00,-0.944205,1056,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.7,-3.88773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464330",2020-05-18 10:49:00,-0.938088,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,23.3,-3.61683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464331",2020-05-18 10:50:00,-0.835002,1061,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,22.6,-3.528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"464332",2020-05-18 10:51:00,-0.727308,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,20,-3.60927,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464333",2020-05-18 10:52:00,-0.889493,1068,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.3,-3.71133,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464334",2020-05-18 10:53:00,-0.877069,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.5,-3.73338,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464335",2020-05-18 10:54:00,-0.855583,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.7,-3.98349,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464336",2020-05-18 10:55:00,-1.0112,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.9,-3.99483,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464337",2020-05-18 10:56:00,-1.54739,1077,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.3,-4.0131,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464338",2020-05-18 10:57:00,-1.84475,1087,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.7,-4.04964,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464339",2020-05-18 10:58:00,-2.16081,1088,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.8,-4.05783,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464340",2020-05-18 10:59:00,-2.50405,1087,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.9,-4.05972,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464341",2020-05-18 11:00:00,-3.16955,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.9,-4.03326,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464342",2020-05-18 11:01:00,-3.63167,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.4,-4.06413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464343",2020-05-18 11:02:00,-3.46295,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.3,-4.05972,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464344",2020-05-18 11:03:00,-3.32152,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.3,-4.04586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464345",2020-05-18 11:04:00,-3.36502,1103,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.5,-4.05027,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464346",2020-05-18 11:05:00,-3.42399,1114,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.1,-3.66723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464347",2020-05-18 11:06:00,-3.73627,1112,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.7,-3.6918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464348",2020-05-18 11:07:00,-3.28126,1117,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.4,-3.71826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464349",2020-05-18 11:08:00,-2.62182,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.2,-3.76236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464350",2020-05-18 11:09:00,-2.32006,1122,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.1,-4.04649,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464351",2020-05-18 11:10:00,-2.08376,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.6,-4.0887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464352",2020-05-18 11:11:00,-1.65695,1127,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.7,-4.1013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464353",2020-05-18 11:12:00,-1.76033,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.8,-4.07169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464354",2020-05-18 11:13:00,-1.65882,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.3,-4.13973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464355",2020-05-18 11:14:00,-1.53268,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22,-4.15296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464356",2020-05-18 11:15:00,-1.33802,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.3,-4.1832,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464357",2020-05-18 11:16:00,-1.39436,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.3,-4.20966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464358",2020-05-18 11:17:00,-1.27971,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.3,-4.21659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464359",2020-05-18 11:18:00,-1.06895,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.4,-4.24494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464360",2020-05-18 11:19:00,-1.26954,1154,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,22.7,-4.07736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464361",2020-05-18 11:20:00,-1.07821,1151,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23,-3.87576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464362",2020-05-18 11:21:00,-1.13563,1154,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,21.7,-3.91356,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464363",2020-05-18 11:22:00,-0.969194,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.3,-3.97467,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464364",2020-05-18 11:23:00,-1.07916,1160,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,23.4,-4.04712,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464365",2020-05-18 11:24:00,-1.2384,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,24.4,-4.27266,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464366",2020-05-18 11:25:00,-1.66369,1170,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.4,-4.32873,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464367",2020-05-18 11:26:00,-1.85518,1175,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.4,-4.34259,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464368",2020-05-18 11:27:00,-2.28732,1175,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24,-4.35519,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464369",2020-05-18 11:28:00,-2.92819,1175,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23,-4.38606,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464370",2020-05-18 11:29:00,-3.2365,1180,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.2,-4.39803,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464371",2020-05-18 11:30:00,-3.40275,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.2,-4.42386,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464372",2020-05-18 11:31:00,-3.39807,1179,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.9,-4.44843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464373",2020-05-18 11:32:00,-3.38226,1184,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.3,-4.473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464374",2020-05-18 11:33:00,-3.29955,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.9,-4.54293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464375",2020-05-18 11:34:00,-3.21787,1191,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.20273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464376",2020-05-18 11:35:00,-2.98632,1192,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.2,-4.22541,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464377",2020-05-18 11:36:00,-2.9557,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.2777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464378",2020-05-18 11:37:00,-2.61348,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.3,-4.35456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464379",2020-05-18 11:38:00,-2.32006,1193,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.7,-4.65003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464380",2020-05-18 11:39:00,-2.22139,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.6935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464381",2020-05-18 11:40:00,-2.04119,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,21.9,-4.725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464382",2020-05-18 11:41:00,-1.8817,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23,-4.71996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464383",2020-05-18 11:42:00,-1.69603,1212,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24,-4.46103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464384",2020-05-18 11:43:00,-1.51753,1213,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.3,-4.73256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464385",2020-05-18 11:44:00,-1.48543,1213,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.75083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464386",2020-05-18 11:45:00,-1.43229,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.5,-4.76343,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464387",2020-05-18 11:46:00,-1.66358,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24,-4.78296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464388",2020-05-18 11:47:00,-1.29995,1220,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.2,-4.39803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464389",2020-05-18 11:48:00,-1.37768,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.4,-4.39803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464390",2020-05-18 11:49:00,-1.66852,1225,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.3,-4.44276,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"464391",2020-05-18 11:50:00,-1.41286,1230,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.3,-4.49694,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464392",2020-05-18 11:51:00,-1.38112,1228,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,21.7,-4.60278,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464393",2020-05-18 11:52:00,-1.35876,1230,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.7,-4.78674,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464394",2020-05-18 11:53:00,-1.42037,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.5,-4.80816,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464395",2020-05-18 11:54:00,-1.46865,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.5,-4.83147,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464396",2020-05-18 11:55:00,-1.6732,1241,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.4,-4.85163,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464397",2020-05-18 11:56:00,-1.99714,1240,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.3,-4.83714,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464398",2020-05-18 11:57:00,-2.42065,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.5,-4.84533,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464399",2020-05-18 11:58:00,-2.53857,1247,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.9,-4.84722,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464400",2020-05-18 11:59:00,-2.78267,1248,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.4,-4.84218,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464401",2020-05-18 12:00:00,-2.88578,1240,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23,-4.71933,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464402",2020-05-18 12:01:00,-2.8623,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.7,-4.49946,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464403",2020-05-18 12:02:00,-2.8134,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23,-3.99483,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464404",2020-05-18 12:03:00,-2.81814,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.4,-4.5864,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464405",2020-05-18 12:04:00,-2.71091,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23,-4.64436,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464406",2020-05-18 12:05:00,-2.56642,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23,-4.89636,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464407",2020-05-18 12:06:00,-2.48497,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.7,-4.89132,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464408",2020-05-18 12:07:00,-2.47166,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.2,-4.85226,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464409",2020-05-18 12:08:00,-2.38638,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.2,-4.80816,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464410",2020-05-18 12:09:00,-1.98827,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.3,-4.77099,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464411",2020-05-18 12:10:00,-1.82254,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.3,-4.72059,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464412",2020-05-18 12:11:00,-1.74918,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.4,-4.69539,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464413",2020-05-18 12:12:00,-1.63401,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.1,-4.67901,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464414",2020-05-18 12:13:00,-1.57234,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.8,-4.51269,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464415",2020-05-18 12:14:00,-1.52891,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.44654,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464416",2020-05-18 12:15:00,-1.39875,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.9,-4.46229,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464417",2020-05-18 12:16:00,-1.31852,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.6,-4.4982,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464418",2020-05-18 12:17:00,-1.28884,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.7,-4.52403,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464419",2020-05-18 12:18:00,-1.24568,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.5,-4.74453,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
