"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"464420",2020-05-18 12:19:00,-1.21602,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.75524,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464421",2020-05-18 12:20:00,-1.18057,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.5,-4.67523,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464422",2020-05-18 12:21:00,-1.21614,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.6,-4.71618,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464423",2020-05-18 12:22:00,-1.20877,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.2,-4.66011,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464424",2020-05-18 12:23:00,-1.20641,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.9,-4.61349,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464425",2020-05-18 12:24:00,-1.56346,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.3,-4.57506,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464426",2020-05-18 12:25:00,-1.71394,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.9,-4.36716,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464427",2020-05-18 12:26:00,-1.84784,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.2,-4.12146,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464428",2020-05-18 12:27:00,-1.97995,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.7,-4.14666,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464429",2020-05-18 12:28:00,-2.24547,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.2,-4.48686,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464430",2020-05-18 12:29:00,-2.6518,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.4,-4.5612,1,0,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464431",2020-05-18 12:30:00,-2.72643,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.7,-4.81761,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464432",2020-05-18 12:31:00,-2.81144,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.1,-4.87746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464433",2020-05-18 12:32:00,-2.91935,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.8,-4.88943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464434",2020-05-18 12:33:00,-3.03146,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.5,-4.87809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464435",2020-05-18 12:34:00,-2.80417,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.2,-4.94046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464436",2020-05-18 12:35:00,-2.71435,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,22.8,-4.96503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464437",2020-05-18 12:36:00,-2.64526,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,23.1,-4.95936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464438",2020-05-18 12:37:00,-2.71162,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.3,-4.97259,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464439",2020-05-18 12:38:00,-2.28005,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.8,-4.61286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464440",2020-05-18 12:39:00,-2.18561,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,25.1,-4.56876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"464441",2020-05-18 12:40:00,-2.13589,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,24.4,-4.61916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464442",2020-05-18 12:41:00,-1.95264,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.3,-4.7502,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464443",2020-05-18 12:42:00,-1.96473,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.2,-4.82769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464444",2020-05-18 12:43:00,-1.91555,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.4,-5.0589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464445",2020-05-18 12:44:00,-1.75502,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,25.1,-5.0715,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464446",2020-05-18 12:45:00,-1.54122,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,24.8,-5.03559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464447",2020-05-18 12:46:00,-1.65242,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,25.2,-5.04504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464448",2020-05-18 12:47:00,-1.59648,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.9,-5.04756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464449",2020-05-18 12:48:00,-1.43883,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,24.3,-5.1156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464450",2020-05-18 12:49:00,-1.40383,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,24,-5.12442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464451",2020-05-18 12:50:00,-1.73264,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.7,-4.66893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464452",2020-05-18 12:51:00,-1.56207,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.5,-4.68027,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464453",2020-05-18 12:52:00,-2.01696,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.6,-4.73949,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464454",2020-05-18 12:53:00,-1.66816,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.3,-4.8636,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464455",2020-05-18 12:54:00,-2.00926,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.3,-5.16663,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464456",2020-05-18 12:55:00,-1.93545,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.1,-5.13639,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464457",2020-05-18 12:56:00,-1.98334,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.2,-5.18931,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464458",2020-05-18 12:57:00,-1.69716,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23,-5.20506,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464459",2020-05-18 12:58:00,-2.59597,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.1,-5.21766,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464460",2020-05-18 12:59:00,-2.74443,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,22.5,-5.24286,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464461",2020-05-18 13:00:00,-2.79361,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,22.6,-5.25294,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464462",2020-05-18 13:01:00,-2.86203,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23,-5.27373,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464463",2020-05-18 13:02:00,-2.91669,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23,-4.83651,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464464",2020-05-18 13:03:00,-2.8453,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.3,-4.83903,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464465",2020-05-18 13:04:00,-2.78471,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.3,-4.90833,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464466",2020-05-18 13:05:00,-2.71951,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.5,-4.97511,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464467",2020-05-18 13:06:00,-2.66679,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.5,-5.3109,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464468",2020-05-18 13:07:00,-2.46494,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.5,-5.31594,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464469",2020-05-18 13:08:00,-2.22611,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.2,-5.31846,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464470",2020-05-18 13:09:00,-1.84219,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23,-5.34933,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464471",2020-05-18 13:10:00,-1.68898,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23,-5.33484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464472",2020-05-18 13:11:00,-1.55222,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23,-5.33043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464473",2020-05-18 13:12:00,-1.51303,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,22.9,-5.31153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464474",2020-05-18 13:13:00,-1.35347,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23,-5.22144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464475",2020-05-18 13:14:00,-1.15459,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,22.8,-4.90833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464476",2020-05-18 13:15:00,-1.30499,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,22.5,-4.92786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464477",2020-05-18 13:16:00,-1.06798,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,22.4,-4.99086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464478",2020-05-18 13:17:00,-1.20385,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,22.7,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464479",2020-05-18 13:18:00,-1.26314,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.2,-5.26806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464480",2020-05-18 13:19:00,-1.23958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.6,-5.27562,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464481",2020-05-18 13:20:00,-1.22436,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.3,-5.23089,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464482",2020-05-18 13:21:00,-1.18831,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.8,-5.21766,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464483",2020-05-18 13:22:00,-1.24997,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.2,-5.21703,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464484",2020-05-18 13:23:00,-1.28017,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.9,-5.23278,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464485",2020-05-18 13:24:00,-1.6091,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.6,-5.14962,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464486",2020-05-18 13:25:00,-1.82814,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.8,-4.78863,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464487",2020-05-18 13:26:00,-1.985,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.6,-4.75272,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464488",2020-05-18 13:27:00,-2.1579,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.6,-4.82139,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464489",2020-05-18 13:28:00,-2.47369,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.6,-4.89006,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464490",2020-05-18 13:29:00,-2.80949,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.7,-5.2164,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464491",2020-05-18 13:30:00,-2.89799,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24,-5.24853,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464492",2020-05-18 13:31:00,-2.92099,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.7,-5.23089,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464493",2020-05-18 13:32:00,-3.03785,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.7,-5.19183,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464494",2020-05-18 13:33:00,-2.97947,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.1,-5.2353,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464495",2020-05-18 13:34:00,-2.91221,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.8,-5.23026,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464496",2020-05-18 13:35:00,-2.91165,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.5,-5.04693,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464497",2020-05-18 13:36:00,-2.70027,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,23.8,-4.77918,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464498",2020-05-18 13:37:00,-2.41356,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.7,-4.77036,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464499",2020-05-18 13:38:00,-2.14165,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,25.6,-4.78926,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464500",2020-05-18 13:39:00,-1.98821,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,25.5,-4.84596,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464501",2020-05-18 13:40:00,-1.86674,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,25.8,-5.14836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464502",2020-05-18 13:41:00,-1.77127,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,25,-5.15529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464503",2020-05-18 13:42:00,-1.63403,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,24.6,-5.13261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464504",2020-05-18 13:43:00,-1.80908,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,24.4,-5.1219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464505",2020-05-18 13:44:00,-1.79689,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,24.3,-5.10993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464506",2020-05-18 13:45:00,-1.50203,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,23.6,-5.09166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464507",2020-05-18 13:46:00,-1.39672,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,24.7,-5.07276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464508",2020-05-18 13:47:00,-1.42646,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,25.3,-4.61853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464509",2020-05-18 13:48:00,-1.43771,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,25.5,-4.58073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464510",2020-05-18 13:49:00,-1.36895,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,25,-4.61349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464511",2020-05-18 13:50:00,-1.40577,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,24.7,-4.65129,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464512",2020-05-18 13:51:00,-1.4024,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,24.7,-5.03748,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464513",2020-05-18 13:52:00,-1.41264,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,24.8,-5.04378,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464514",2020-05-18 13:53:00,-1.49938,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,25.7,-5.02866,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464515",2020-05-18 13:54:00,-1.42667,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,26,-5.05953,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464516",2020-05-18 13:55:00,-1.77704,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,25.9,-5.06016,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464517",2020-05-18 13:56:00,-2.03734,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,25.3,-5.06898,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464518",2020-05-18 13:57:00,-2.29293,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,24.8,-5.05449,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464519",2020-05-18 13:58:00,-2.47452,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,24.6,-4.61916,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464520",2020-05-18 13:59:00,-2.85618,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,23.5,25,28,24.6,-4.63806,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464521",2020-05-18 14:00:00,-2.98799,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.7,-4.66389,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464522",2020-05-18 14:01:00,-3.19405,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.6,-4.71429,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464523",2020-05-18 14:02:00,-3.39279,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.9,-5.05701,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464524",2020-05-18 14:03:00,-3.4156,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.3,-5.06583,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464525",2020-05-18 14:04:00,-2.95249,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.6,-5.0652,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464526",2020-05-18 14:05:00,-2.69998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,26.1,-5.06583,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464527",2020-05-18 14:06:00,-2.4169,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,26.4,-5.0463,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464528",2020-05-18 14:07:00,-2.09538,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,26,-5.05953,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464529",2020-05-18 14:08:00,-1.73642,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.8,-4.90833,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464530",2020-05-18 14:09:00,-1.68419,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,23.8,-4.63176,0,1,1,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"464531",2020-05-18 14:10:00,-1.59356,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,23.6,-4.66263,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464532",2020-05-18 14:11:00,-1.43116,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,23.6,-4.73193,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464533",2020-05-18 14:12:00,-1.3422,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.6,-4.80753,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464534",2020-05-18 14:13:00,-1.33385,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24,-5.05323,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464535",2020-05-18 14:14:00,-1.14483,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.9,-5.01543,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464536",2020-05-18 14:15:00,-1.29275,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.3,-4.9644,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464537",2020-05-18 14:16:00,-1.21611,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.6,-4.97133,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464538",2020-05-18 14:17:00,-1.22184,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.8,-4.97196,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464539",2020-05-18 14:18:00,-1.23254,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.1,-5.01039,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464540",2020-05-18 14:19:00,-1.07114,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.6,-4.93794,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"464541",2020-05-18 14:20:00,-1.21607,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.6,-4.56183,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464542",2020-05-18 14:21:00,-1.25295,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.1,-4.6053,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464543",2020-05-18 14:22:00,-1.22804,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.8,-4.62105,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464544",2020-05-18 14:23:00,-1.39922,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.9,-4.66326,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464545",2020-05-18 14:24:00,-1.53517,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.4,-4.95243,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464546",2020-05-18 14:25:00,-1.88572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.1,-4.98393,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464547",2020-05-18 14:26:00,-2.26519,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.1,-5.01228,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464548",2020-05-18 14:27:00,-2.48798,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.6,-5.00283,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464549",2020-05-18 14:28:00,-2.08292,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.7,-4.99968,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464550",2020-05-18 14:29:00,-2.6423,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25,-4.98834,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"464551",2020-05-18 14:30:00,-2.7106,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.7,-4.97889,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464552",2020-05-18 14:31:00,-2.81609,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.3,-4.5486,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464553",2020-05-18 14:32:00,-2.86644,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.6,-4.54923,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464554",2020-05-18 14:33:00,-2.84655,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.9,-4.56687,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464555",2020-05-18 14:34:00,-2.75495,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.8,-4.67649,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464556",2020-05-18 14:35:00,-2.62606,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25,-4.97133,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464557",2020-05-18 14:36:00,-2.52884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.6,-4.96566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464558",2020-05-18 14:37:00,-2.27459,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.7,-4.96629,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464559",2020-05-18 14:38:00,-2.03556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.9,-4.94046,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464560",2020-05-18 14:39:00,-1.90295,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.3,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"464561",2020-05-18 14:40:00,-1.72741,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,24.1,-4.86612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464562",2020-05-18 14:41:00,-1.47207,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.2,-4.69476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464563",2020-05-18 14:42:00,-1.21047,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.4,-4.39299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464564",2020-05-18 14:43:00,-1.20969,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.6,-4.40433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464565",2020-05-18 14:44:00,-1.49004,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.9,-4.43079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464566",2020-05-18 14:45:00,-1.34083,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.8,-4.49253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464567",2020-05-18 14:46:00,-1.44823,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25,-4.78359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464568",2020-05-18 14:47:00,-1.35524,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,25.9,-4.76973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464569",2020-05-18 14:48:00,-1.62823,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,26.5,-4.76973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464570",2020-05-18 14:49:00,-1.28691,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,26.3,-4.73319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464571",2020-05-18 14:50:00,-1.33292,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,27,-4.73949,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464572",2020-05-18 14:51:00,-1.30187,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,27.7,-4.72626,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464573",2020-05-18 14:52:00,-1.26476,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,27.8,-4.68279,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464574",2020-05-18 14:53:00,-1.58183,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,28.4,-4.2399,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464575",2020-05-18 14:54:00,-1.56311,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,28,-4.19139,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464576",2020-05-18 14:55:00,-1.70067,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,26.9,-4.2336,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464577",2020-05-18 14:56:00,-2.07771,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,27.1,-4.28904,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464578",2020-05-18 14:57:00,-2.31298,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,25.8,-4.61979,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464579",2020-05-18 14:58:00,-2.64112,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,24.4,-4.62483,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464580",2020-05-18 14:59:00,-2.85558,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,25.4,-4.65444,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"464581",2020-05-18 15:00:00,-2.96869,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,26,-4.63176,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464582",2020-05-18 15:01:00,-3.01978,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,26.9,-4.60593,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464583",2020-05-18 15:02:00,-3.15521,1250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,27,-4.63743,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464584",2020-05-18 15:03:00,-3.3139,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,26.8,-4.62546,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464585",2020-05-18 15:04:00,-3.46836,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,27.2,-4.19769,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464586",2020-05-18 15:05:00,-2.9812,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,27.5,-4.17123,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464587",2020-05-18 15:06:00,-2.30131,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,27.6,-4.19769,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464588",2020-05-18 15:07:00,-2.2978,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,27.1,-4.24242,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464589",2020-05-18 15:08:00,-2.44443,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,26.8,-4.58766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464590",2020-05-18 15:09:00,-1.732,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,26.7,-4.59396,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"464591",2020-05-18 15:10:00,-1.58269,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.6,-4.59333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464592",2020-05-18 15:11:00,-1.45945,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.5,-4.5927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464593",2020-05-18 15:12:00,-1.44541,1230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.2,-4.57506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464594",2020-05-18 15:13:00,-1.39104,1229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25,-4.59963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464595",2020-05-18 15:14:00,-1.41946,1242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,24.6,-4.51206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464596",2020-05-18 15:15:00,-1.20941,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.1,-4.14729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464597",2020-05-18 15:16:00,-1.33841,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.5,-4.18194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464598",2020-05-18 15:17:00,-1.33044,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.9,-4.20966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464599",2020-05-18 15:18:00,-1.36361,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,24.7,-4.0509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464600",2020-05-18 15:19:00,-1.32871,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,25.7,-4.50198,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,0,1
"464601",2020-05-18 15:20:00,-1.34447,1227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,24.7,-4.47678,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464602",2020-05-18 15:21:00,-1.54124,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,24.8,-4.44276,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464603",2020-05-18 15:22:00,-1.40719,1214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25,28,24.6,-4.44276,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464604",2020-05-18 15:23:00,-1.60508,1209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,25.8,-4.39299,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464605",2020-05-18 15:24:00,-1.56057,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,26.2,-4.39803,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464606",2020-05-18 15:25:00,-1.94892,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,26.8,-4.41126,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464607",2020-05-18 15:26:00,-2.271,1203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,27.1,-3.97593,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464608",2020-05-18 15:27:00,-2.54338,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,27.9,-3.94443,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464609",2020-05-18 15:28:00,-2.91949,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,27.3,-4.00743,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"464610",2020-05-18 15:29:00,-2.79239,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,26.5,-4.06476,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,1,1,0
"464611",2020-05-18 15:30:00,-3.11414,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,25.4,-4.41,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464612",2020-05-18 15:31:00,-2.78873,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28,24.6,-4.38669,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464613",2020-05-18 15:32:00,-2.84157,1179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.3,-4.37283,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464614",2020-05-18 15:33:00,-2.80329,1174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.4,-4.36023,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464615",2020-05-18 15:34:00,-2.61723,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,26,-4.32999,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464616",2020-05-18 15:35:00,-2.72257,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,26.5,-4.28463,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464617",2020-05-18 15:36:00,-2.50682,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,26.2,-4.29723,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464618",2020-05-18 15:37:00,-2.24183,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,24.6,-4.31676,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464619",2020-05-18 15:38:00,-2.04555,1170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.7,-4.04019,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464620",2020-05-18 15:39:00,-1.83736,1168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,26,-3.89214,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"464621",2020-05-18 15:40:00,-1.66897,1167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.8,-3.87387,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464622",2020-05-18 15:41:00,-1.74465,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.6,-3.94191,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464623",2020-05-18 15:42:00,-1.07083,1160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25,-4.02696,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464624",2020-05-18 15:43:00,-1.37412,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,24.6,-4.284,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464625",2020-05-18 15:44:00,-1.33587,1153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,24.8,-4.2966,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464626",2020-05-18 15:45:00,-1.27974,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.4,-4.25439,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464627",2020-05-18 15:46:00,-1.70639,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24,25.5,28.5,25.4,-4.29156,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464628",2020-05-18 15:47:00,-1.30027,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25,-4.30479,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464629",2020-05-18 15:48:00,-1.46626,1152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,24.9,-4.31046,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"464630",2020-05-18 15:49:00,-1.28993,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25,-4.2777,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464631",2020-05-18 15:50:00,-0.991631,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25.3,-3.78693,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464632",2020-05-18 15:51:00,-1.29385,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25.2,-3.83733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464633",2020-05-18 15:52:00,-1.23017,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,24.8,-3.81024,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464634",2020-05-18 15:53:00,-1.56345,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25.1,-3.86316,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464635",2020-05-18 15:54:00,-1.44434,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25.5,-3.89907,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464636",2020-05-18 15:55:00,-1.76469,1125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,24.7,-4.22226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464637",2020-05-18 15:56:00,-2.15979,1122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,24.8,-4.20399,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464638",2020-05-18 15:57:00,-2.35258,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,25.4,-4.17816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464639",2020-05-18 15:58:00,-2.26468,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,28.5,24.9,-4.16178,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464640",2020-05-18 15:59:00,-2.76745,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.5,-4.14855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464641",2020-05-18 16:00:00,-2.88443,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.8,-3.78315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464642",2020-05-18 16:01:00,-3.09843,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.9,-3.84489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464643",2020-05-18 16:02:00,-2.84644,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,26,-3.87261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464644",2020-05-18 16:03:00,-3.0053,1096,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.6,-3.68739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464645",2020-05-18 16:04:00,-3.01357,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.5,-3.46059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464646",2020-05-18 16:05:00,-2.88877,1084,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.3,-3.4965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464647",2020-05-18 16:06:00,-2.65803,1083,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.2,-3.56076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464648",2020-05-18 16:07:00,-2.53088,1080,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,24.9,-3.62376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464649",2020-05-18 16:08:00,-2.6452,1076,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.2,-3.86946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464650",2020-05-18 16:09:00,-2.11236,1075,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25,-3.86946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464651",2020-05-18 16:10:00,-1.88935,1067,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25,-3.85686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464652",2020-05-18 16:11:00,-1.74316,1062,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,25.1,-3.84363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464653",2020-05-18 16:12:00,-1.64755,1059,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.8,-3.83733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464654",2020-05-18 16:13:00,-1.52922,1052,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.5,-3.83166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464655",2020-05-18 16:14:00,-1.48673,1053,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.3,-3.81528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464656",2020-05-18 16:15:00,-1.5851,1048,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.1,-3.81843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464657",2020-05-18 16:16:00,-1.5915,1046,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,23.9,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464658",2020-05-18 16:17:00,-1.65995,1044,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24,-3.38562,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464659",2020-05-18 16:18:00,-1.14132,1037,0,21,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.3,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"464660",2020-05-18 16:19:00,-1.42617,1036,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.7,-3.41145,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464661",2020-05-18 16:20:00,-1.40162,1033,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.8,-3.49839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464662",2020-05-18 16:21:00,-1.40095,1029,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,24.9,-3.6162,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464663",2020-05-18 16:22:00,-1.74326,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25.2,-3.62628,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464664",2020-05-18 16:23:00,-1.66099,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25.8,-3.58533,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464665",2020-05-18 16:24:00,-1.88343,1009,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25.6,-3.55446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464666",2020-05-18 16:25:00,-2.27817,1009,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25.7,-3.55383,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464667",2020-05-18 16:26:00,-2.53843,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,26.7,-3.56643,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464668",2020-05-18 16:27:00,-2.71024,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,26.2,-3.54753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464669",2020-05-18 16:28:00,-2.85541,1004,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,26.2,-3.5343,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464670",2020-05-18 16:29:00,-3.12038,1001,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25,-3.32703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464671",2020-05-18 16:30:00,-2.99525,997,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,25.3,-3.13236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464672",2020-05-18 16:31:00,-2.95975,993,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.3,-3.14433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464673",2020-05-18 16:32:00,-3.02702,987,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.1,-3.19473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464674",2020-05-18 16:33:00,-3.01265,986,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,24.9,-3.25584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464675",2020-05-18 16:34:00,-2.80498,983,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.1,-3.52296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464676",2020-05-18 16:35:00,-2.55814,982,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.7,-3.51477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464677",2020-05-18 16:36:00,-2.71698,979,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.6,-3.49335,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464678",2020-05-18 16:37:00,-2.53007,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.5,-3.47193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464679",2020-05-18 16:38:00,-2.22345,966,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.5,-3.4713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464680",2020-05-18 16:39:00,-2.02213,964,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.6,-3.43539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464681",2020-05-18 16:40:00,-1.98989,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26,-3.42153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464682",2020-05-18 16:41:00,-1.74794,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,25.9,-3.42783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464683",2020-05-18 16:42:00,-1.63237,954,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.2,-2.97423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464684",2020-05-18 16:43:00,-1.34689,949,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,29,26.3,-2.91627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464685",2020-05-18 16:44:00,-1.70116,946,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26.2,-2.96163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464686",2020-05-18 16:45:00,-1.10194,943,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,26,-3.0366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464687",2020-05-18 16:46:00,-1.47627,941,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.4,-3.33018,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464688",2020-05-18 16:47:00,-1.50193,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,29,25.3,-3.3201,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"464689",2020-05-18 16:48:00,-1.49896,931,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.5,-3.29805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"464690",2020-05-18 16:49:00,-1.13403,926,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.8,-3.25143,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464691",2020-05-18 16:50:00,-1.469,918,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.9,-3.22623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464692",2020-05-18 16:51:00,-1.50035,914,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29.5,25.7,-3.21363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464693",2020-05-18 16:52:00,-1.55455,911,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.6,-3.2067,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464694",2020-05-18 16:53:00,-1.98053,905,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.6,-3.18402,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464695",2020-05-18 16:54:00,-2.31435,900,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.2,-3.17583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464696",2020-05-18 16:55:00,-2.92234,897,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.5,-2.78586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464697",2020-05-18 16:56:00,-3.88045,896,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.3,-2.71971,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464698",2020-05-18 16:57:00,-4.09652,892,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.5,-2.76066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464699",2020-05-18 16:58:00,-4.47387,886,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.4,-2.74869,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464700",2020-05-18 16:59:00,-4.76183,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24.8,-2.88981,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464701",2020-05-18 17:00:00,-4.85703,881,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.6,-3.09708,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464702",2020-05-18 17:01:00,-4.95913,884,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.7,-3.12417,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464703",2020-05-18 17:02:00,-5.33895,882,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.5,-3.1122,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464704",2020-05-18 17:03:00,-5.54112,876,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.3,-3.08574,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464705",2020-05-18 17:04:00,-4.88257,870,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25,-3.03219,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464706",2020-05-18 17:05:00,-4.43705,866,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24.5,-3.01833,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464707",2020-05-18 17:06:00,-4.14233,863,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24.7,-2.99502,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464708",2020-05-18 17:07:00,-3.93355,858,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24.8,-2.96163,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464709",2020-05-18 17:08:00,-3.83458,855,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24.9,-2.7783,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464710",2020-05-18 17:09:00,-3.57337,851,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,24.8,-2.43999,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464711",2020-05-18 17:10:00,-3.90111,844,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.3,-2.40786,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464712",2020-05-18 17:11:00,-3.93481,836,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.6,-2.42046,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464713",2020-05-18 17:12:00,-3.84194,833,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,25.2,-2.44377,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464714",2020-05-18 17:13:00,-3.76875,827,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26.1,-2.79594,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464715",2020-05-18 17:14:00,-3.82713,819,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26.4,-2.81736,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464716",2020-05-18 17:15:00,-3.47934,813,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26.4,-2.79909,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464717",2020-05-18 17:16:00,-3.57425,808,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26.7,-2.77515,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"464718",2020-05-18 17:17:00,-3.43498,805,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26.1,-2.72979,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"464719",2020-05-18 17:18:00,-3.87368,800,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29.5,26,-2.71026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464720",2020-05-18 17:19:00,-3.4267,797,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,30,26,-2.67939,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464721",2020-05-18 17:20:00,-3.24162,793,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,30,25.2,-2.65419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464722",2020-05-18 17:21:00,-3.22253,787,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,30,25.3,-2.39085,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464723",2020-05-18 17:22:00,-3.40269,780,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,30,25.4,-2.15586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
