"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"464724",2020-05-18 17:23:00,-3.90472,776,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,30,26.1,-2.17539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464725",2020-05-18 17:24:00,-3.69909,772,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26.5,30,25.7,-2.2365,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464726",2020-05-18 17:25:00,-3.90298,764,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26.5,30,25.8,-2.28627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464727",2020-05-18 17:26:00,-4.04884,758,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26.5,30,25.7,-2.48409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464728",2020-05-18 17:27:00,-4.15714,752,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,30,25.3,-2.47149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464729",2020-05-18 17:28:00,-4.17144,748,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26.5,30,25.4,-2.43306,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464730",2020-05-18 17:29:00,-4.22196,745,0,25.5,23,23,16,24.5,23,29,NA,NA,26.5,24,25.5,26.5,24.5,26.5,30,25,-2.45133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464731",2020-05-18 17:30:00,-3.91938,742,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,25,-2.43369,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464732",2020-05-18 17:31:00,-4.25314,737,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,24.7,-2.40156,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464733",2020-05-18 17:32:00,-4.30565,733,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,25.2,-2.40093,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"464734",2020-05-18 17:33:00,-4.31312,731,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.5,-2.39148,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464735",2020-05-18 17:34:00,-4.38585,723,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.4,-2.35053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464736",2020-05-18 17:35:00,-4.40201,723,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.3,-2.17035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464737",2020-05-18 17:36:00,-4.46059,713,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.5,-1.89063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464738",2020-05-18 17:37:00,-4.36605,706,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.4,-1.85346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464739",2020-05-18 17:38:00,-4.44031,702,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.2,-1.88559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464740",2020-05-18 17:39:00,-4.41337,696,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.6,-1.94607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464741",2020-05-18 17:40:00,-4.48327,695,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.7,-2.1672,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464742",2020-05-18 17:41:00,-4.10981,690,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25.2,-2.12499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464743",2020-05-18 17:42:00,-4.27354,682,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,24.5,-2.08656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464744",2020-05-18 17:43:00,-4.10043,676,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,24.2,-2.1357,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464745",2020-05-18 17:44:00,-4.1831,674,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,24.9,-2.14326,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464746",2020-05-18 17:45:00,-4.10279,671,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,25,-2.13066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464747",2020-05-18 17:46:00,-4.18764,668,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,24.6,-2.12499,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464748",2020-05-18 17:47:00,-4.1829,664,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,24.9,-2.11428,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464749",2020-05-18 17:48:00,-4.12332,659,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,25.5,-2.08026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464750",2020-05-18 17:49:00,-4.11399,655,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,25.3,-2.00403,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464751",2020-05-18 17:50:00,-4.15904,653,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,26.2,-1.6443,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464752",2020-05-18 17:51:00,-4.11158,644,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,27.1,-1.638,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464753",2020-05-18 17:52:00,NA,641,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,27.5,-1.62414,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"464754",2020-05-18 17:53:00,-4.08276,640,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,26.8,-1.69533,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464755",2020-05-18 17:54:00,-4.05959,634,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,25.8,-1.94292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464756",2020-05-18 17:55:00,-3.98037,630,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,24.8,-1.94166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464757",2020-05-18 17:56:00,-3.98235,625,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,24.5,-1.91646,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464758",2020-05-18 17:57:00,-3.52593,621,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,24.1,-1.91583,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"464759",2020-05-18 17:58:00,-3.81763,615,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,24,-1.83897,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"464760",2020-05-18 17:59:00,-4.02483,613,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,24.2,-1.87551,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"464761",2020-05-18 18:00:00,-4.01098,610,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,26.5,30.5,24.4,-1.86354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"464762",2020-05-18 18:01:00,-4.03487,606,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.9,-1.84275,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"464763",2020-05-18 18:02:00,-4.19643,NA,NA,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,NA,NA,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"464764",2020-05-18 18:03:00,-4.10415,600,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25,-1.81125,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"464765",2020-05-18 18:04:00,-3.87929,594,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25,-1.7703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464766",2020-05-18 18:05:00,-4.09955,589,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.6,-1.35576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464767",2020-05-18 18:06:00,-4.07911,582,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.2,-1.32804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464768",2020-05-18 18:07:00,-4.04829,578,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.4,-1.34316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464769",2020-05-18 18:08:00,-4.05137,575,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.6,-1.38159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464770",2020-05-18 18:09:00,-4.65059,572,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.3,-1.65879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464771",2020-05-18 18:10:00,-4.00894,569,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.9,-1.63674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464772",2020-05-18 18:11:00,-3.88543,565,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25,-1.62729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464773",2020-05-18 18:12:00,-3.97761,561,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.8,-1.58382,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464774",2020-05-18 18:13:00,-3.9811,555,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25.1,-1.55736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464775",2020-05-18 18:14:00,-3.97725,549,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25.3,-1.47042,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464776",2020-05-18 18:15:00,-3.92543,546,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25.2,-1.50633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464777",2020-05-18 18:16:00,-3.95513,541,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.7,-1.49562,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464778",2020-05-18 18:17:00,-3.96606,536,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.8,-1.4742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464779",2020-05-18 18:18:00,-4.03682,532,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.9,-1.45026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464780",2020-05-18 18:19:00,-3.96607,530,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,24.8,-1.03509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464781",2020-05-18 18:20:00,-3.99766,525,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25,27,30.5,25,-1.00926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464782",2020-05-18 18:21:00,-3.98763,518,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,30.5,25.3,-1.00863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464783",2020-05-18 18:22:00,-3.98309,514,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,30.5,25.3,-1.04202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464784",2020-05-18 18:23:00,-4.00643,510,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,31,24.8,-1.34883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464785",2020-05-18 18:24:00,-3.97921,505,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,31,25.3,-1.33686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464786",2020-05-18 18:25:00,-4.12612,502,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,31,25,-1.31796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464787",2020-05-18 18:26:00,-3.99707,498,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,31,24.7,-1.29276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464788",2020-05-18 18:27:00,-3.97077,493,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25,27,31,24.4,-1.27953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464789",2020-05-18 18:28:00,-3.91658,489,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25.5,27,31,24.6,-1.24929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464790",2020-05-18 18:29:00,-4.49654,484,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25.5,27,31,24.2,-1.17936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464791",2020-05-18 18:30:00,-3.94353,478,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25.5,27,31,24.4,-1.20456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464792",2020-05-18 18:31:00,-3.6841,474,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,25.5,27,31,25.3,-1.19322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464793",2020-05-18 18:32:00,-3.67184,468,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27.5,31,25.7,-1.16991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464794",2020-05-18 18:33:00,-4.85386,465,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27.5,31,25.7,-0.95886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464795",2020-05-18 18:34:00,-3.69358,463,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27.5,31,25.6,-0.72009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464796",2020-05-18 18:35:00,-4.0831,456,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27.5,31,25.9,-0.72576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464797",2020-05-18 18:36:00,-3.92838,454,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27.5,31,25.7,-0.78813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464798",2020-05-18 18:37:00,-4.00048,451,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27.5,31,25.1,-0.8253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464799",2020-05-18 18:38:00,-3.71715,448,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,24.4,-1.05903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464800",2020-05-18 18:39:00,-4.09849,443,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,24.6,-1.0521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464801",2020-05-18 18:40:00,-4.21449,439,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,24.5,-1.01619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464802",2020-05-18 18:41:00,-4.38031,434,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,24.9,-1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464803",2020-05-18 18:42:00,-4.3559,432,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.6,-0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464804",2020-05-18 18:43:00,-4.30112,427,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.8,-0.97146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464805",2020-05-18 18:44:00,-4.31875,425,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.6,-0.91539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464806",2020-05-18 18:45:00,-4.93927,419,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.5,-0.94626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464807",2020-05-18 18:46:00,-4.31575,417,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.4,-0.93366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464808",2020-05-18 18:47:00,-4.31811,413,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.5,-0.90846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464809",2020-05-18 18:48:00,-4.31634,409,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.4,-0.70056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464810",2020-05-18 18:49:00,-4.28207,401,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.3,-0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464811",2020-05-18 18:50:00,-4.2582,397,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.3,-0.47376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464812",2020-05-18 18:51:00,-4.41036,392,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.2,-0.50022,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464813",2020-05-18 18:52:00,-4.27433,386,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.2,-0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464814",2020-05-18 18:53:00,-4.20087,385,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.1,-0.77616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464815",2020-05-18 18:54:00,-4.19746,380,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.1,-0.76356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464816",2020-05-18 18:55:00,-4.14853,376,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25,-0.77238,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464817",2020-05-18 18:56:00,-3.79358,374,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.1,-0.75096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464818",2020-05-18 18:57:00,-4.12007,369,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.1,-0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464819",2020-05-18 18:58:00,-4.36148,364,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31,25.1,-0.71883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464820",2020-05-18 18:59:00,-3.9715,362,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31.5,25.2,-0.69363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464821",2020-05-18 19:00:00,-3.9541,356,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31.5,25.2,-0.66843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464822",2020-05-18 19:01:00,-3.91394,353,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31.5,25.1,-0.65646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464823",2020-05-18 19:02:00,-4.02615,349,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,25.5,27.5,31.5,25.1,-0.64323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464824",2020-05-18 19:03:00,-4.00157,345,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27.5,31.5,25.1,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464825",2020-05-18 19:04:00,-4.02356,340,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,25.5,27.5,31.5,25.1,-0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464826",2020-05-18 19:05:00,-4.74984,337,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27.5,31.5,25.1,-0.20979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464827",2020-05-18 19:06:00,-3.97428,331,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27.5,31.5,25.1,-0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464828",2020-05-18 19:07:00,-4.01696,326,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,27.5,31.5,25,-0.30996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464829",2020-05-18 19:08:00,-4.01221,321,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25,-0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464830",2020-05-18 19:09:00,-3.97748,319,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25,-0.53928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464831",2020-05-18 19:10:00,-4.01424,315,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,24.9,-0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464832",2020-05-18 19:11:00,-4.22138,311,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,24.9,-0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464833",2020-05-18 19:12:00,-3.6751,306,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,24.9,-0.47502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464834",2020-05-18 19:13:00,-3.9924,302,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25,-0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464835",2020-05-18 19:14:00,-4.054,297,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25,-0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464836",2020-05-18 19:15:00,-4.01698,294,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25.1,-0.42273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464837",2020-05-18 19:16:00,-4.22465,290,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25.1,-0.40005,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464838",2020-05-18 19:17:00,-3.99513,286,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25.1,-0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464839",2020-05-18 19:18:00,-3.78612,282,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25,-0.01323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464840",2020-05-18 19:19:00,-4.01954,279,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,25.5,28,31.5,25.1,0.06111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464841",2020-05-18 19:20:00,-4.06568,275,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,25.5,28,31.5,25.1,0.0315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464842",2020-05-18 19:21:00,-4.01743,270,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,25.5,28,31.5,25.2,-0.00126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464843",2020-05-18 19:22:00,-3.99949,266,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,25.5,28,31.5,25.2,-0.0504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464844",2020-05-18 19:23:00,-4.01243,262,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,25.5,28,31.5,25.2,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464845",2020-05-18 19:24:00,-4.00089,259,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,25.5,28,31.5,25.2,-0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464846",2020-05-18 19:25:00,-3.65446,257,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,25.5,28,31.5,25.1,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464847",2020-05-18 19:26:00,-3.98084,250,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,-0.21609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464848",2020-05-18 19:27:00,-4.00396,241,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,-0.19719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464849",2020-05-18 19:28:00,-4.0153,223,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,-0.19026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464850",2020-05-18 19:29:00,-4.0136,194,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.2,-0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464851",2020-05-18 19:30:00,-3.99068,148,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.3,-0.14616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464852",2020-05-18 19:31:00,-3.86719,96,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.2,-0.12159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464853",2020-05-18 19:32:00,-4.00319,80,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25,-0.12033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464854",2020-05-18 19:33:00,-4.14929,97,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,24.8,-0.10143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464855",2020-05-18 19:34:00,-4.16182,146,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,24.9,0.32949,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464856",2020-05-18 19:35:00,-4.1325,191,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,24.8,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464857",2020-05-18 19:36:00,-4.12834,203,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,24.9,0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464858",2020-05-18 19:37:00,-4.11568,208,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25,0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464859",2020-05-18 19:38:00,-4.45672,206,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25,0.22554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464860",2020-05-18 19:39:00,-4.30612,201,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25,-0.01638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464861",2020-05-18 19:40:00,-3.85833,197,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,-0.000629998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464862",2020-05-18 19:41:00,-4.07507,194,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,0.01764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464863",2020-05-18 19:42:00,-4.20588,190,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464864",2020-05-18 19:43:00,-4.23398,189,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,0.04347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464865",2020-05-18 19:44:00,-4.21211,183,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.1,0.06237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464866",2020-05-18 19:45:00,-4.61254,178,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.3,0.0756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464867",2020-05-18 19:46:00,-4.23409,176,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.3,0.09324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464868",2020-05-18 19:47:00,-4.23746,173,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.3,0.10584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464869",2020-05-18 19:48:00,-4.21297,168,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.3,0.12537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464870",2020-05-18 19:49:00,-4.20799,167,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,31.5,25.3,0.14868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464871",2020-05-18 19:50:00,-4.22666,162,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25.4,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464872",2020-05-18 19:51:00,-4.10624,160,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25.4,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464873",2020-05-18 19:52:00,-4.10609,157,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25.4,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464874",2020-05-18 19:53:00,-4.16553,153,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25.4,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464875",2020-05-18 19:54:00,-4.19361,150,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25.3,0.19404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464876",2020-05-18 19:55:00,-4.16146,146,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25.2,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464877",2020-05-18 19:56:00,-4.00874,144,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,25,0.21357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464878",2020-05-18 19:57:00,-4.12748,139,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,24.9,0.22995,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464879",2020-05-18 19:58:00,-3.48563,136,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,24.9,0.23814,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464880",2020-05-18 19:59:00,-4.03448,132,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,24.9,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464881",2020-05-18 20:00:00,-4.00991,129,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25,0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464882",2020-05-18 20:01:00,-3.93506,126,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25,0.28161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464883",2020-05-18 20:02:00,-3.93128,124,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464884",2020-05-18 20:03:00,-3.88959,120,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25.1,0.29106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464885",2020-05-18 20:04:00,-4.06158,118,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25.1,0.29484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464886",2020-05-18 20:05:00,-4.17746,115,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25.2,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464887",2020-05-18 20:06:00,-3.92543,112,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28.5,31.5,25.2,0.71442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464888",2020-05-18 20:07:00,-3.89859,110,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,25.3,0.69048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464889",2020-05-18 20:08:00,-3.87177,108,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,25.3,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464890",2020-05-18 20:09:00,-3.90692,105,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,25.5,0.34083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464891",2020-05-18 20:10:00,-3.87959,102,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,25.9,0.34713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464892",2020-05-18 20:11:00,-3.66183,98,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,26.2,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464893",2020-05-18 20:12:00,-3.99167,96,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,26.4,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464894",2020-05-18 20:13:00,-3.85728,91,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28.5,31.5,26.4,0.3717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464895",2020-05-18 20:14:00,-3.87613,76,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,26.4,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464896",2020-05-18 20:15:00,-3.78266,60,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,26.4,0.38304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464897",2020-05-18 20:16:00,-3.74223,51,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,26.2,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464898",2020-05-18 20:17:00,-3.7568,59,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,25.9,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464899",2020-05-18 20:18:00,-3.98034,66,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,25.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464900",2020-05-18 20:19:00,-3.73479,66,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,25.4,0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464901",2020-05-18 20:20:00,-3.79274,63,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,25.1,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464902",2020-05-18 20:21:00,-3.84376,60,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,25,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464903",2020-05-18 20:22:00,-3.7546,51,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.9,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464904",2020-05-18 20:23:00,-3.78569,45,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.8,0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464905",2020-05-18 20:24:00,-3.60612,44,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.7,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464906",2020-05-18 20:25:00,-4.27677,48,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.6,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464907",2020-05-18 20:26:00,-3.76538,45,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.5,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464908",2020-05-18 20:27:00,-3.75162,38,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464909",2020-05-18 20:28:00,-3.79907,37,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.3,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464910",2020-05-18 20:29:00,-3.80114,39,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.2,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464911",2020-05-18 20:30:00,-3.8104,43,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.2,0.46872,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464912",2020-05-18 20:31:00,-3.30028,38,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.1,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464913",2020-05-18 20:32:00,-3.75229,35,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24.1,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464914",2020-05-18 20:33:00,-4.12762,34,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,24,0.48636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464915",2020-05-18 20:34:00,-3.90885,32,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,23.9,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464916",2020-05-18 20:35:00,-3.86142,31,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,23.8,0.4977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464917",2020-05-18 20:36:00,-3.83294,30,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,23.6,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464918",2020-05-18 20:37:00,-3.93083,29,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28.5,31.5,23.4,0.83664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464919",2020-05-18 20:38:00,-3.97746,29,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31.5,23.3,0.92421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464920",2020-05-18 20:39:00,-3.95138,28,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31.5,23.2,0.87822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464921",2020-05-18 20:40:00,-3.97799,29,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31.5,23,0.76482,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464922",2020-05-18 20:41:00,-3.89709,30,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31.5,22.9,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464923",2020-05-18 20:42:00,-3.93584,30,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.9,0.53676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464924",2020-05-18 20:43:00,-4.07892,30,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464925",2020-05-18 20:44:00,-3.99575,27,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.9,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464926",2020-05-18 20:45:00,-3.99989,25,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.9,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464927",2020-05-18 20:46:00,-3.97113,23,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.9,0.54999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464928",2020-05-18 20:47:00,-3.98772,23,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.8,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464929",2020-05-18 20:48:00,-4.00677,21,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.8,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464930",2020-05-18 20:49:00,-3.96618,19,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.7,0.58842,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464931",2020-05-18 20:50:00,-3.91194,18,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.5,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464932",2020-05-18 20:51:00,-3.74994,17,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.3,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464933",2020-05-18 20:52:00,-3.58547,16,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22.2,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464934",2020-05-18 20:53:00,-3.70169,16,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,22,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464935",2020-05-18 20:54:00,-3.65692,16,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,21.9,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464936",2020-05-18 20:55:00,-3.69044,15,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,21.7,0.96264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464937",2020-05-18 20:56:00,-3.6846,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,21.6,0.90657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464938",2020-05-18 20:57:00,-3.65069,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,21.4,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464939",2020-05-18 20:58:00,-3.43461,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27,28,26,28,31,21.3,0.61929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464940",2020-05-18 20:59:00,-3.63406,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,31,21.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464941",2020-05-18 21:00:00,-3.34559,12,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,31,21.3,0.62748,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464942",2020-05-18 21:01:00,-3.61249,13,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,31,21.2,0.63063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464943",2020-05-18 21:02:00,-3.52697,11,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,31,21.2,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464944",2020-05-18 21:03:00,-3.7487,12,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,31,21.3,0.62433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464945",2020-05-18 21:04:00,-3.60174,11,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,30.5,21.3,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464946",2020-05-18 21:05:00,-3.27748,10,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,30.5,21.4,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464947",2020-05-18 21:06:00,-3.62342,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,30.5,21.3,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464948",2020-05-18 21:07:00,-3.62019,10,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,30.5,20.9,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464949",2020-05-18 21:08:00,-3.55956,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,30.5,20.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464950",2020-05-18 21:09:00,-3.6214,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,28,26,28,30.5,19.9,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464951",2020-05-18 21:10:00,-3.60286,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.9,0.78498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464952",2020-05-18 21:11:00,-3.59065,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,20.1,1.02564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464953",2020-05-18 21:12:00,-3.68185,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,20.1,0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464954",2020-05-18 21:13:00,-3.49951,7,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,20,0.93996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464955",2020-05-18 21:14:00,-3.46806,6,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,20,0.84042,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464956",2020-05-18 21:15:00,-3.46352,5,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.9,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464957",2020-05-18 21:16:00,-3.46603,6,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.8,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464958",2020-05-18 21:17:00,-3.47281,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.7,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464959",2020-05-18 21:18:00,-3.67902,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.6,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464960",2020-05-18 21:19:00,-3.12716,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.5,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464961",2020-05-18 21:20:00,-3.42781,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.6,0.64575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464962",2020-05-18 21:21:00,-3.41324,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.5,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464963",2020-05-18 21:22:00,-3.43281,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.6,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464964",2020-05-18 21:23:00,-3.75329,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.6,0.64512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464965",2020-05-18 21:24:00,-3.42185,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.8,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464966",2020-05-18 21:25:00,-2.85138,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.9,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464967",2020-05-18 21:26:00,-3.48306,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.9,0.65142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464968",2020-05-18 21:27:00,-3.92941,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.8,0.84924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464969",2020-05-18 21:28:00,-3.01435,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.7,1.05525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464970",2020-05-18 21:29:00,-3.45947,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,19.9,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464971",2020-05-18 21:30:00,-3.43617,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25,27,27.5,26,28,30.5,20,0.9072,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464972",2020-05-18 21:31:00,-3.4286,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,20.1,0.82467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464973",2020-05-18 21:32:00,-3.33562,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,20.1,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464974",2020-05-18 21:33:00,-3.44738,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,20.1,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464975",2020-05-18 21:34:00,-3.47564,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,19.9,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464976",2020-05-18 21:35:00,-3.50911,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,19.8,0.61425,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464977",2020-05-18 21:36:00,-3.44383,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,19.8,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464978",2020-05-18 21:37:00,-3.46211,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,19.7,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464979",2020-05-18 21:38:00,-3.52196,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,19.6,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464980",2020-05-18 21:39:00,-2.96748,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30.5,19.5,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464981",2020-05-18 21:40:00,-3.49044,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.5,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464982",2020-05-18 21:41:00,-3.5581,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.4,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464983",2020-05-18 21:42:00,-3.53607,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.4,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464984",2020-05-18 21:43:00,-3.30421,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.3,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464985",2020-05-18 21:44:00,-3.51447,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.2,0.60858,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464986",2020-05-18 21:45:00,-3.20662,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.3,0.72702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464987",2020-05-18 21:46:00,-3.3793,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.3,0.97776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464988",2020-05-18 21:47:00,-3.41279,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.3,1.00107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464989",2020-05-18 21:48:00,-3.61858,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.2,0.95571,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464990",2020-05-18 21:49:00,-3.45925,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.4,0.80892,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464991",2020-05-18 21:50:00,-3.43902,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.4,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464992",2020-05-18 21:51:00,-3.4413,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.1,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464993",2020-05-18 21:52:00,-3.7769,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464994",2020-05-18 21:53:00,-3.46044,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19,0.58842,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464995",2020-05-18 21:54:00,-3.45194,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464996",2020-05-18 21:55:00,-3.42762,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464997",2020-05-18 21:56:00,-3.48057,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464998",2020-05-18 21:57:00,-3.45062,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,28,30,19.2,0.58338,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"464999",2020-05-18 21:58:00,-3.16324,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.2,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465000",2020-05-18 21:59:00,-3.50094,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.3,0.58212,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465001",2020-05-18 22:00:00,-3.4786,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.3,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465002",2020-05-18 22:01:00,-3.38119,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.3,0.43155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465003",2020-05-18 22:02:00,-3.25922,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.42525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465004",2020-05-18 22:03:00,-3.07818,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.42588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465005",2020-05-18 22:04:00,-3.2514,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465006",2020-05-18 22:05:00,-3.25895,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465007",2020-05-18 22:06:00,-3.24018,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465008",2020-05-18 22:07:00,-3.06105,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465009",2020-05-18 22:08:00,-3.3376,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.4,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465010",2020-05-18 22:09:00,-3.21127,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.3,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465011",2020-05-18 22:10:00,-3.19519,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19.2,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465012",2020-05-18 22:11:00,-3.22731,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465013",2020-05-18 22:12:00,-3.22251,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.8,0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465014",2020-05-18 22:13:00,-3.17681,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465015",2020-05-18 22:14:00,-3.1374,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.9,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465016",2020-05-18 22:15:00,-3.12761,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465017",2020-05-18 22:16:00,-3.07904,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465018",2020-05-18 22:17:00,-3.02105,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465019",2020-05-18 22:18:00,-3.05021,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.9,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465020",2020-05-18 22:19:00,-2.99246,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.9,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465021",2020-05-18 22:20:00,-3.04344,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465022",2020-05-18 22:21:00,-3.08625,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.9,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465023",2020-05-18 22:22:00,-2.94899,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,19,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465024",2020-05-18 22:23:00,-2.92754,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465025",2020-05-18 22:24:00,-2.9059,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,30,18.9,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465026",2020-05-18 22:25:00,-3.13476,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465027",2020-05-18 22:26:00,-2.93824,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.8,0.82971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465028",2020-05-18 22:27:00,-3.23437,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.8,0.84987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465029",2020-05-18 22:28:00,-2.84698,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.8,0.81144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465030",2020-05-18 22:29:00,-2.88182,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.8,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465031",2020-05-18 22:30:00,-2.84796,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.6,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465032",2020-05-18 22:31:00,-2.90783,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.4,0.44982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
