"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"465033",2020-05-18 22:32:00,-2.96146,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.4,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465034",2020-05-18 22:33:00,-2.85543,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.3,0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465035",2020-05-18 22:34:00,-3.24405,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.3,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465036",2020-05-18 22:35:00,-2.25286,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465037",2020-05-18 22:36:00,-2.65683,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465038",2020-05-18 22:37:00,-2.53821,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465039",2020-05-18 22:38:00,-2.40352,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.3,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465040",2020-05-18 22:39:00,-1.84527,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.4,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465041",2020-05-18 22:40:00,-2.18677,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.5,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465042",2020-05-18 22:41:00,-2.13688,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.5,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465043",2020-05-18 22:42:00,-2.08815,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.6,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465044",2020-05-18 22:43:00,-1.75392,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.5,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465045",2020-05-18 22:44:00,-1.45634,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.4,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465046",2020-05-18 22:45:00,-1.65093,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.4,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465047",2020-05-18 22:46:00,-1.40647,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.4,0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465048",2020-05-18 22:47:00,-1.89134,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.3,0.83664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465049",2020-05-18 22:48:00,-2.59056,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.81963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465050",2020-05-18 22:49:00,-3.23576,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.1,0.7623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465051",2020-05-18 22:50:00,-4.16731,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.1,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465052",2020-05-18 22:51:00,-4.67153,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.1,0.45738,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465053",2020-05-18 22:52:00,-5.68849,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465054",2020-05-18 22:53:00,-6.09871,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465055",2020-05-18 22:54:00,-5.90193,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.45738,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465056",2020-05-18 22:55:00,-5.65728,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.3,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465057",2020-05-18 22:56:00,-4.75606,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,18.2,0.45864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465058",2020-05-18 22:57:00,-4.12746,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465059",2020-05-18 22:58:00,-3.82158,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465060",2020-05-18 22:59:00,-3.43906,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465061",2020-05-18 23:00:00,-3.2698,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465062",2020-05-18 23:01:00,-3.19896,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465063",2020-05-18 23:02:00,-3.07017,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465064",2020-05-18 23:03:00,-2.99751,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465065",2020-05-18 23:04:00,-2.97932,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465066",2020-05-18 23:05:00,-2.95304,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.7,0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465067",2020-05-18 23:06:00,-3.32131,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465068",2020-05-18 23:07:00,-2.9673,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465069",2020-05-18 23:08:00,-2.98891,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26,27.5,29.5,17.7,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465070",2020-05-18 23:09:00,-3.00891,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.8,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465071",2020-05-18 23:10:00,-2.90067,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.7,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465072",2020-05-18 23:11:00,-3.00576,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.7,0.78624,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465073",2020-05-18 23:12:00,-2.77885,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.8,0.75159,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465074",2020-05-18 23:13:00,-2.93498,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.8,0.62307,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465075",2020-05-18 23:14:00,-3.1062,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.7,0.42651,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465076",2020-05-18 23:15:00,-2.83914,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.6,0.42399,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465077",2020-05-18 23:16:00,-3.03444,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.4,0.42084,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465078",2020-05-18 23:17:00,-3.07237,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.4,0.42084,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465079",2020-05-18 23:18:00,-3.11936,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.6,0.42651,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465080",2020-05-18 23:19:00,-2.79407,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26,27.5,29.5,17.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465081",2020-05-18 23:20:00,-3.09459,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29.5,18,0.42651,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465082",2020-05-18 23:21:00,-3.11225,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29.5,18.1,0.41895,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465083",2020-05-18 23:22:00,-3.05493,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29.5,18.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465084",2020-05-18 23:23:00,-3.02318,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,18.2,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465085",2020-05-18 23:24:00,-3.03474,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,18.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465086",2020-05-18 23:25:00,-3.39335,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,18,0.42147,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465087",2020-05-18 23:26:00,-2.97179,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.9,0.42273,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465088",2020-05-18 23:27:00,-3.05361,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465089",2020-05-18 23:28:00,-3.03402,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.8,0.42651,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465090",2020-05-18 23:29:00,-3.04494,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.8,0.41517,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465091",2020-05-18 23:30:00,-2.96375,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.9,0.44604,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465092",2020-05-18 23:31:00,-2.8997,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.9,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465093",2020-05-18 23:32:00,-2.88714,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.7,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465094",2020-05-18 23:33:00,-2.77046,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.5,0.819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465095",2020-05-18 23:34:00,-2.9397,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.4,3.7611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465096",2020-05-18 23:35:00,-2.90484,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.7,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465097",2020-05-18 23:36:00,-2.89615,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.6,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465098",2020-05-18 23:37:00,-3.18543,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.6,3.35727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465099",2020-05-18 23:38:00,-2.91982,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.6,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465100",2020-05-18 23:39:00,-3.03568,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.6,0.95697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"465101",2020-05-18 23:40:00,-3.1242,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.7,0.99351,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465102",2020-05-18 23:41:00,-2.30834,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.8,1.02501,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465103",2020-05-18 23:42:00,-2.67682,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.9,1.0332,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465104",2020-05-18 23:43:00,-2.75188,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,18,1.05147,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465105",2020-05-18 23:44:00,-2.52692,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,18,1.0584,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465106",2020-05-18 23:45:00,-2.35627,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.8,1.01367,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465107",2020-05-18 23:46:00,-2.00602,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.4,1.00044,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465108",2020-05-18 23:47:00,-1.9856,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.2,1.00737,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465109",2020-05-18 23:48:00,-1.77018,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.2,1.0143,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465110",2020-05-18 23:49:00,-1.63078,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27.5,29,17.2,1.01304,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465111",2020-05-18 23:50:00,-1.54339,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17.3,1.01304,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465112",2020-05-18 23:51:00,-1.43282,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17.5,1.01493,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465113",2020-05-18 23:52:00,-1.43972,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17.2,1.01934,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465114",2020-05-18 23:53:00,-1.04148,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.02123,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465115",2020-05-18 23:54:00,-1.12364,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.8,1.08423,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465116",2020-05-18 23:55:00,-1.21024,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.7,1.3986,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465117",2020-05-18 23:56:00,-1.12923,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.8,1.39797,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465118",2020-05-18 23:57:00,-1.54978,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.35387,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465119",2020-05-18 23:58:00,-1.0651,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.8,1.23417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465120",2020-05-18 23:59:00,-0.980066,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.05084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465121",2020-05-19 00:00:00,-1.61767,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.8,1.05084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465122",2020-05-19 00:01:00,-1.02263,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.05651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465123",2020-05-19 00:02:00,-1.05678,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.05714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465124",2020-05-19 00:03:00,-0.990248,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17.1,1.05714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465125",2020-05-19 00:04:00,-1.00706,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17.2,1.05147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465126",2020-05-19 00:05:00,-0.96793,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17.3,1.05714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465127",2020-05-19 00:06:00,-1.17998,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,17,1.05714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465128",2020-05-19 00:07:00,-0.918024,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.0584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465129",2020-05-19 00:08:00,-0.963933,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.0521,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465130",2020-05-19 00:09:00,-0.935289,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27,26,27,29,16.9,1.06344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465131",2020-05-19 00:10:00,-0.935863,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,17,1.06911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465132",2020-05-19 00:11:00,-0.948224,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,17,1.05714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465133",2020-05-19 00:12:00,-0.680888,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,17,1.0584,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465134",2020-05-19 00:13:00,-1.00781,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.9,1.06848,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465135",2020-05-19 00:14:00,-1.00936,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.9,1.06344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465136",2020-05-19 00:15:00,-1.17214,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.8,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465137",2020-05-19 00:16:00,-1.39272,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.8,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465138",2020-05-19 00:17:00,-1.71189,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.7,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465139",2020-05-19 00:18:00,-2.02172,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.5,0.49014,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465140",2020-05-19 00:19:00,-2.22067,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.6,0.80703,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465141",2020-05-19 00:20:00,-2.27761,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.6,0.81774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465142",2020-05-19 00:21:00,-2.49814,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,29,16.5,0.76734,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465143",2020-05-19 00:22:00,-2.57655,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,29,16.5,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465144",2020-05-19 00:23:00,-2.71188,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,29,16.7,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465145",2020-05-19 00:24:00,-2.8795,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,29,16.7,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465146",2020-05-19 00:25:00,-2.72806,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,29,16.7,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465147",2020-05-19 00:26:00,-2.67193,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,29,16.6,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465148",2020-05-19 00:27:00,-2.82672,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,29,16.6,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465149",2020-05-19 00:28:00,-2.61088,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,29,16.7,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465150",2020-05-19 00:29:00,-3.00566,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,29,16.8,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465151",2020-05-19 00:30:00,-2.82455,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.8,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465152",2020-05-19 00:31:00,-2.77588,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465153",2020-05-19 00:32:00,-2.7854,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465154",2020-05-19 00:33:00,-2.34358,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.6,0.43659,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465155",2020-05-19 00:34:00,-2.79348,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.45171,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465156",2020-05-19 00:35:00,-2.68078,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465157",2020-05-19 00:36:00,-2.69816,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.42021,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465158",2020-05-19 00:37:00,-2.65395,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.42714,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465159",2020-05-19 00:38:00,-2.57679,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.4221,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465160",2020-05-19 00:39:00,-2.42834,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.6,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465161",2020-05-19 00:40:00,-2.49113,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465162",2020-05-19 00:41:00,-2.50114,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.41958,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465163",2020-05-19 00:42:00,-2.50205,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465164",2020-05-19 00:43:00,-2.5288,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.77364,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465165",2020-05-19 00:44:00,-2.59993,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.6,0.78624,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465166",2020-05-19 00:45:00,-2.41097,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.6,0.7245,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465167",2020-05-19 00:46:00,-2.70448,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.7,0.61614,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465168",2020-05-19 00:47:00,-2.82571,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.8,0.42462,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465169",2020-05-19 00:48:00,-2.9838,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.8,0.42525,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465170",2020-05-19 00:49:00,-2.38368,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.8,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465171",2020-05-19 00:50:00,-2.46074,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.6,0.41769,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465172",2020-05-19 00:51:00,-2.43448,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.5,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465173",2020-05-19 00:52:00,-2.48459,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.4,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465174",2020-05-19 00:53:00,-2.69652,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.4,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465175",2020-05-19 00:54:00,-2.42804,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.5,0.41958,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465176",2020-05-19 00:55:00,-2.40865,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.5,0.4095,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465177",2020-05-19 00:56:00,-2.44874,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.3,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465178",2020-05-19 00:57:00,-2.48485,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.3,0.42147,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465179",2020-05-19 00:58:00,-2.43995,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.3,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465180",2020-05-19 00:59:00,-2.44866,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.2,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465181",2020-05-19 01:00:00,-2.95768,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465182",2020-05-19 01:01:00,-2.45515,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.3,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465183",2020-05-19 01:02:00,-2.46871,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.4,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465184",2020-05-19 01:03:00,-2.48172,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.2,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465185",2020-05-19 01:04:00,-2.48155,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465186",2020-05-19 01:05:00,-2.50361,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465187",2020-05-19 01:06:00,-2.98451,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.58401,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465188",2020-05-19 01:07:00,-2.39907,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.79884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465189",2020-05-19 01:08:00,-2.63133,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.80577,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465190",2020-05-19 01:09:00,-2.49021,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.77994,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465191",2020-05-19 01:10:00,-2.4726,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.2,0.65331,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465192",2020-05-19 01:11:00,-2.51555,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465193",2020-05-19 01:12:00,-2.43541,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465194",2020-05-19 01:13:00,-2.97601,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465195",2020-05-19 01:14:00,-2.48186,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16.1,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465196",2020-05-19 01:15:00,-2.48442,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,25.5,27,28.5,16,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465197",2020-05-19 01:16:00,-2.55063,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,26.5,25.5,27,28.5,16.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465198",2020-05-19 01:17:00,-2.59617,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,26.5,25.5,27,28.5,16.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465199",2020-05-19 01:18:00,-2.63447,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,26.5,25.5,27,28.5,16.2,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465200",2020-05-19 01:19:00,-2.5851,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,26.5,25.5,27,28.5,16.2,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465201",2020-05-19 01:20:00,-2.70351,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,26.5,25.5,27,28.5,16.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465202",2020-05-19 01:21:00,-2.69175,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,26.5,25.5,27,28.5,16,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465203",2020-05-19 01:22:00,-2.66552,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465204",2020-05-19 01:23:00,-2.62248,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16.1,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465205",2020-05-19 01:24:00,-2.49886,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465206",2020-05-19 01:25:00,-2.57035,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465207",2020-05-19 01:26:00,-2.66771,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465208",2020-05-19 01:27:00,-2.21426,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465209",2020-05-19 01:28:00,-2.42849,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16.1,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465210",2020-05-19 01:29:00,-2.70759,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,16,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465211",2020-05-19 01:30:00,-2.39917,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.9,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465212",2020-05-19 01:31:00,-2.3186,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.9,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465213",2020-05-19 01:32:00,-2.27433,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.8,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465214",2020-05-19 01:33:00,-1.89854,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.8,0.79254,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465215",2020-05-19 01:34:00,-2.30497,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.7,0.8127,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465216",2020-05-19 01:35:00,-2.32469,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.7,0.7812,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465217",2020-05-19 01:36:00,-2.31464,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.7,0.65898,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465218",2020-05-19 01:37:00,-2.29414,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465219",2020-05-19 01:38:00,-2.23979,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.5,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465220",2020-05-19 01:39:00,-2.18268,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465221",2020-05-19 01:40:00,-2.34416,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.7,0.45486,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465222",2020-05-19 01:41:00,-2.27434,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465223",2020-05-19 01:42:00,-2.3663,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.5,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465224",2020-05-19 01:43:00,-2.34628,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.5,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465225",2020-05-19 01:44:00,-1.98166,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.5,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465226",2020-05-19 01:45:00,-2.34086,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.5,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465227",2020-05-19 01:46:00,-2.52194,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465228",2020-05-19 01:47:00,-2.08115,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.44919,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465229",2020-05-19 01:48:00,-2.69171,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.4,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465230",2020-05-19 01:49:00,-2.50227,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465231",2020-05-19 01:50:00,-2.35,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,27,28.5,15.6,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465232",2020-05-19 01:51:00,-2.36391,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.7,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465233",2020-05-19 01:52:00,-2.34119,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465234",2020-05-19 01:53:00,-2.41306,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465235",2020-05-19 01:54:00,-2.39222,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465236",2020-05-19 01:55:00,-2.39868,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.9,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465237",2020-05-19 01:56:00,-2.40093,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.9,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465238",2020-05-19 01:57:00,-2.46941,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,16,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465239",2020-05-19 01:58:00,-2.43163,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465240",2020-05-19 01:59:00,-2.44993,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.7,0.77364,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465241",2020-05-19 02:00:00,-2.12814,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.5,0.79947,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465242",2020-05-19 02:01:00,-2.51439,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.4,0.74844,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465243",2020-05-19 02:02:00,-2.57081,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.4,0.62874,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465244",2020-05-19 02:03:00,-2.51446,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465245",2020-05-19 02:04:00,-2.54487,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.2,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465246",2020-05-19 02:05:00,-2.5228,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.2,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465247",2020-05-19 02:06:00,-2.58362,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.2,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465248",2020-05-19 02:07:00,-2.05503,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.4,0.41202,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465249",2020-05-19 02:08:00,-2.31679,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465250",2020-05-19 02:09:00,-2.5069,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465251",2020-05-19 02:10:00,-2.4885,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.7,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465252",2020-05-19 02:11:00,-2.26303,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.7,0.42399,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465253",2020-05-19 02:12:00,-2.39611,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,25.5,26.5,28,15.6,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465254",2020-05-19 02:13:00,-2.43712,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465255",2020-05-19 02:14:00,-2.379,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.5,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465256",2020-05-19 02:15:00,-2.33115,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465257",2020-05-19 02:16:00,-2.35221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.3,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465258",2020-05-19 02:17:00,-2.35426,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465259",2020-05-19 02:18:00,-2.36494,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465260",2020-05-19 02:19:00,-2.33935,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465261",2020-05-19 02:20:00,-2.13426,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.2,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465262",2020-05-19 02:21:00,-2.34502,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.2,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465263",2020-05-19 02:22:00,-2.35882,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465264",2020-05-19 02:23:00,-2.36071,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.2,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465265",2020-05-19 02:24:00,-2.41008,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465266",2020-05-19 02:25:00,-2.39787,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.74214,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465267",2020-05-19 02:26:00,-2.26479,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.5,0.7623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465268",2020-05-19 02:27:00,-2.2693,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.5,0.74781,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465269",2020-05-19 02:28:00,-2.26981,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.4,0.62307,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465270",2020-05-19 02:29:00,-2.26421,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.5,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465271",2020-05-19 02:30:00,-2.27968,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.6,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465272",2020-05-19 02:31:00,-1.97341,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465273",2020-05-19 02:32:00,-2.25748,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465274",2020-05-19 02:33:00,-2.22478,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.5,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465275",2020-05-19 02:34:00,-2.24363,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.3,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465276",2020-05-19 02:35:00,-2.23115,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.4,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465277",2020-05-19 02:36:00,-2.23308,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.4,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465278",2020-05-19 02:37:00,-2.23128,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.4,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465279",2020-05-19 02:38:00,-2.22869,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.5,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465280",2020-05-19 02:39:00,-2.21158,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.6,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465281",2020-05-19 02:40:00,-2.26914,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465282",2020-05-19 02:41:00,-2.21804,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.8,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465283",2020-05-19 02:42:00,-2.21924,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465284",2020-05-19 02:43:00,-2.19808,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.44415,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465285",2020-05-19 02:44:00,-2.18279,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465286",2020-05-19 02:45:00,-2.19991,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465287",2020-05-19 02:46:00,-2.39845,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.9,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465288",2020-05-19 02:47:00,-2.79077,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465289",2020-05-19 02:48:00,-2.30725,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465290",2020-05-19 02:49:00,-2.30536,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,15,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465291",2020-05-19 02:50:00,-2.24245,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.8,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465292",2020-05-19 02:51:00,-2.26004,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.8,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465293",2020-05-19 02:52:00,-2.29526,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.72387,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465294",2020-05-19 02:53:00,-2.43233,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.79191,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465295",2020-05-19 02:54:00,-2.25858,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465296",2020-05-19 02:55:00,-2.2537,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.7,0.66654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465297",2020-05-19 02:56:00,-2.31475,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.5,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465298",2020-05-19 02:57:00,-2.38136,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.4,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465299",2020-05-19 02:58:00,-2.51558,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.3,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465300",2020-05-19 02:59:00,-2.35412,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465301",2020-05-19 03:00:00,-2.98894,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.1,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465302",2020-05-19 03:01:00,-2.34942,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465303",2020-05-19 03:02:00,-2.26654,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465304",2020-05-19 03:03:00,-2.26173,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.9,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465305",2020-05-19 03:04:00,-2.25413,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.9,0.45801,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465306",2020-05-19 03:05:00,-2.27733,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,14,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465307",2020-05-19 03:06:00,-1.89566,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,14,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465308",2020-05-19 03:07:00,-2.19448,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25.5,26.5,28,14.1,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465309",2020-05-19 03:08:00,-2.28506,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25.5,26.5,28,14,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465310",2020-05-19 03:09:00,-2.23741,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25.5,26.5,28,13.9,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465311",2020-05-19 03:10:00,-2.25482,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.9,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465312",2020-05-19 03:11:00,-2.18512,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,14,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465313",2020-05-19 03:12:00,-2.28575,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,14,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465314",2020-05-19 03:13:00,-2.1563,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.8,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465315",2020-05-19 03:14:00,-1.98707,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.7,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465316",2020-05-19 03:15:00,-2.31785,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.6,0.43722,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465317",2020-05-19 03:16:00,-2.2155,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.7,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465318",2020-05-19 03:17:00,-2.2589,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.7,0.43596,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465319",2020-05-19 03:18:00,-2.37069,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.8,0.44352,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465320",2020-05-19 03:19:00,-2.19028,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.9,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465321",2020-05-19 03:20:00,-2.28076,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.8,0.49392,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465322",2020-05-19 03:21:00,-2.18107,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.7,0.76167,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465323",2020-05-19 03:22:00,-2.15198,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.7,0.75726,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465324",2020-05-19 03:23:00,-2.1969,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.6,0.7182,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465325",2020-05-19 03:24:00,-2.18202,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.5,0.61677,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465326",2020-05-19 03:25:00,-2.1403,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.7,0.43911,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465327",2020-05-19 03:26:00,-2.18778,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25,26.5,28,13.9,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465328",2020-05-19 03:27:00,-2.20983,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.9,0.43407,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465329",2020-05-19 03:28:00,-2.23276,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.9,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465330",2020-05-19 03:29:00,-2.18654,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.9,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465331",2020-05-19 03:30:00,-2.23833,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.6,0.42021,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465332",2020-05-19 03:31:00,-2.29454,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.6,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465333",2020-05-19 03:32:00,-2.25669,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.6,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465334",2020-05-19 03:33:00,-2.51435,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.4,0.42336,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465335",2020-05-19 03:34:00,-2.28195,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.1,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465336",2020-05-19 03:35:00,-2.46662,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13.1,0.42525,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465337",2020-05-19 03:36:00,-2.31708,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465338",2020-05-19 03:37:00,-2.32579,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465339",2020-05-19 03:38:00,-2.41584,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,13,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465340",2020-05-19 03:39:00,-2.38082,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.9,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465341",2020-05-19 03:40:00,-2.12416,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.9,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
