"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"465342",2020-05-19 03:41:00,-2.24709,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465343",2020-05-19 03:42:00,-2.25115,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.8,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465344",2020-05-19 03:43:00,-1.77237,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,12.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465345",2020-05-19 03:44:00,-2.26301,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,12.8,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465346",2020-05-19 03:45:00,-2.25191,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,12.9,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465347",2020-05-19 03:46:00,-2.93181,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,13,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465348",2020-05-19 03:47:00,-1.98031,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,12.8,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465349",2020-05-19 03:48:00,-2.20048,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,13,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465350",2020-05-19 03:49:00,-2.24118,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,12.9,0.72954,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465351",2020-05-19 03:50:00,-2.18805,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,13.2,0.74907,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465352",2020-05-19 03:51:00,-2.18452,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,27.5,13,0.74214,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465353",2020-05-19 03:52:00,-2.16817,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465354",2020-05-19 03:53:00,-2.28194,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465355",2020-05-19 03:54:00,-2.55526,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.42525,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465356",2020-05-19 03:55:00,-2.15432,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.7,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465357",2020-05-19 03:56:00,-2.10532,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465358",2020-05-19 03:57:00,-2.15521,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465359",2020-05-19 03:58:00,-2.95268,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,13,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465360",2020-05-19 03:59:00,-2.12067,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,13,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465361",2020-05-19 04:00:00,-2.08443,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,13.1,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465362",2020-05-19 04:01:00,-2.33921,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,13,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465363",2020-05-19 04:02:00,-1.99408,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465364",2020-05-19 04:03:00,-2.15801,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465365",2020-05-19 04:04:00,-2.12457,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465366",2020-05-19 04:05:00,-2.17406,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.7,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465367",2020-05-19 04:06:00,-2.10222,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465368",2020-05-19 04:07:00,-2.66693,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.44478,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465369",2020-05-19 04:08:00,-2.11125,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465370",2020-05-19 04:09:00,-2.15707,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.8,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465371",2020-05-19 04:10:00,-2.1674,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465372",2020-05-19 04:11:00,-2.13528,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465373",2020-05-19 04:12:00,-2.20132,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465374",2020-05-19 04:13:00,-2.11834,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,12.9,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465375",2020-05-19 04:14:00,-1.90637,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,13,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465376",2020-05-19 04:15:00,-2.21938,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,27.5,13,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465377",2020-05-19 04:16:00,-2.1908,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.8,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465378",2020-05-19 04:17:00,-2.20793,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465379",2020-05-19 04:18:00,-2.27164,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.72576,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465380",2020-05-19 04:19:00,-2.22469,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465381",2020-05-19 04:20:00,-2.75615,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.76734,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465382",2020-05-19 04:21:00,-2.61297,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.8,0.66654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465383",2020-05-19 04:22:00,-2.4708,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.59409,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465384",2020-05-19 04:23:00,-2.35236,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.45738,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465385",2020-05-19 04:24:00,-2.39009,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465386",2020-05-19 04:25:00,-2.25794,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.8,0.45738,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465387",2020-05-19 04:26:00,-2.2921,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.45171,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465388",2020-05-19 04:27:00,-2.23681,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.45234,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465389",2020-05-19 04:28:00,-2.10921,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465390",2020-05-19 04:29:00,-2.13599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465391",2020-05-19 04:30:00,-1.74861,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465392",2020-05-19 04:31:00,-2.02909,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465393",2020-05-19 04:32:00,-2.07857,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.45171,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465394",2020-05-19 04:33:00,-2.02739,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.43911,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465395",2020-05-19 04:34:00,-2.83473,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465396",2020-05-19 04:35:00,-2.0752,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465397",2020-05-19 04:36:00,-2.09561,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465398",2020-05-19 04:37:00,-2.06976,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.42021,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465399",2020-05-19 04:38:00,-2.14981,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.41769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465400",2020-05-19 04:39:00,-2.11593,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.8,0.41139,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465401",2020-05-19 04:40:00,-2.02878,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.41454,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465402",2020-05-19 04:41:00,-2.14898,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465403",2020-05-19 04:42:00,-2.09091,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.8,0.44415,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465404",2020-05-19 04:43:00,-2.14004,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465405",2020-05-19 04:44:00,-2.10149,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465406",2020-05-19 04:45:00,-2.18347,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13,0.43533,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465407",2020-05-19 04:46:00,-2.13329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465408",2020-05-19 04:47:00,-1.89816,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.6,0.44856,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465409",2020-05-19 04:48:00,-2.12392,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.7,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465410",2020-05-19 04:49:00,-1.92528,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.56511,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465411",2020-05-19 04:50:00,-2.04858,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.9,0.76167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465412",2020-05-19 04:51:00,-2.15558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,13,0.7497,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465413",2020-05-19 04:52:00,-2.15864,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,13,0.70434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465414",2020-05-19 04:53:00,-2.1494,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.9,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465415",2020-05-19 04:54:00,-2.06026,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465416",2020-05-19 04:55:00,-2.14401,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465417",2020-05-19 04:56:00,-2.14558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.44541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465418",2020-05-19 04:57:00,-2.12556,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.44478,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465419",2020-05-19 04:58:00,-2.15475,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465420",2020-05-19 04:59:00,-2.11626,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.7,0.43974,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465421",2020-05-19 05:00:00,-2.2264,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.6,1.0143,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465422",2020-05-19 05:01:00,-1.76381,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.6,0.78057,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465423",2020-05-19 05:02:00,-1.89863,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.7,0.69804,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465424",2020-05-19 05:03:00,-1.77403,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.66024,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465425",2020-05-19 05:04:00,-1.64633,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,13,0.6363,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465426",2020-05-19 05:05:00,-1.74572,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,13,0.63504,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465427",2020-05-19 05:06:00,-1.54819,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.62055,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465428",2020-05-19 05:07:00,-1.38879,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.8,0.59787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465429",2020-05-19 05:08:00,-1.47336,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.7,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465430",2020-05-19 05:09:00,-1.63185,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.5,0.59661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465431",2020-05-19 05:10:00,-1.65234,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.3,0.59661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465432",2020-05-19 05:11:00,-1.82038,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.2,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465433",2020-05-19 05:12:00,-1.88407,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.3,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465434",2020-05-19 05:13:00,-1.94272,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.4,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465435",2020-05-19 05:14:00,-1.96986,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.5,0.58653,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465436",2020-05-19 05:15:00,-2.01352,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.4,0.58653,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465437",2020-05-19 05:16:00,-2.03382,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.4,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465438",2020-05-19 05:17:00,-1.99562,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.4,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465439",2020-05-19 05:18:00,-1.97116,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.4,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465440",2020-05-19 05:19:00,-1.95214,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.3,0.8883,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465441",2020-05-19 05:20:00,-1.72087,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12,0.90027,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465442",2020-05-19 05:21:00,-2.11448,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,11.9,0.86751,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465443",2020-05-19 05:22:00,-1.90177,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,11.9,0.76167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465444",2020-05-19 05:23:00,-1.8219,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,11.8,0.71694,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465445",2020-05-19 05:24:00,-1.81835,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465446",2020-05-19 05:25:00,-1.76641,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12.1,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465447",2020-05-19 05:26:00,-1.73115,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,12,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465448",2020-05-19 05:27:00,-1.99426,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,11.9,0.58338,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465449",2020-05-19 05:28:00,-1.9298,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,25,26,27.5,11.9,0.567,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465450",2020-05-19 05:29:00,-1.80424,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.8,0.57204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465451",2020-05-19 05:30:00,-2.08968,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.9,0.57204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465452",2020-05-19 05:31:00,-2.28382,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.9,0.56637,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465453",2020-05-19 05:32:00,-2.77121,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.8,0.57204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465454",2020-05-19 05:33:00,-3.6068,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.7,0.57519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465455",2020-05-19 05:34:00,-4.6343,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.7,0.57204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465456",2020-05-19 05:35:00,-4.8617,11,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.7,0.56574,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465457",2020-05-19 05:36:00,-3.98835,11,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.7,0.57141,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465458",2020-05-19 05:37:00,-3.59213,11,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,11.8,0.56574,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465459",2020-05-19 05:38:00,-2.75945,11,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,11.9,0.59661,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465460",2020-05-19 05:39:00,-2.38715,12,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.9,0.5796,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465461",2020-05-19 05:40:00,-2.08748,12,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.9,0.58968,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465462",2020-05-19 05:41:00,-1.53789,12,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.9,0.58212,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465463",2020-05-19 05:42:00,-1.75584,12,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12,0.64764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465464",2020-05-19 05:43:00,-1.72973,14,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12,0.60102,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465465",2020-05-19 05:44:00,-1.58687,13,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12.1,0.5922,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465466",2020-05-19 05:45:00,-1.57794,14,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12.2,0.60354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465467",2020-05-19 05:46:00,-1.58806,15,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12.2,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465468",2020-05-19 05:47:00,-1.74107,16,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12.1,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465469",2020-05-19 05:48:00,-1.67771,15,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12.1,0.60039,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465470",2020-05-19 05:49:00,-1.53491,16,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12.1,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465471",2020-05-19 05:50:00,-1.58578,16,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,12,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"465472",2020-05-19 05:51:00,-1.63572,16,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.9,0.84168,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"465473",2020-05-19 05:52:00,-1.89914,16,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.8,0.88074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"465474",2020-05-19 05:53:00,-1.7923,17,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.6,0.86814,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"465475",2020-05-19 05:54:00,-1.81921,18,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.8,0.76671,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"465476",2020-05-19 05:55:00,-1.82486,19,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.7,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"465477",2020-05-19 05:56:00,-1.72839,19,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.6,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465478",2020-05-19 05:57:00,-1.84763,21,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.6,0.57771,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465479",2020-05-19 05:58:00,-1.85228,23,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.6,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465480",2020-05-19 05:59:00,-1.51556,24,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.7,0.5229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465481",2020-05-19 06:00:00,-1.85225,26,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27,11.8,0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465482",2020-05-19 06:01:00,-2.209,27,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11.8,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465483",2020-05-19 06:02:00,-1.68715,28,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11.9,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465484",2020-05-19 06:03:00,-1.54989,29,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12,0.50589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465485",2020-05-19 06:04:00,-1.50839,30,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.1,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465486",2020-05-19 06:05:00,-1.42961,32,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.1,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465487",2020-05-19 06:06:00,-1.42925,33,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.2,0.48888,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465488",2020-05-19 06:07:00,-1.5028,34,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.3,0.48951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465489",2020-05-19 06:08:00,-1.30066,35,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.3,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465490",2020-05-19 06:09:00,-1.27374,37,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.3,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"465491",2020-05-19 06:10:00,-1.28967,38,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.4,0.49014,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465492",2020-05-19 06:11:00,-1.27694,39,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.4,0.49014,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465493",2020-05-19 06:12:00,-0.84632,41,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.3,0.50904,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465494",2020-05-19 06:13:00,-1.26667,42,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.3,0.47754,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465495",2020-05-19 06:14:00,-0.932904,44,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.3,0.47124,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"465496",2020-05-19 06:15:00,-1.74744,45,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.4,0.4662,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465497",2020-05-19 06:16:00,-1.63703,47,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.5,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465498",2020-05-19 06:17:00,-1.56003,48,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.6,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465499",2020-05-19 06:18:00,-2.04727,50,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.8,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465500",2020-05-19 06:19:00,-1.86727,51,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,12.9,0.42399,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"465501",2020-05-19 06:20:00,-2.35436,53,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.1,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"465502",2020-05-19 06:21:00,-2.2716,55,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.2,0.40446,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"465503",2020-05-19 06:22:00,-2.36321,57,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.3,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"465504",2020-05-19 06:23:00,-2.12217,59,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.5,0.70308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"465505",2020-05-19 06:24:00,-1.84009,62,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.6,0.6741,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"465506",2020-05-19 06:25:00,-2.29868,64,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.8,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465507",2020-05-19 06:26:00,-2.28051,64,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.8,0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465508",2020-05-19 06:27:00,-2.15904,67,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.8,0.31374,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465509",2020-05-19 06:28:00,-1.88751,69,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.8,0.29484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465510",2020-05-19 06:29:00,-1.79192,72,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.7,0.28161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465511",2020-05-19 06:30:00,-1.64368,74,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.7,0.27027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465512",2020-05-19 06:31:00,-1.52646,77,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.7,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465513",2020-05-19 06:32:00,-1.43616,80,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,13.8,0.252,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465514",2020-05-19 06:33:00,-1.38863,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.8,0.25074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465515",2020-05-19 06:34:00,-1.61598,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.9,0.24129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465516",2020-05-19 06:35:00,-1.39886,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.8,0.23121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"465517",2020-05-19 06:36:00,-1.21558,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.8,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465518",2020-05-19 06:37:00,-1.2066,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.8,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465519",2020-05-19 06:38:00,-1.20772,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.8,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465520",2020-05-19 06:39:00,-1.2252,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.7,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465521",2020-05-19 06:40:00,-1.21125,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.7,0.189,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465522",2020-05-19 06:41:00,-1.21996,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,13.8,0.1764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465523",2020-05-19 06:42:00,-1.19638,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.8,0.16947,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465524",2020-05-19 06:43:00,-1.56666,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.6,0.15687,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465525",2020-05-19 06:44:00,-1.47924,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.5,0.14427,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465526",2020-05-19 06:45:00,-1.4936,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.5,0.37548,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465527",2020-05-19 06:46:00,-1.81358,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.5,0.11844,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465528",2020-05-19 06:47:00,-2.01951,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.7,0.10647,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465529",2020-05-19 06:48:00,-2.18986,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.9,0.25767,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465530",2020-05-19 06:49:00,-2.31139,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.9,0.40131,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465531",2020-05-19 06:50:00,-2.43486,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465532",2020-05-19 06:51:00,-2.50119,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.9,0.33957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465533",2020-05-19 06:52:00,-2.49318,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.9,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465534",2020-05-19 06:53:00,-2.47672,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.8,-0.00126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465535",2020-05-19 06:54:00,-2.68611,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.8,-0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465536",2020-05-19 06:55:00,-2.58985,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,13.9,-0.04347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465537",2020-05-19 06:56:00,-2.37901,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.1,-0.05733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465538",2020-05-19 06:57:00,-2.16025,145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.3,-0.06993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465539",2020-05-19 06:58:00,-1.93106,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.5,-0.05166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465540",2020-05-19 06:59:00,-1.65987,149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.7,-0.063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465541",2020-05-19 07:00:00,-1.59812,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.9,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465542",2020-05-19 07:01:00,-1.69651,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.1,-0.08316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465543",2020-05-19 07:02:00,-1.07218,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.2,-0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465544",2020-05-19 07:03:00,-1.62373,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.1,-0.11088,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465545",2020-05-19 07:04:00,-0.813737,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15,-0.12222,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465546",2020-05-19 07:05:00,-1.31251,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465547",2020-05-19 07:06:00,-1.22082,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.9,-0.14049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465548",2020-05-19 07:07:00,-1.22337,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.8,-0.15246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465549",2020-05-19 07:08:00,-0.842223,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,14.9,-0.16317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465550",2020-05-19 07:09:00,-1.23683,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.1,-0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465551",2020-05-19 07:10:00,-1.22059,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.2,-0.10836,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465552",2020-05-19 07:11:00,-1.21472,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.3,-0.12159,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465553",2020-05-19 07:12:00,-1.23428,190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.4,-0.11214,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465554",2020-05-19 07:13:00,-1.28978,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.4,-0.15813,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465555",2020-05-19 07:14:00,-0.904271,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.4,0.13986,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465556",2020-05-19 07:15:00,-1.67036,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.5,0.16254,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465557",2020-05-19 07:16:00,-1.90397,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.7,0.15687,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465558",2020-05-19 07:17:00,-2.14999,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.8,0.01764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465559",2020-05-19 07:18:00,-2.31581,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16,-0.21483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465560",2020-05-19 07:19:00,-2.37668,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.9,-0.22617,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465561",2020-05-19 07:20:00,-2.49611,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,15.9,-0.23247,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465562",2020-05-19 07:21:00,-2.44963,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16,-0.24696,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465563",2020-05-19 07:22:00,-2.4609,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.1,-0.25893,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465564",2020-05-19 07:23:00,-2.40231,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.2,-0.26523,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465565",2020-05-19 07:24:00,-2.39518,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.3,-0.26649,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465566",2020-05-19 07:25:00,-2.43236,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.5,-0.30933,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465567",2020-05-19 07:26:00,-2.42646,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.7,-0.30303,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"465568",2020-05-19 07:27:00,-2.1931,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.8,-0.30996,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465569",2020-05-19 07:28:00,-1.98878,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.9,-0.33516,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465570",2020-05-19 07:29:00,-1.75995,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.1,-0.33453,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465571",2020-05-19 07:30:00,-1.58634,250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.2,-0.32319,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465572",2020-05-19 07:31:00,-1.42907,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,17.2,-0.32886,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465573",2020-05-19 07:32:00,-1.42538,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,17.3,-0.34272,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465574",2020-05-19 07:33:00,-1.35835,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,17.4,-0.36099,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465575",2020-05-19 07:34:00,-1.33838,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,17.6,-0.40383,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465576",2020-05-19 07:35:00,-1.70622,269,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,17.8,-0.42336,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465577",2020-05-19 07:36:00,-1.40705,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.46746,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465578",2020-05-19 07:37:00,-1.40156,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.51156,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465579",2020-05-19 07:38:00,-1.32809,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.3,-0.16443,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465580",2020-05-19 07:39:00,-1.3718,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.10269,0,0,1,1,0,1,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0
"465581",2020-05-19 07:40:00,-1.38484,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.14616,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465582",2020-05-19 07:41:00,-1.15123,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.4,-0.2394,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465583",2020-05-19 07:42:00,-1.4417,294,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.6,-0.38493,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465584",2020-05-19 07:43:00,-1.56448,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.6,-0.61803,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465585",2020-05-19 07:44:00,-1.62426,302,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.6,-0.6426,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465586",2020-05-19 07:45:00,-1.92756,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.7,-0.63063,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465587",2020-05-19 07:46:00,-2.22791,309,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.5,-0.61803,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465588",2020-05-19 07:47:00,-2.38805,315,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.63063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465589",2020-05-19 07:48:00,-2.70385,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.64449,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465590",2020-05-19 07:49:00,-2.98591,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.68292,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,1,1,1,1
"465591",2020-05-19 07:50:00,-2.33564,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18,-0.70119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465592",2020-05-19 07:51:00,-2.70634,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18,-0.70686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465593",2020-05-19 07:52:00,-2.64506,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18,-0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465594",2020-05-19 07:53:00,-2.58415,335,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.72009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465595",2020-05-19 07:54:00,-2.50407,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.71253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465596",2020-05-19 07:55:00,-2.75669,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.68355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465597",2020-05-19 07:56:00,-2.34808,348,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465598",2020-05-19 07:57:00,-2.10505,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.59976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465599",2020-05-19 07:58:00,-1.9328,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.2,-0.90216,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465600",2020-05-19 07:59:00,-1.76585,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.93807,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465601",2020-05-19 08:00:00,-1.61616,360,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18.1,-0.93303,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465602",2020-05-19 08:01:00,-1.82079,365,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18,-0.93366,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465603",2020-05-19 08:02:00,-1.79531,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,18,-0.61929,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465604",2020-05-19 08:03:00,-1.42206,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18,-0.66654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465605",2020-05-19 08:04:00,-1.41104,378,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.1,-0.72639,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465606",2020-05-19 08:05:00,-1.38975,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.1,-0.83853,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465607",2020-05-19 08:06:00,-1.39552,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.2,-1.05651,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465608",2020-05-19 08:07:00,-1.39122,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.5,-1.07163,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465609",2020-05-19 08:08:00,-1.43876,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.8,-1.09053,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465610",2020-05-19 08:09:00,-1.23534,397,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.1,-1.08423,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465611",2020-05-19 08:10:00,-1.43204,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.8,-1.1088,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465612",2020-05-19 08:11:00,-1.35132,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.3,-1.12896,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465613",2020-05-19 08:12:00,-1.33968,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,21.4,-1.14534,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465614",2020-05-19 08:13:00,-1.76133,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.7,-1.18251,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465615",2020-05-19 08:14:00,-1.61126,419,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.7,-1.19826,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465616",2020-05-19 08:15:00,-1.65486,424,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.9,-1.22283,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465617",2020-05-19 08:16:00,-2.06032,428,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.4,-1.18566,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465618",2020-05-19 08:17:00,-2.24436,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.4,-1.24929,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465619",2020-05-19 08:18:00,-2.4287,435,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.7,-1.2789,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465620",2020-05-19 08:19:00,-2.49577,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.2,-1.30914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465621",2020-05-19 08:20:00,-2.56154,443,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.5,-1.31229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465622",2020-05-19 08:21:00,-2.68208,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.9,-1.33686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465623",2020-05-19 08:22:00,-2.52541,452,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.5,-1.34946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465624",2020-05-19 08:23:00,-2.52615,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.7,-1.37529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465625",2020-05-19 08:24:00,-2.49419,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.2,-1.08486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465626",2020-05-19 08:25:00,-2.34669,464,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.1,-1.11006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465627",2020-05-19 08:26:00,-2.2472,467,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,21.3,-1.16046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465628",2020-05-19 08:27:00,-2.215,471,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,21.6,-1.27953,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465629",2020-05-19 08:28:00,-1.98678,477,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,21.9,-1.3293,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465630",2020-05-19 08:29:00,-1.96734,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,21.9,-1.5057,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465631",2020-05-19 08:30:00,-1.72562,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.9,-1.53153,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465632",2020-05-19 08:31:00,-1.71785,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.6,-1.55043,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465633",2020-05-19 08:32:00,-1.61883,495,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19,-1.57059,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465634",2020-05-19 08:33:00,-1.43705,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.2,-1.57689,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465635",2020-05-19 08:34:00,-1.58144,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,19,-1.60713,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465636",2020-05-19 08:35:00,-1.76471,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,18.2,-1.61469,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465637",2020-05-19 08:36:00,-1.52984,512,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,19.3,-1.63926,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465638",2020-05-19 08:37:00,-1.50318,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,19.5,-1.65186,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465639",2020-05-19 08:38:00,-1.50321,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,19.6,-1.67643,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465640",2020-05-19 08:39:00,-1.49589,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.5,-1.66194,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465641",2020-05-19 08:40:00,-1.45898,528,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.6,-1.68903,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465642",2020-05-19 08:41:00,-1.40774,531,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.4,-1.71297,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465643",2020-05-19 08:42:00,-0.93625,534,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.4,-1.73565,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465644",2020-05-19 08:43:00,-1.64103,539,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.5,-1.74636,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465645",2020-05-19 08:44:00,-1.64458,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.9,-1.77408,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465646",2020-05-19 08:45:00,-1.88091,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.8,-1.44963,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
