"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"465647",2020-05-19 08:46:00,-2.0323,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.1,-1.47483,1,1,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465648",2020-05-19 08:47:00,-2.17713,557,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.4,-1.53846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465649",2020-05-19 08:48:00,-2.0798,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.8,-1.67076,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465650",2020-05-19 08:49:00,-2.52129,564,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.2,-1.89819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465651",2020-05-19 08:50:00,-2.76142,568,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.5,-1.91898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465652",2020-05-19 08:51:00,-2.40971,569,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.9,-1.95489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465653",2020-05-19 08:52:00,-2.44699,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.3,-1.97316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465654",2020-05-19 08:53:00,-2.20613,579,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,20.9,-1.98576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465655",2020-05-19 08:54:00,-2.09765,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.1,-2.01537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465656",2020-05-19 08:55:00,-2.00393,590,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.5,-2.02356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465657",2020-05-19 08:56:00,-1.87731,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,22.1,-2.04876,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465658",2020-05-19 08:57:00,-1.81062,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.7,-2.08026,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465659",2020-05-19 08:58:00,-2.09579,601,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,22.1,-2.09601,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465660",2020-05-19 08:59:00,-1.67241,605,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,22,-2.11113,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465661",2020-05-19 09:00:00,-1.68577,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,21.7,-2.12436,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465662",2020-05-19 09:01:00,-1.60743,614,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,22.4,-2.13633,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465663",2020-05-19 09:02:00,-1.60189,620,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28,23,-2.14893,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465664",2020-05-19 09:03:00,-1.52866,624,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,23.8,-2.15964,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465665",2020-05-19 09:04:00,-1.48971,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,24,-1.81503,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465666",2020-05-19 09:05:00,-1.4645,634,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,23,-1.80936,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465667",2020-05-19 09:06:00,-1.51999,636,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,23.8,-1.8648,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465668",2020-05-19 09:07:00,-1.62728,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,24,-1.99773,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465669",2020-05-19 09:08:00,-2.12117,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,23.9,-2.2239,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"465670",2020-05-19 09:09:00,-2.20674,650,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,23.4,-2.21823,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465671",2020-05-19 09:10:00,-2.66282,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.8,-2.22453,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465672",2020-05-19 09:11:00,-3.40151,659,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.8,-2.23209,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465673",2020-05-19 09:12:00,-3.60105,662,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.3,-2.2554,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465674",2020-05-19 09:13:00,-3.48507,666,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.2,-2.26989,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465675",2020-05-19 09:14:00,-3.09255,672,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.7,-2.27619,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465676",2020-05-19 09:15:00,-3.1045,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22,-2.28186,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465677",2020-05-19 09:16:00,-2.83595,678,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.8,-2.29446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465678",2020-05-19 09:17:00,-2.79361,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.5,-2.30706,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465679",2020-05-19 09:18:00,-2.55793,689,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.2,-2.32659,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465680",2020-05-19 09:19:00,-2.55503,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.9,-2.35053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465681",2020-05-19 09:20:00,-2.35794,695,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.2,-2.3814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465682",2020-05-19 09:21:00,-2.41974,700,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.5,-2.38266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465683",2020-05-19 09:22:00,-2.30007,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.9,-2.0286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465684",2020-05-19 09:23:00,-2.188,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.4,-2.06073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465685",2020-05-19 09:24:00,-1.91328,711,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21,-2.09916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465686",2020-05-19 09:25:00,-1.7959,719,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.3,-2.18736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465687",2020-05-19 09:26:00,-1.7285,722,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.1,-2.47716,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465688",2020-05-19 09:27:00,-1.60625,724,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.6,-2.49669,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465689",2020-05-19 09:28:00,-1.39158,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.6,-2.53386,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465690",2020-05-19 09:29:00,-1.13415,735,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,20.5,-2.5641,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465691",2020-05-19 09:30:00,-1.46104,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.4,-2.57103,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465692",2020-05-19 09:31:00,-1.44692,741,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.9,-2.6145,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465693",2020-05-19 09:32:00,-1.49445,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.9,-2.62206,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465694",2020-05-19 09:33:00,-1.36319,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.1,-2.64033,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465695",2020-05-19 09:34:00,-1.47121,753,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.5,-2.65356,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465696",2020-05-19 09:35:00,-1.5348,758,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,23.4,-2.67246,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465697",2020-05-19 09:36:00,-1.55936,762,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.1,-2.69514,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465698",2020-05-19 09:37:00,-1.4531,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,21.7,-2.73168,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465699",2020-05-19 09:38:00,-1.85721,772,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22,-2.52378,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"465700",2020-05-19 09:39:00,-1.6507,772,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.3,-2.35053,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465701",2020-05-19 09:40:00,-1.73121,778,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28,22.1,-2.40282,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465702",2020-05-19 09:41:00,-1.7148,782,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.5,-2.49417,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465703",2020-05-19 09:42:00,-1.75727,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.3,-2.57796,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465704",2020-05-19 09:43:00,-1.90738,793,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.7,-2.84193,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465705",2020-05-19 09:44:00,-1.83142,796,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.5,-2.85327,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465706",2020-05-19 09:45:00,-2.01832,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.9,-2.87028,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465707",2020-05-19 09:46:00,-2.3109,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.5,-2.87973,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465708",2020-05-19 09:47:00,-2.50794,809,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.5,-2.89863,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465709",2020-05-19 09:48:00,-2.37194,811,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.5,-2.92257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465710",2020-05-19 09:49:00,-3.12969,817,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.1,-3.00762,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465711",2020-05-19 09:50:00,-2.8861,820,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.7,-3.01329,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465712",2020-05-19 09:51:00,-2.80159,822,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.6,-3.03156,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465713",2020-05-19 09:52:00,-2.84091,829,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,20.9,-3.0618,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465714",2020-05-19 09:53:00,-2.79179,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,20.4,-3.07755,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465715",2020-05-19 09:54:00,-2.71759,834,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,20.8,-3.08763,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465716",2020-05-19 09:55:00,-2.30133,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.1,-2.7027,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465717",2020-05-19 09:56:00,-2.29015,840,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.2,-2.72097,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465718",2020-05-19 09:57:00,-2.01666,845,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.3,-2.77326,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465719",2020-05-19 09:58:00,-1.63777,849,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.7,-2.84256,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465720",2020-05-19 09:59:00,-1.5783,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24,25.5,28.5,21.8,-3.15126,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465721",2020-05-19 10:00:00,-1.46472,858,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.1,-3.26466,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465722",2020-05-19 10:01:00,-1.36892,862,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.3,-3.2823,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465723",2020-05-19 10:02:00,-1.0984,866,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-3.29616,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465724",2020-05-19 10:03:00,-1.31455,867,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.7,-3.30624,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465725",2020-05-19 10:04:00,-1.3183,871,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-3.3201,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465726",2020-05-19 10:05:00,-1.32416,876,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.2,-3.3453,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465727",2020-05-19 10:06:00,-1.34893,880,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22,-3.34593,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465728",2020-05-19 10:07:00,-1.33352,883,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.8,-3.35853,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465729",2020-05-19 10:08:00,-1.19706,891,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.9,-3.38373,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"465730",2020-05-19 10:09:00,-1.45424,896,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.5,-3.37113,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465731",2020-05-19 10:10:00,-1.54184,898,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.3,-3.32577,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465732",2020-05-19 10:11:00,-1.31211,901,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.2,-3.01707,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465733",2020-05-19 10:12:00,-1.34448,905,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.1,-3.0429,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465734",2020-05-19 10:13:00,-1.5103,910,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23,-3.09456,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465735",2020-05-19 10:14:00,-1.77148,912,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.9,-3.18906,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465736",2020-05-19 10:15:00,-2.35532,919,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.1,-3.43665,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"465737",2020-05-19 10:16:00,-2.42273,921,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.1,-3.44736,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465738",2020-05-19 10:17:00,-2.61119,926,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.9,-3.47823,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465739",2020-05-19 10:18:00,-2.52074,930,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.9,-3.48327,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465740",2020-05-19 10:19:00,-2.79012,932,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.3,-3.49146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465741",2020-05-19 10:20:00,-2.85898,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.4,-3.51603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465742",2020-05-19 10:21:00,-2.65174,940,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.7,-3.4965,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465743",2020-05-19 10:22:00,-2.46282,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.7,-3.44169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465744",2020-05-19 10:23:00,-2.83603,945,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.7,-3.47886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465745",2020-05-19 10:24:00,-2.81012,954,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.6,-3.3012,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465746",2020-05-19 10:25:00,-2.60083,956,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-3.01266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465747",2020-05-19 10:26:00,-2.31331,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-3.00573,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465748",2020-05-19 10:27:00,-1.94797,963,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.7,-3.05676,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465749",2020-05-19 10:28:00,-1.66859,967,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.9,-3.34593,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465750",2020-05-19 10:29:00,-1.52105,973,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.3,-3.60297,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465751",2020-05-19 10:30:00,-1.672,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.2,-3.62754,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465752",2020-05-19 10:31:00,-1.42053,977,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23,-3.63006,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465753",2020-05-19 10:32:00,-1.30103,981,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.5,-3.63384,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465754",2020-05-19 10:33:00,-1.29642,983,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,24.1,-3.64581,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465755",2020-05-19 10:34:00,-1.30344,989,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.5,-3.66156,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465756",2020-05-19 10:35:00,-1.39182,996,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23,-3.68676,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465757",2020-05-19 10:36:00,-1.28993,998,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.9,-3.69747,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465758",2020-05-19 10:37:00,-1.27965,998,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.8,-3.69243,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465759",2020-05-19 10:38:00,-1.28394,1005,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-3.67479,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"465760",2020-05-19 10:39:00,-1.32496,1007,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22,-3.30309,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465761",2020-05-19 10:40:00,-1.37292,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.1,-3.32199,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465762",2020-05-19 10:41:00,-1.85622,1016,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.1,-3.37806,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465763",2020-05-19 10:42:00,-1.47547,1021,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.9,-3.45996,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465764",2020-05-19 10:43:00,-1.9847,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.8,-3.8304,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465765",2020-05-19 10:44:00,-2.02223,1029,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.6,-3.85623,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465766",2020-05-19 10:45:00,-2.36343,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.4,-3.86316,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"465767",2020-05-19 10:46:00,-2.39966,1032,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.3,-3.87639,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465768",2020-05-19 10:47:00,-2.6963,1036,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21,-3.89466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465769",2020-05-19 10:48:00,-2.92363,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.1,-3.90411,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465770",2020-05-19 10:49:00,-2.89333,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.7,-3.93057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465771",2020-05-19 10:50:00,-2.60026,1046,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.2,-3.91986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465772",2020-05-19 10:51:00,-3.39791,1049,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.4,-3.91986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465773",2020-05-19 10:52:00,-2.82179,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.4,-3.9438,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465774",2020-05-19 10:53:00,-2.80729,1054,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.2,-3.63699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465775",2020-05-19 10:54:00,-2.69165,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22,-3.61179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465776",2020-05-19 10:55:00,-2.51301,1061,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.6,-3.66849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465777",2020-05-19 10:56:00,-2.24513,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,21.7,-3.73716,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465778",2020-05-19 10:57:00,-2.02051,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22,-3.8493,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465779",2020-05-19 10:58:00,-1.57623,1071,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-4.02696,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465780",2020-05-19 10:59:00,-1.61822,1075,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.6,-4.03326,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465781",2020-05-19 11:00:00,-1.60335,1080,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.2,-4.05153,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465782",2020-05-19 11:01:00,-1.24776,1084,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.6,-4.04523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465783",2020-05-19 11:02:00,-1.20816,1086,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,24.2,-4.06476,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465784",2020-05-19 11:03:00,-1.39134,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.6,-4.09563,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465785",2020-05-19 11:04:00,-1.42277,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.3,-4.0824,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465786",2020-05-19 11:05:00,-1.44,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.6,-4.09374,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465787",2020-05-19 11:06:00,-1.49339,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.6,-3.6918,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465788",2020-05-19 11:07:00,-1.41872,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.2,-3.6792,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465789",2020-05-19 11:08:00,-1.26169,1104,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.4,-3.69306,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"465790",2020-05-19 11:09:00,-1.65442,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.5,-3.76929,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465791",2020-05-19 11:10:00,-1.36014,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.1,-4.06413,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465792",2020-05-19 11:11:00,-1.32375,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.3,-4.0887,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465793",2020-05-19 11:12:00,-1.53142,1113,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.4,-4.09626,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465794",2020-05-19 11:13:00,-1.67684,1114,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.1,-4.12713,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465795",2020-05-19 11:14:00,-1.9731,1120,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.1,-4.16493,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465796",2020-05-19 11:15:00,-2.17604,1122,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.8,-4.17186,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"465797",2020-05-19 11:16:00,-2.52656,1121,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,22.7,-4.17186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465798",2020-05-19 11:17:00,-2.62139,1125,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.4,-4.19265,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465799",2020-05-19 11:18:00,-2.7148,1131,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.6,-4.25313,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465800",2020-05-19 11:19:00,-2.90854,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.8,-3.79323,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465801",2020-05-19 11:20:00,-2.91594,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.4,-3.8178,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465802",2020-05-19 11:21:00,-3.22439,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,28.5,23.4,-3.90033,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465803",2020-05-19 11:22:00,-3.01508,1146,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.1,-4.00743,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465804",2020-05-19 11:23:00,-2.83994,1148,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.1,-4.10823,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465805",2020-05-19 11:24:00,-2.70551,1151,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.29723,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465806",2020-05-19 11:25:00,-2.42379,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.2,-4.33566,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465807",2020-05-19 11:26:00,-2.06144,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.34826,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465808",2020-05-19 11:27:00,-1.86606,1157,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.4,-4.36527,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465809",2020-05-19 11:28:00,-1.9051,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.4,-4.39803,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465810",2020-05-19 11:29:00,-1.54136,1163,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.1,-4.42323,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465811",2020-05-19 11:30:00,-1.34273,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.8,-4.44213,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465812",2020-05-19 11:31:00,-1.29108,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.34133,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465813",2020-05-19 11:32:00,-1.24697,1171,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23,-4.04649,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465814",2020-05-19 11:33:00,-1.20604,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.3,-4.0824,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465815",2020-05-19 11:34:00,-1.17843,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.7,-4.18383,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465816",2020-05-19 11:35:00,-1.25144,1180,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.3,-4.3533,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465817",2020-05-19 11:36:00,-1.18537,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,24.2,-4.60593,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465818",2020-05-19 11:37:00,-1.42763,1182,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.6,-4.64436,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"465819",2020-05-19 11:38:00,-1.18587,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.4,-4.63743,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465820",2020-05-19 11:39:00,-1.1565,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.67649,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465821",2020-05-19 11:40:00,-1.27805,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.1,-4.70043,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465822",2020-05-19 11:41:00,-1.23422,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.70736,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465823",2020-05-19 11:42:00,-1.31361,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.6,-4.72059,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465824",2020-05-19 11:43:00,-1.40326,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.1,-4.7691,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465825",2020-05-19 11:44:00,-1.80338,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.2,-4.32873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465826",2020-05-19 11:45:00,-2.17232,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.31928,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465827",2020-05-19 11:46:00,-2.43435,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.5,-4.40433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465828",2020-05-19 11:47:00,-2.61719,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.5,-4.47993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465829",2020-05-19 11:48:00,-2.66825,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,22.9,-4.8195,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465830",2020-05-19 11:49:00,-2.85686,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.3,-4.85163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465831",2020-05-19 11:50:00,-2.7973,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.9,-4.83336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465832",2020-05-19 11:51:00,-2.77424,1212,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.6,-4.82643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465833",2020-05-19 11:52:00,-2.77794,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,23.9,-4.83273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465834",2020-05-19 11:53:00,-2.11664,1220,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,24.1,-4.83903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465835",2020-05-19 11:54:00,-2.61849,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,28.5,24.2,-4.83903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465836",2020-05-19 11:55:00,-2.81284,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,28.5,24,-4.43583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465837",2020-05-19 11:56:00,-2.18979,1231,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.4,-4.4982,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465838",2020-05-19 11:57:00,-1.71835,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.3,-4.47804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465839",2020-05-19 11:58:00,-1.7516,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,22.9,-4.50576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465840",2020-05-19 11:59:00,-1.64772,1224,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,22.8,-4.65066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465841",2020-05-19 12:00:00,-1.47926,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.5,-4.91841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465842",2020-05-19 12:01:00,-1.43727,1239,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.7,-4.92219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465843",2020-05-19 12:02:00,-1.41803,1246,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.6,-4.96503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465844",2020-05-19 12:03:00,-1.33956,1247,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.5,-4.96062,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465845",2020-05-19 12:04:00,-1.27484,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,24,-4.95873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465846",2020-05-19 12:05:00,-1.25744,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.2,-4.97763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465847",2020-05-19 12:06:00,-1.2666,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.2,-4.88313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465848",2020-05-19 12:07:00,-1.26559,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,23.8,-4.54923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465849",2020-05-19 12:08:00,-0.673907,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29,24.4,-4.48623,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465850",2020-05-19 12:09:00,-1.30776,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.8,-4.47111,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465851",2020-05-19 12:10:00,-1.31221,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-4.53096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465852",2020-05-19 12:11:00,-1.33882,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.6,-4.7943,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465853",2020-05-19 12:12:00,-1.62964,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.3,-4.8384,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465854",2020-05-19 12:13:00,-1.53638,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,22.9,-4.99149,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465855",2020-05-19 12:14:00,-1.87706,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.4,-4.94865,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465856",2020-05-19 12:15:00,-1.96034,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-4.94235,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465857",2020-05-19 12:16:00,-2.33279,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-4.9518,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465858",2020-05-19 12:17:00,-2.65024,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-4.79178,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465859",2020-05-19 12:18:00,-2.79322,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-4.46292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465860",2020-05-19 12:19:00,-2.81173,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-4.40622,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465861",2020-05-19 12:20:00,-2.56169,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.9,-4.33503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465862",2020-05-19 12:21:00,-2.81365,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25,-4.37409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465863",2020-05-19 12:22:00,-2.74677,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.4,-4.59963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465864",2020-05-19 12:23:00,-2.64886,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-4.662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465865",2020-05-19 12:24:00,-2.98421,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-4.72626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465866",2020-05-19 12:25:00,-2.48742,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-4.65759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465867",2020-05-19 12:26:00,-2.09843,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-4.61916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465868",2020-05-19 12:27:00,-1.88181,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.62168,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465869",2020-05-19 12:28:00,-1.67001,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.7,-4.78611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465870",2020-05-19 12:29:00,-1.36839,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.1,-4.37346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465871",2020-05-19 12:30:00,-1.49997,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.46985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465872",2020-05-19 12:31:00,-1.38981,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-4.49001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465873",2020-05-19 12:32:00,-1.3345,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-4.53159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465874",2020-05-19 12:33:00,-1.32712,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.1,-4.83399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465875",2020-05-19 12:34:00,-1.31229,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-4.92534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465876",2020-05-19 12:35:00,-1.4504,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.92219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465877",2020-05-19 12:36:00,-1.30266,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.7,-4.94046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465878",2020-05-19 12:37:00,-1.2671,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-4.97196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"465879",2020-05-19 12:38:00,-1.30475,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-4.98456,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465880",2020-05-19 12:39:00,-1.30957,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-4.97763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465881",2020-05-19 12:40:00,-1.31045,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.53096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465882",2020-05-19 12:41:00,-1.32112,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25,-4.46229,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465883",2020-05-19 12:42:00,-1.84133,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.9,-4.60026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465884",2020-05-19 12:43:00,-1.53087,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.7,-4.69539,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465885",2020-05-19 12:44:00,-1.82027,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-5.02236,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465886",2020-05-19 12:45:00,-2.83043,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-5.0148,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465887",2020-05-19 12:46:00,-2.43271,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-5.04189,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465888",2020-05-19 12:47:00,-2.67473,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-5.00976,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465889",2020-05-19 12:48:00,-2.67902,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-4.98456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465890",2020-05-19 12:49:00,-2.33871,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.9,-5.13135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465891",2020-05-19 12:50:00,-2.72375,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.07087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465892",2020-05-19 12:51:00,-2.79889,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.60656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465893",2020-05-19 12:52:00,-2.8614,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-4.68405,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465894",2020-05-19 12:53:00,-2.64162,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.7,-4.70169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465895",2020-05-19 12:54:00,-2.59323,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-4.76658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465896",2020-05-19 12:55:00,-2.38837,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.1,-5.10489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465897",2020-05-19 12:56:00,-2.21659,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.1,-5.1723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465898",2020-05-19 12:57:00,-1.92142,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-5.20884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465899",2020-05-19 12:58:00,-1.77222,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-5.1912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465900",2020-05-19 12:59:00,-1.63636,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.8,-5.15529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465901",2020-05-19 13:00:00,-1.50278,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.9,-5.1345,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465902",2020-05-19 13:01:00,-1.4026,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.14206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465903",2020-05-19 13:02:00,-1.32533,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-4.83336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465904",2020-05-19 13:03:00,-1.03143,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-4.91463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465905",2020-05-19 13:04:00,-0.949557,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-4.82643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465906",2020-05-19 13:05:00,-1.34456,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-4.96566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465907",2020-05-19 13:06:00,-1.34843,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-5.22711,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465908",2020-05-19 13:07:00,-1.56476,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-5.24223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465909",2020-05-19 13:08:00,-1.38929,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25,-5.1471,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465910",2020-05-19 13:09:00,-1.48159,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.3,-5.25546,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465911",2020-05-19 13:10:00,-1.3238,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.2,-5.25546,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465912",2020-05-19 13:11:00,-1.35228,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-5.41233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465913",2020-05-19 13:12:00,-1.51665,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-5.24223,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465914",2020-05-19 13:13:00,-1.44512,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.1,-4.80186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465915",2020-05-19 13:14:00,-1.77167,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.9,-4.77603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465916",2020-05-19 13:15:00,-2.165,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-4.51899,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465917",2020-05-19 13:16:00,-2.56691,540,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-0.38241,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465918",2020-05-19 13:17:00,-2.70954,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-5.57739,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465919",2020-05-19 13:18:00,-2.74329,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-5.52006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465920",2020-05-19 13:19:00,-2.80179,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-5.52006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465921",2020-05-19 13:20:00,-2.79209,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.42556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465922",2020-05-19 13:21:00,-2.80631,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.4054,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465923",2020-05-19 13:22:00,-2.98764,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-5.47533,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465924",2020-05-19 13:23:00,-2.8143,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.14206,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465925",2020-05-19 13:24:00,-2.70573,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.97448,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465926",2020-05-19 13:25:00,-2.73367,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-5.02362,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465927",2020-05-19 13:26:00,-2.7233,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.1,-4.98519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465928",2020-05-19 13:27:00,-2.54849,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.7,-5.11119,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465929",2020-05-19 13:28:00,-2.90544,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-5.31153,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465930",2020-05-19 13:29:00,-2.80249,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-5.38398,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465931",2020-05-19 13:30:00,-2.59355,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.1,-5.34303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465932",2020-05-19 13:31:00,-2.52033,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.8,-5.36949,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465933",2020-05-19 13:32:00,-2.11135,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.36193,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465934",2020-05-19 13:33:00,-2.43742,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-5.21766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465935",2020-05-19 13:34:00,-2.33116,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-4.87116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465936",2020-05-19 13:35:00,-2.34806,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25,-4.914,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465937",2020-05-19 13:36:00,-2.04465,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.2,-5.0148,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465938",2020-05-19 13:37:00,-2.2451,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.6,-5.11938,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465939",2020-05-19 13:38:00,-2.28468,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-5.43123,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465940",2020-05-19 13:39:00,-2.28359,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-5.39406,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465941",2020-05-19 13:40:00,-2.25192,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.40729,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465942",2020-05-19 13:41:00,-2.2615,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-5.44383,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465943",2020-05-19 13:42:00,-2.13208,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.45328,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465944",2020-05-19 13:43:00,-2.21964,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-5.3235,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465945",2020-05-19 13:44:00,-2.28618,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.7,-4.84596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465946",2020-05-19 13:45:00,-2.249,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.4,-4.89699,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465947",2020-05-19 13:46:00,-2.28649,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-4.93983,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465948",2020-05-19 13:47:00,-2.29428,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.4,-4.88439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465949",2020-05-19 13:48:00,-2.21556,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.8,-5.22963,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465950",2020-05-19 13:49:00,-1.66486,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-5.25483,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465951",2020-05-19 13:50:00,-2.50452,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.3,-5.31783,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465952",2020-05-19 13:51:00,-2.35778,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-5.33673,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
