"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"465953",2020-05-19 13:52:00,-2.25421,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.2,-5.36319,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465954",2020-05-19 13:53:00,-2.28522,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.9,-5.41926,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465955",2020-05-19 13:54:00,-1.79658,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.3,-5.40351,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465956",2020-05-19 13:55:00,-2.19367,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.7,-5.02236,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465957",2020-05-19 13:56:00,-2.50374,693,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.8,-3.98664,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465958",2020-05-19 13:57:00,-2.26222,257,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.4,-0.11403,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465959",2020-05-19 13:58:00,-2.25543,212,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24,-0.22743,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465960",2020-05-19 13:59:00,-2.27292,400,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.7,-0.65583,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465961",2020-05-19 14:00:00,-2.32988,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,23.8,-1.14093,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465962",2020-05-19 14:01:00,-2.2962,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,24.5,-5.45265,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465963",2020-05-19 14:02:00,-2.30364,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25,-5.2164,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465964",2020-05-19 14:03:00,-2.26677,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.3,-5.34996,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465965",2020-05-19 14:04:00,-2.26483,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.9,-5.31846,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465966",2020-05-19 14:05:00,-2.23309,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.7,-5.07843,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465967",2020-05-19 14:06:00,-2.30378,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,26,-4.84533,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465968",2020-05-19 14:07:00,-2.22572,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,26,-4.97133,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465969",2020-05-19 14:08:00,-2.23753,627,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-4.8006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465970",2020-05-19 14:09:00,-1.69994,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,26.2,-4.39299,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465971",2020-05-19 14:10:00,-2.49594,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.7,-5.0715,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465972",2020-05-19 14:11:00,-2.21948,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.6,-5.16726,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465973",2020-05-19 14:12:00,-2.30601,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.6,-5.16978,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465974",2020-05-19 14:13:00,-2.24504,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.2,-5.15466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465975",2020-05-19 14:14:00,-2.28911,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29,25.1,-5.14836,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465976",2020-05-19 14:15:00,-2.29706,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.4,-5.08536,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465977",2020-05-19 14:16:00,-2.44319,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-4.76343,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465978",2020-05-19 14:17:00,-1.80452,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.6,-4.7817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465979",2020-05-19 14:18:00,-2.36926,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-4.78863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465980",2020-05-19 14:19:00,-2.05189,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.1,-4.83273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465981",2020-05-19 14:20:00,-2.34137,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-5.17986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465982",2020-05-19 14:21:00,-2.18127,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.3,-5.24223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465983",2020-05-19 14:22:00,-2.27276,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-5.25609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465984",2020-05-19 14:23:00,-2.30434,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.4,-5.31846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465985",2020-05-19 14:24:00,-2.16629,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-4.62609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465986",2020-05-19 14:25:00,-2.00406,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.3,-3.40389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465987",2020-05-19 14:26:00,-1.89744,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.4,-4.73256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465988",2020-05-19 14:27:00,-1.78097,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.6,-4.70169,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465989",2020-05-19 14:28:00,-1.67213,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.6,-2.8161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465990",2020-05-19 14:29:00,-1.76962,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.2,-4.8321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465991",2020-05-19 14:30:00,-1.44687,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.6,-5.12316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465992",2020-05-19 14:31:00,-1.40522,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.4,-5.17356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465993",2020-05-19 14:32:00,-1.40562,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.7,-5.16033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465994",2020-05-19 14:33:00,-1.36527,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-5.15655,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465995",2020-05-19 14:34:00,-1.36081,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-5.18553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465996",2020-05-19 14:35:00,-1.32631,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.7,-5.14143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465997",2020-05-19 14:36:00,-1.38184,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,26.1,-5.10363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"465998",2020-05-19 14:37:00,-1.59284,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-4.7565,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"465999",2020-05-19 14:38:00,-1.63745,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-4.7754,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466000",2020-05-19 14:39:00,-1.25306,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.6,-4.77666,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466001",2020-05-19 14:40:00,-1.3058,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.5,-4.82517,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466002",2020-05-19 14:41:00,-1.69251,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.5,-5.19309,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466003",2020-05-19 14:42:00,-1.64582,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.4,-5.15907,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466004",2020-05-19 14:43:00,-1.99798,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.9,-5.18616,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466005",2020-05-19 14:44:00,-2.18619,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.9,-5.24349,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466006",2020-05-19 14:45:00,-2.5796,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-5.19309,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466007",2020-05-19 14:46:00,-2.36345,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-5.23908,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466008",2020-05-19 14:47:00,-2.61327,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-4.78863,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466009",2020-05-19 14:48:00,-2.63299,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.7,-4.76343,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466010",2020-05-19 14:49:00,-2.67606,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.9,-4.83903,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466011",2020-05-19 14:50:00,-2.69936,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.5,-4.92786,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466012",2020-05-19 14:51:00,-2.75406,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.4,-5.2542,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466013",2020-05-19 14:52:00,-2.69533,293,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.5,-0.9135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466014",2020-05-19 14:53:00,-2.73962,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.9,-5.49234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466015",2020-05-19 14:54:00,-2.72374,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-5.40603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466016",2020-05-19 14:55:00,-2.6735,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-5.46273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466017",2020-05-19 14:56:00,-2.77519,976,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-5.18805,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466018",2020-05-19 14:57:00,-2.4466,243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.7,-4.6494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466019",2020-05-19 14:58:00,-2.08867,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-2.19114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466020",2020-05-19 14:59:00,-1.8703,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-4.47489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466021",2020-05-19 15:00:00,-1.74772,1247,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.6,-4.63743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466022",2020-05-19 15:01:00,-1.60287,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.7,-5.07843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466023",2020-05-19 15:02:00,-1.47257,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-5.02236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466024",2020-05-19 15:03:00,-1.10114,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.1,-5.06961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466025",2020-05-19 15:04:00,-1.67915,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.1,-5.09796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466026",2020-05-19 15:05:00,-1.24393,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-5.12883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466027",2020-05-19 15:06:00,-1.30293,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-5.27247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466028",2020-05-19 15:07:00,-1.27515,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.8,-3.65967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466029",2020-05-19 15:08:00,-1.27627,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,23.9,-5.0463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466030",2020-05-19 15:09:00,-1.26571,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,23.9,-1.21023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466031",2020-05-19 15:10:00,-1.13918,327,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,23.7,-0.62685,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"466032",2020-05-19 15:11:00,-1.27515,316,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24,-0.88704,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466033",2020-05-19 15:12:00,-1.26073,303,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.4,-0.8694,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466034",2020-05-19 15:13:00,-1.26924,479,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.1,-2.30769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466035",2020-05-19 15:14:00,-1.25538,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.4,-0.93051,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466036",2020-05-19 15:15:00,-1.60631,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,24.6,-1.3482,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466037",2020-05-19 15:16:00,-2.25526,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.2,-5.35563,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466038",2020-05-19 15:17:00,-2.34663,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.7,-5.26743,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466039",2020-05-19 15:18:00,-2.32022,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-4.72563,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466040",2020-05-19 15:19:00,-2.50644,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.5,-4.71933,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466041",2020-05-19 15:20:00,-2.56327,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.6,-4.65696,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466042",2020-05-19 15:21:00,-3.09117,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.6,-4.61853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466043",2020-05-19 15:22:00,-2.67745,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-4.64499,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466044",2020-05-19 15:23:00,-2.75723,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-4.83966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466045",2020-05-19 15:24:00,-2.82741,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.8,-4.80879,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466046",2020-05-19 15:25:00,-2.90637,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25.2,-4.94676,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466047",2020-05-19 15:26:00,-2.91455,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,29,25,-4.78296,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"466048",2020-05-19 15:27:00,-2.95522,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,25,-4.72689,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466049",2020-05-19 15:28:00,-3.06105,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.7,-4.28526,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466050",2020-05-19 15:29:00,-2.77721,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,25,-4.27896,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466051",2020-05-19 15:30:00,-2.60062,1247,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,25.4,-4.30416,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466052",2020-05-19 15:31:00,-2.50814,1243,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.6,-4.33566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466053",2020-05-19 15:32:00,-2.36859,1236,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.6,-4.6683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466054",2020-05-19 15:33:00,-2.61252,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.6,-4.65633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466055",2020-05-19 15:34:00,-2.38829,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.8,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466056",2020-05-19 15:35:00,-2.36957,1225,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.6,-4.62609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466057",2020-05-19 15:36:00,-2.11335,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-4.69224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466058",2020-05-19 15:37:00,-2.8643,1244,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.6,-4.74138,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"466059",2020-05-19 15:38:00,-2.79179,1247,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-4.73886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"466060",2020-05-19 15:39:00,-2.90958,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-4.24746,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"466061",2020-05-19 15:40:00,-3.14339,1248,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.34448,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466062",2020-05-19 15:41:00,-3.42585,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.43268,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466063",2020-05-19 15:42:00,-3.56007,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.51269,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466064",2020-05-19 15:43:00,-4.02082,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.67901,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466065",2020-05-19 15:44:00,-3.6489,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.1,-4.97133,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466066",2020-05-19 15:45:00,-3.57511,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.93731,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466067",2020-05-19 15:46:00,-3.79196,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-4.89636,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466068",2020-05-19 15:47:00,-3.76578,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-4.96566,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466069",2020-05-19 15:48:00,-3.46467,456,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.3,-0.72009,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466070",2020-05-19 15:49:00,-3.3896,255,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25,-4.46481,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466071",2020-05-19 15:50:00,-3.28119,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25,-0.8757,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466072",2020-05-19 15:51:00,-3.0757,221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.7,-0.14049,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466073",2020-05-19 15:52:00,-3.13297,1212,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.6,-4.22793,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466074",2020-05-19 15:53:00,-3.15535,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.3281,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466075",2020-05-19 15:54:00,-2.92158,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.35393,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466076",2020-05-19 15:55:00,-2.93481,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.6305,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466077",2020-05-19 15:56:00,-2.92766,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.59837,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"466078",2020-05-19 15:57:00,-2.80544,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25,-4.55931,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466079",2020-05-19 15:58:00,-2.88067,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-4.51773,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466080",2020-05-19 15:59:00,-2.86673,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.3,-4.44276,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466081",2020-05-19 16:00:00,-2.91087,1120,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.8,-3.6666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466082",2020-05-19 16:01:00,-2.90493,1149,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.7,-3.95829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466083",2020-05-19 16:02:00,-2.85552,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.7,-3.61746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466084",2020-05-19 16:03:00,-2.64401,1142,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.8,-3.61053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466085",2020-05-19 16:04:00,-2.75508,1136,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,26.1,-3.63573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466086",2020-05-19 16:05:00,-3.28537,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,26.4,-3.63573,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466087",2020-05-19 16:06:00,-2.88518,1112,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,25.8,-3.97719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466088",2020-05-19 16:07:00,-2.92888,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,25.5,-3.96522,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466089",2020-05-19 16:08:00,-3.35729,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,25.5,-3.93183,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466090",2020-05-19 16:09:00,-3.16307,1088,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,25.5,-3.88836,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466091",2020-05-19 16:10:00,-3.20784,1077,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,25.6,-3.84426,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466092",2020-05-19 16:11:00,-3.36111,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.7,-3.78063,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466093",2020-05-19 16:12:00,-3.54304,1081,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.6,-3.88836,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466094",2020-05-19 16:13:00,-3.5949,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.7,-3.61746,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466095",2020-05-19 16:14:00,-3.58821,1083,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.6,-3.465,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466096",2020-05-19 16:15:00,-3.64883,1074,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.8,-3.4839,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466097",2020-05-19 16:16:00,-3.72008,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.2,-3.56706,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466098",2020-05-19 16:17:00,-3.71767,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.8,-3.6036,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466099",2020-05-19 16:18:00,-3.74322,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.7,-3.80898,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466100",2020-05-19 16:19:00,-3.69273,1054,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25,-3.78756,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466101",2020-05-19 16:20:00,-3.66206,1057,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,25,-3.83103,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466102",2020-05-19 16:21:00,-3.56125,1059,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,25.2,-3.83922,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466103",2020-05-19 16:22:00,-3.57078,1053,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,25.2,-3.83166,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466104",2020-05-19 16:23:00,-3.68411,1053,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,25.5,-3.80016,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466105",2020-05-19 16:24:00,-3.75993,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,25.6,-3.78126,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466106",2020-05-19 16:25:00,-3.72395,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,25.4,-3.40893,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"466107",2020-05-19 16:26:00,-3.558,1036,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,24.8,-3.28293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466108",2020-05-19 16:27:00,-3.52845,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,24.7,-3.28986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466109",2020-05-19 16:28:00,-3.43394,1018,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,24.9,-3.29742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466110",2020-05-19 16:29:00,-3.47223,1017,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,24.9,-3.38751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466111",2020-05-19 16:30:00,-3.69295,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,24.6,-3.60612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466112",2020-05-19 16:31:00,-3.14673,1013,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,30,24.6,-3.6666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466113",2020-05-19 16:32:00,-3.67463,1019,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.8,-3.69873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466114",2020-05-19 16:33:00,-3.22742,1020,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.7,-3.70755,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466115",2020-05-19 16:34:00,-3.18663,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.6,-3.77433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466116",2020-05-19 16:35:00,-3.55054,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,25,-3.76803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466117",2020-05-19 16:36:00,-3.17263,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,25.5,-3.78063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466118",2020-05-19 16:37:00,-3.70068,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,25.4,-3.62628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466119",2020-05-19 16:38:00,-3.14466,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,25.2,-3.34593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466120",2020-05-19 16:39:00,-3.1238,980,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,25.1,-2.0979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466121",2020-05-19 16:40:00,-2.88514,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.6,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466122",2020-05-19 16:41:00,-3.16416,467,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.2,0.04095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466123",2020-05-19 16:42:00,-3.15679,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.2,-3.80016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466124",2020-05-19 16:43:00,-3.32012,534,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.4,-1.36899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466125",2020-05-19 16:44:00,-4.2404,334,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.4,-2.35431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466126",2020-05-19 16:45:00,-3.44487,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,24.6,-3.83103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466127",2020-05-19 16:46:00,-3.43037,1022,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25,26.5,30,25.1,-3.75669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466128",2020-05-19 16:47:00,-3.49686,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,25.7,-3.77118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466129",2020-05-19 16:48:00,-3.51459,996,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,25.2,-3.4965,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466130",2020-05-19 16:49:00,-3.51604,963,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24.9,-3.30624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466131",2020-05-19 16:50:00,-3.1734,977,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24.8,-1.26504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466132",2020-05-19 16:51:00,-3.33081,608,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24.7,-2.35998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466133",2020-05-19 16:52:00,-3.25208,472,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24.4,-2.31336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466134",2020-05-19 16:53:00,-3.51441,907,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24.6,-2.34549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466135",2020-05-19 16:54:00,-3.53913,873,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24.3,-3.27348,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466136",2020-05-19 16:55:00,-3.32531,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,30,24,-3.24576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466137",2020-05-19 16:56:00,-3.4968,903,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,24.1,-3.29679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466138",2020-05-19 16:57:00,-3.42793,875,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,24.3,-3.30813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466139",2020-05-19 16:58:00,-3.47109,925,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,25,-3.35097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466140",2020-05-19 16:59:00,-3.41657,925,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30,25.6,-3.34719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466141",2020-05-19 17:00:00,-3.48412,929,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.8,-3.33459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466142",2020-05-19 17:01:00,-3.42271,920,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.7,-3.29805,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466143",2020-05-19 17:02:00,-3.36879,923,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,30.5,25.7,-3.30813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466144",2020-05-19 17:03:00,-3.40124,924,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,26.5,30.5,25.2,-2.89863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466145",2020-05-19 17:04:00,-2.80657,920,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25,-2.86083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466146",2020-05-19 17:05:00,-3.43102,917,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.2,-2.86083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466147",2020-05-19 17:06:00,-3.34853,925,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.4,-2.94336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466148",2020-05-19 17:07:00,-3.36885,930,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.3,-3.28293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466149",2020-05-19 17:08:00,-3.37673,939,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.4,-3.27789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466150",2020-05-19 17:09:00,-3.40682,939,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.8,-3.26403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466151",2020-05-19 17:10:00,-3.5489,941,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,26,-3.22623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466152",2020-05-19 17:11:00,-3.48367,931,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,26.3,-3.1563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466153",2020-05-19 17:12:00,-3.62942,948,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,27,-3.20733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466154",2020-05-19 17:13:00,-3.3194,547,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,27.2,-2.0853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466155",2020-05-19 17:14:00,-3.35461,258,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,26.6,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466156",2020-05-19 17:15:00,-3.25019,222,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,26.4,0.08127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466157",2020-05-19 17:16:00,-3.38112,220,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,26.3,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466158",2020-05-19 17:17:00,-3.302,226,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.8,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466159",2020-05-19 17:18:00,-3.36792,212,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.6,-0.0189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466160",2020-05-19 17:19:00,-3.67037,206,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.4,-0.34713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466161",2020-05-19 17:20:00,-3.60098,198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.6,-0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466162",2020-05-19 17:21:00,-3.69656,198,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.3,-0.32319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466163",2020-05-19 17:22:00,-3.65257,203,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,23.9,-0.37989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466164",2020-05-19 17:23:00,-3.66599,247,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,23.8,-1.65375,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466165",2020-05-19 17:24:00,-3.74097,868,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,23.8,-3.04353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466166",2020-05-19 17:25:00,-3.72537,864,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.1,-3.0051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466167",2020-05-19 17:26:00,-3.7211,860,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.5,-2.93643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466168",2020-05-19 17:27:00,-3.79739,842,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.8,-2.80476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466169",2020-05-19 17:28:00,-3.81995,828,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,25.2,-2.82618,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466170",2020-05-19 17:29:00,-3.81056,822,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,25.1,-2.37636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466171",2020-05-19 17:30:00,-4.1393,801,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.8,-2.24028,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466172",2020-05-19 17:31:00,-3.94724,787,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.8,-2.23083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466173",2020-05-19 17:32:00,-3.8879,179,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.9,0.11781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466174",2020-05-19 17:33:00,-3.79364,186,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.4,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466175",2020-05-19 17:34:00,-3.67881,301,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.1,-0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466176",2020-05-19 17:35:00,-3.28948,527,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.8,-1.49499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466177",2020-05-19 17:36:00,-3.50472,233,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.8,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466178",2020-05-19 17:37:00,-3.47983,210,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.9,-0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466179",2020-05-19 17:38:00,-3.38606,205,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24,-0.34839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466180",2020-05-19 17:39:00,-3.38229,204,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.1,-0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466181",2020-05-19 17:40:00,-3.25795,217,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.8,-1.65186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466182",2020-05-19 17:41:00,-2.71537,780,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24,-2.64222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466183",2020-05-19 17:42:00,-2.63184,789,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.1,-2.55339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466184",2020-05-19 17:43:00,-2.65403,789,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.1,-2.20689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466185",2020-05-19 17:44:00,-2.63681,778,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.2,-2.26422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466186",2020-05-19 17:45:00,-2.99415,771,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.4,-2.1357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466187",2020-05-19 17:46:00,-3.15657,257,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.3,-0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466188",2020-05-19 17:47:00,-3.35312,251,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.3,-0.63252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466189",2020-05-19 17:48:00,-3.42606,419,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.3,-1.90386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466190",2020-05-19 17:49:00,-3.49309,718,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.3,-2.10735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466191",2020-05-19 17:50:00,-3.41998,720,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.4,-1.80999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466192",2020-05-19 17:51:00,-3.67399,725,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.6,-2.16909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466193",2020-05-19 17:52:00,-3.59698,729,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.6,-2.17476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466194",2020-05-19 17:53:00,-3.68472,725,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.8,-2.11491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466195",2020-05-19 17:54:00,-3.69805,730,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.9,-2.12499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466196",2020-05-19 17:55:00,-4.65341,725,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.8,-2.09916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466197",2020-05-19 17:56:00,-4.95104,738,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,25,-1.7262,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466198",2020-05-19 17:57:00,-5.25732,749,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27.5,30.5,25.3,-1.74006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466199",2020-05-19 17:58:00,-4.84797,765,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27.5,31,26,-2.06199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466200",2020-05-19 17:59:00,-5.08908,773,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27.5,31,26.4,-2.1861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466201",2020-05-19 18:00:00,-4.17633,776,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27.5,31,26,-2.53071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466202",2020-05-19 18:01:00,-3.86556,773,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27.5,31,25.9,-2.51748,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466203",2020-05-19 18:02:00,-3.62674,760,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,25.7,-2.44188,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466204",2020-05-19 18:03:00,-2.99557,757,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,25.4,-2.42991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466205",2020-05-19 18:04:00,-3.14693,751,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,25,-2.38014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466206",2020-05-19 18:05:00,-2.5733,740,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.7,-2.2869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466207",2020-05-19 18:06:00,-2.67874,741,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.7,-2.40912,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466208",2020-05-19 18:07:00,-2.58096,762,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.6,-2.46267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466209",2020-05-19 18:08:00,-2.83844,774,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.8,-2.51244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466210",2020-05-19 18:09:00,-2.85681,784,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.6,-2.42487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466211",2020-05-19 18:10:00,-2.83821,798,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.8,-2.16153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466212",2020-05-19 18:11:00,-3.00471,799,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,25.5,27.5,31,24.9,-2.16909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466213",2020-05-19 18:12:00,-2.80606,801,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,26,27.5,31,25,-2.1294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466214",2020-05-19 18:13:00,-2.77967,771,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,28,26,27.5,31,25,-2.11491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466215",2020-05-19 18:14:00,-2.68707,705,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.8,-1.6947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466216",2020-05-19 18:15:00,-2.7187,350,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.7,-0.83916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466217",2020-05-19 18:16:00,-2.72132,328,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.3,-1.17369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466218",2020-05-19 18:17:00,-2.15361,321,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.4,-0.7938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466219",2020-05-19 18:18:00,-2.38153,313,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.2,-0.76356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466220",2020-05-19 18:19:00,-2.6717,551,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24,-1.75833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466221",2020-05-19 18:20:00,-2.67683,323,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,23.8,-0.99918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466222",2020-05-19 18:21:00,-2.61298,324,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,23.9,-0.819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466223",2020-05-19 18:22:00,-2.63923,605,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.3,-1.67076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466224",2020-05-19 18:23:00,-2.57438,577,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.7,-1.13589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466225",2020-05-19 18:24:00,-2.7808,470,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.7,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466226",2020-05-19 18:25:00,-2.48708,315,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24.2,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466227",2020-05-19 18:26:00,-2.42134,285,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24,-0.30996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466228",2020-05-19 18:27:00,-2.28867,278,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466229",2020-05-19 18:28:00,-2.32989,276,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24,-0.36099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466230",2020-05-19 18:29:00,-2.2818,275,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24.2,-0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466231",2020-05-19 18:30:00,-2.48038,275,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24.2,-0.61866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466232",2020-05-19 18:31:00,-2.17838,277,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24.5,-0.60606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466233",2020-05-19 18:32:00,-2.27673,269,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24.5,-0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466234",2020-05-19 18:33:00,-2.20217,267,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24.6,-0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466235",2020-05-19 18:34:00,-2.16394,265,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24.2,-0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466236",2020-05-19 18:35:00,-2.25723,265,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24,-0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466237",2020-05-19 18:36:00,-2.56057,266,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24,-0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466238",2020-05-19 18:37:00,-3.4845,265,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,24,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466239",2020-05-19 18:38:00,-3.82188,257,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,28,26,27.5,31,23.8,-0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466240",2020-05-19 18:39:00,-4.31881,249,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.9,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466241",2020-05-19 18:40:00,-4.71732,240,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.8,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466242",2020-05-19 18:41:00,-4.81363,233,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.8,-0.2394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466243",2020-05-19 18:42:00,-4.94414,225,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.8,-0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466244",2020-05-19 18:43:00,-4.72019,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.8,-0.28098,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466245",2020-05-19 18:44:00,-4.59693,223,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466246",2020-05-19 18:45:00,-4.70327,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.8,-0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466247",2020-05-19 18:46:00,-4.70502,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.8,-0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466248",2020-05-19 18:47:00,-5.49417,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.42399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466249",2020-05-19 18:48:00,-4.8514,226,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466250",2020-05-19 18:49:00,-4.71677,229,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466251",2020-05-19 18:50:00,-4.79851,233,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.47313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466252",2020-05-19 18:51:00,-4.80799,236,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.6,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466253",2020-05-19 18:52:00,-4.69529,241,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.6,-0.07686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466254",2020-05-19 18:53:00,-4.715,240,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.6,-0.09639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466255",2020-05-19 18:54:00,-4.44532,233,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.14301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466256",2020-05-19 18:55:00,-4.15766,226,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.23121,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466257",2020-05-19 18:56:00,-4.11836,221,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.8,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466258",2020-05-19 18:57:00,-4.44265,214,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.9,-0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
