"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"466259",2020-05-19 18:58:00,-3.55788,211,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.9,-0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466260",2020-05-19 18:59:00,-3.90645,212,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.9,-0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466261",2020-05-19 19:00:00,-3.71644,216,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.9,-0.38745,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466262",2020-05-19 19:01:00,-3.72408,218,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.8,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466263",2020-05-19 19:02:00,-3.91401,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.7,-0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466264",2020-05-19 19:03:00,-3.6101,234,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.6,-0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466265",2020-05-19 19:04:00,-3.95431,221,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.5,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466266",2020-05-19 19:05:00,-3.62379,214,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466267",2020-05-19 19:06:00,-3.62283,212,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,0.04347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466268",2020-05-19 19:07:00,-3.30387,208,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,0.06174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466269",2020-05-19 19:08:00,-3.73636,205,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,0.03213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466270",2020-05-19 19:09:00,-3.75805,202,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.03276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466271",2020-05-19 19:10:00,-3.75842,198,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.29736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466272",2020-05-19 19:11:00,-3.86395,192,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.24318,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466273",2020-05-19 19:12:00,-3.75248,188,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.22743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466274",2020-05-19 19:13:00,-3.62075,183,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.5,-0.15876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466275",2020-05-19 19:14:00,-3.55759,176,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.5,-0.16569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466276",2020-05-19 19:15:00,-3.6618,168,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.13356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466277",2020-05-19 19:16:00,-3.65834,162,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.1197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466278",2020-05-19 19:17:00,-3.04741,259,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.40446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466279",2020-05-19 19:18:00,-3.75897,373,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.3,-0.56196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466280",2020-05-19 19:19:00,-3.53358,171,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.05166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466281",2020-05-19 19:20:00,-3.55303,147,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,0.14994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466282",2020-05-19 19:21:00,-3.5899,144,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,0.14427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466283",2020-05-19 19:22:00,-3.71075,321,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.03276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466284",2020-05-19 19:23:00,-3.62397,340,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.4,-0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466285",2020-05-19 19:24:00,-3.36764,286,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30.5,23.5,0.1071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466286",2020-05-19 19:25:00,-3.63267,149,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.5,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466287",2020-05-19 19:26:00,-3.60392,184,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.5,-0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466288",2020-05-19 19:27:00,-3.87563,197,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.5,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466289",2020-05-19 19:28:00,-3.59516,178,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.5,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466290",2020-05-19 19:29:00,-3.64282,119,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.7,0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466291",2020-05-19 19:30:00,-3.649,119,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.9,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466292",2020-05-19 19:31:00,-3.88425,144,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24,-0.17199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466293",2020-05-19 19:32:00,-3.54471,136,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24,-0.0126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466294",2020-05-19 19:33:00,-3.56663,144,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.9,-0.01386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466295",2020-05-19 19:34:00,-3.61829,137,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.9,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466296",2020-05-19 19:35:00,-3.59464,126,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466297",2020-05-19 19:36:00,-3.6171,176,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466298",2020-05-19 19:37:00,-3.40864,149,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466299",2020-05-19 19:38:00,-3.86047,125,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.5,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466300",2020-05-19 19:39:00,-3.50744,124,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.4,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466301",2020-05-19 19:40:00,-3.48842,128,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.3,0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466302",2020-05-19 19:41:00,-3.5375,141,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.3,-0.00693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466303",2020-05-19 19:42:00,-4.07261,135,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.3,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466304",2020-05-19 19:43:00,-3.60542,157,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.3,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466305",2020-05-19 19:44:00,-3.97499,267,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.4,-0.26523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466306",2020-05-19 19:45:00,-3.76099,224,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,-0.17892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466307",2020-05-19 19:46:00,-3.36748,174,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.7,-0.0189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466308",2020-05-19 19:47:00,-3.49881,146,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.8,0.01701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466309",2020-05-19 19:48:00,-3.60314,134,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.8,0.03024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466310",2020-05-19 19:49:00,-3.56463,132,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.9,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466311",2020-05-19 19:50:00,-3.55841,128,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.8,0.47439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466312",2020-05-19 19:51:00,-4.03173,142,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466313",2020-05-19 19:52:00,-3.55832,158,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466314",2020-05-19 19:53:00,-3.41205,183,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466315",2020-05-19 19:54:00,-3.37349,210,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.7,0.03717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466316",2020-05-19 19:55:00,-3.43153,213,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.9,-0.10143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466317",2020-05-19 19:56:00,-3.46736,202,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.1,-0.08883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466318",2020-05-19 19:57:00,-3.55816,152,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.3,-0.01701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466319",2020-05-19 19:58:00,-3.89504,207,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,-0.07119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466320",2020-05-19 19:59:00,-3.43471,123,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.08757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466321",2020-05-19 20:00:00,-3.47285,129,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.08064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466322",2020-05-19 20:01:00,-3.47495,178,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466323",2020-05-19 20:02:00,-3.53093,125,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.06174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466324",2020-05-19 20:03:00,-3.50711,117,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.11655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466325",2020-05-19 20:04:00,-3.48122,117,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.10017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466326",2020-05-19 20:05:00,-3.60989,184,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466327",2020-05-19 20:06:00,-3.56168,124,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466328",2020-05-19 20:07:00,-3.54081,110,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.51282,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466329",2020-05-19 20:08:00,-3.50628,109,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466330",2020-05-19 20:09:00,-3.49674,108,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.11655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466331",2020-05-19 20:10:00,-3.41087,133,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.4,0.126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466332",2020-05-19 20:11:00,-3.33977,141,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466333",2020-05-19 20:12:00,-3.38817,143,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.6,0.13482,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466334",2020-05-19 20:13:00,-3.40184,125,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.7,0.1512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466335",2020-05-19 20:14:00,-3.33711,102,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.8,0.19341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466336",2020-05-19 20:15:00,-3.38462,86,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.8,0.20727,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466337",2020-05-19 20:16:00,-3.40599,87,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.7,0.23751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466338",2020-05-19 20:17:00,-3.0225,95,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.6,0.2457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466339",2020-05-19 20:18:00,-3.3277,95,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.5,0.2583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466340",2020-05-19 20:19:00,-3.40216,87,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.4,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466341",2020-05-19 20:20:00,-3.42047,93,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.4,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466342",2020-05-19 20:21:00,-3.39981,87,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24.4,0.67662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466343",2020-05-19 20:22:00,-3.33992,73,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,24.4,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466344",2020-05-19 20:23:00,-3.42697,66,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,24.3,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466345",2020-05-19 20:24:00,-3.76048,64,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,24.2,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466346",2020-05-19 20:25:00,-3.5972,56,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,24.1,0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466347",2020-05-19 20:26:00,-3.2947,53,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,24,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466348",2020-05-19 20:27:00,-3.35725,51,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.8,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466349",2020-05-19 20:28:00,-3.42311,50,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466350",2020-05-19 20:29:00,-3.47159,50,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.6,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466351",2020-05-19 20:30:00,-3.43096,47,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.4,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466352",2020-05-19 20:31:00,-3.39322,45,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.4,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466353",2020-05-19 20:32:00,-3.46517,43,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.3,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466354",2020-05-19 20:33:00,-3.47857,43,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.2,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466355",2020-05-19 20:34:00,-3.45942,41,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.1,0.44352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466356",2020-05-19 20:35:00,-3.43536,40,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23.1,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466357",2020-05-19 20:36:00,-3.4955,39,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466358",2020-05-19 20:37:00,-3.54032,38,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,23,0.86877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466359",2020-05-19 20:38:00,-2.62642,37,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.9,0.88578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466360",2020-05-19 20:39:00,-3.4599,36,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.8,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466361",2020-05-19 20:40:00,-3.4635,37,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.7,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466362",2020-05-19 20:41:00,-3.50465,34,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.7,0.52479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466363",2020-05-19 20:42:00,-3.59161,32,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.6,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466364",2020-05-19 20:43:00,-3.48842,30,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.6,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466365",2020-05-19 20:44:00,-3.52947,30,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.6,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466366",2020-05-19 20:45:00,-3.57274,26,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.5,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466367",2020-05-19 20:46:00,-3.58393,24,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.5,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466368",2020-05-19 20:47:00,-3.17268,22,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.5,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466369",2020-05-19 20:48:00,-3.52259,22,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466370",2020-05-19 20:49:00,-3.56474,19,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.4,0.57708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466371",2020-05-19 20:50:00,-3.54776,18,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.4,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466372",2020-05-19 20:51:00,-3.28573,18,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.4,0.60606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466373",2020-05-19 20:52:00,-3.3757,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30.5,22.3,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466374",2020-05-19 20:53:00,-3.38271,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.3,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466375",2020-05-19 20:54:00,-3.22863,16,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.3,0.98217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466376",2020-05-19 20:55:00,-3.23059,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.3,0.9198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466377",2020-05-19 20:56:00,-3.17686,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.3,0.86184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466378",2020-05-19 20:57:00,-2.81936,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.2,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466379",2020-05-19 20:58:00,-3.2124,14,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.3,0.63945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466380",2020-05-19 20:59:00,-3.2216,13,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.2,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466381",2020-05-19 21:00:00,-3.20364,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.1,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466382",2020-05-19 21:01:00,-3.16224,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.1,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466383",2020-05-19 21:02:00,-3.15653,12,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.1,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466384",2020-05-19 21:03:00,-3.22574,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,30,22.1,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466385",2020-05-19 21:04:00,-3.72715,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.2,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466386",2020-05-19 21:05:00,-3.21894,10,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466387",2020-05-19 21:06:00,-3.2717,11,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.2,0.64638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466388",2020-05-19 21:07:00,-3.27124,10,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466389",2020-05-19 21:08:00,-3.26778,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,0.7623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466390",2020-05-19 21:09:00,-3.35851,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,1.02186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466391",2020-05-19 21:10:00,-3.27164,9,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,1.03194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466392",2020-05-19 21:11:00,-3.4043,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,0.98406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466393",2020-05-19 21:12:00,-3.56626,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22.1,0.87444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466394",2020-05-19 21:13:00,-3.25135,8,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466395",2020-05-19 21:14:00,-3.13365,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,22,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466396",2020-05-19 21:15:00,-3.22717,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.9,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466397",2020-05-19 21:16:00,-3.97943,5,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.9,0.65079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466398",2020-05-19 21:17:00,-3.17652,5,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.9,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466399",2020-05-19 21:18:00,-3.59094,5,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.9,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466400",2020-05-19 21:19:00,-3.10611,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.8,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466401",2020-05-19 21:20:00,-3.17155,7,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.9,0.65268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466402",2020-05-19 21:21:00,-3.12182,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.9,0.64638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466403",2020-05-19 21:22:00,-3.16272,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.8,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466404",2020-05-19 21:23:00,-3.10518,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.8,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466405",2020-05-19 21:24:00,-3.19968,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.7,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466406",2020-05-19 21:25:00,-2.83641,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.7,1.01997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466407",2020-05-19 21:26:00,-3.16184,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,30,21.6,1.01241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466408",2020-05-19 21:27:00,-3.18242,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.6,0.9765,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466409",2020-05-19 21:28:00,-3.24373,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.6,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466410",2020-05-19 21:29:00,-3.22915,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.7,0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466411",2020-05-19 21:30:00,-3.21819,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.6,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466412",2020-05-19 21:31:00,-2.75723,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.6,0.63315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466413",2020-05-19 21:32:00,-2.93826,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466414",2020-05-19 21:33:00,-3.45316,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,30,21.5,0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466415",2020-05-19 21:34:00,-3.62732,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.5,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466416",2020-05-19 21:35:00,-3.24648,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.5,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466417",2020-05-19 21:36:00,-3.22322,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466418",2020-05-19 21:37:00,-3.24425,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.5,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466419",2020-05-19 21:38:00,-3.2791,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466420",2020-05-19 21:39:00,-3.24821,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466421",2020-05-19 21:40:00,-3.33886,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.3,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466422",2020-05-19 21:41:00,-3.3309,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.4,1.01178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466423",2020-05-19 21:42:00,-3.2937,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.3,0.9828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466424",2020-05-19 21:43:00,-3.27186,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.3,0.96894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466425",2020-05-19 21:44:00,-3.34627,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.3,0.89775,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466426",2020-05-19 21:45:00,-3.23828,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29.5,21.3,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466427",2020-05-19 21:46:00,-3.27431,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.3,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466428",2020-05-19 21:47:00,-3.25533,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.3,0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466429",2020-05-19 21:48:00,-3.27881,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466430",2020-05-19 21:49:00,-3.26751,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466431",2020-05-19 21:50:00,-3.20094,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.60732,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466432",2020-05-19 21:51:00,-3.44248,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.3,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466433",2020-05-19 21:52:00,-3.03104,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466434",2020-05-19 21:53:00,-3.05569,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.59535,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466435",2020-05-19 21:54:00,-3.05697,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466436",2020-05-19 21:55:00,-3.07002,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466437",2020-05-19 21:56:00,-3.06395,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.1,0.60102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466438",2020-05-19 21:57:00,-3.06512,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.1,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466439",2020-05-19 21:58:00,-2.68775,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.1,0.60102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466440",2020-05-19 21:59:00,-3.03091,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.1,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466441",2020-05-19 22:00:00,-3.33331,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27,29.5,21.1,0.46368,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466442",2020-05-19 22:01:00,-3.28377,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,21.1,0.82278,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466443",2020-05-19 22:02:00,-3.04463,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,21,0.8379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466444",2020-05-19 22:03:00,-3.03895,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,21,0.80199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466445",2020-05-19 22:04:00,-3.00901,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,21,0.68418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466446",2020-05-19 22:05:00,-2.69635,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466447",2020-05-19 22:06:00,-3.03128,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466448",2020-05-19 22:07:00,-3.03152,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466449",2020-05-19 22:08:00,-3.03189,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466450",2020-05-19 22:09:00,-2.90278,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466451",2020-05-19 22:10:00,-2.89383,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466452",2020-05-19 22:11:00,-2.39295,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.45108,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466453",2020-05-19 22:12:00,-2.87624,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.46053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466454",2020-05-19 22:13:00,-2.86541,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466455",2020-05-19 22:14:00,-2.88597,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466456",2020-05-19 22:15:00,-2.88481,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.44604,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466457",2020-05-19 22:16:00,-2.78053,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.9,0.45234,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466458",2020-05-19 22:17:00,-2.87317,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.45738,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466459",2020-05-19 22:18:00,-2.14564,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.45801,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466460",2020-05-19 22:19:00,-3.20373,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.85554,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466461",2020-05-19 22:20:00,-3.02373,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.8,0.84798,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466462",2020-05-19 22:21:00,-2.42344,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.81333,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466463",2020-05-19 22:22:00,-2.94956,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.693,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466464",2020-05-19 22:23:00,-2.93674,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.56637,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466465",2020-05-19 22:24:00,-2.97746,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466466",2020-05-19 22:25:00,-2.9073,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.46242,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466467",2020-05-19 22:26:00,-2.9241,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466468",2020-05-19 22:27:00,-2.9628,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466469",2020-05-19 22:28:00,-2.94149,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.4536,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466470",2020-05-19 22:29:00,-2.96588,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.4536,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466471",2020-05-19 22:30:00,-2.91436,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466472",2020-05-19 22:31:00,-2.94349,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29.5,20.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466473",2020-05-19 22:32:00,-2.90367,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.6,0.45234,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466474",2020-05-19 22:33:00,-2.92901,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.7,0.45423,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466475",2020-05-19 22:34:00,-2.91425,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.7,0.45927,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466476",2020-05-19 22:35:00,-2.83779,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.6,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466477",2020-05-19 22:36:00,-2.76184,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466478",2020-05-19 22:37:00,-2.71772,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.4,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466479",2020-05-19 22:38:00,-2.56962,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.4,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466480",2020-05-19 22:39:00,-2.55968,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.3,0.8253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466481",2020-05-19 22:40:00,-2.83052,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.3,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466482",2020-05-19 22:41:00,-2.7875,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.3,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466483",2020-05-19 22:42:00,-2.73556,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.3,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466484",2020-05-19 22:43:00,-2.26661,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.3,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466485",2020-05-19 22:44:00,-2.78062,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.3,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"466486",2020-05-19 22:45:00,-2.53447,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466487",2020-05-19 22:46:00,-2.96509,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466488",2020-05-19 22:47:00,-2.93148,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.45801,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466489",2020-05-19 22:48:00,-3.05572,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466490",2020-05-19 22:49:00,-3.1681,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.44856,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466491",2020-05-19 22:50:00,-3.18704,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.44037,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466492",2020-05-19 22:51:00,-3.09729,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.45045,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466493",2020-05-19 22:52:00,-3.18043,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.4347,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466494",2020-05-19 22:53:00,-3.14239,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.44604,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466495",2020-05-19 22:54:00,-3.12788,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.44037,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466496",2020-05-19 22:55:00,-3.09233,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.44604,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466497",2020-05-19 22:56:00,-2.94565,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.41517,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466498",2020-05-19 22:57:00,-2.80444,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.41517,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466499",2020-05-19 22:58:00,-3.2562,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.78435,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466500",2020-05-19 22:59:00,-2.72961,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.79632,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466501",2020-05-19 23:00:00,-2.72059,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.76734,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466502",2020-05-19 23:01:00,-2.6621,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20.1,0.65268,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466503",2020-05-19 23:02:00,-2.72876,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.43155,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466504",2020-05-19 23:03:00,-2.73108,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.42021,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466505",2020-05-19 23:04:00,-2.67636,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.42147,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466506",2020-05-19 23:05:00,-2.68,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.41958,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466507",2020-05-19 23:06:00,-2.47751,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.41643,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466508",2020-05-19 23:07:00,-2.53139,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,19.9,0.42147,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466509",2020-05-19 23:08:00,-2.40541,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.4158,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466510",2020-05-19 23:09:00,-2.45043,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466511",2020-05-19 23:10:00,-2.23756,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.42651,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466512",2020-05-19 23:11:00,-2.45737,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,20,0.41958,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466513",2020-05-19 23:12:00,-2.43977,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27,29,19.9,0.43029,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466514",2020-05-19 23:13:00,-2.45408,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.42273,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466515",2020-05-19 23:14:00,-2.28082,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.41076,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466516",2020-05-19 23:15:00,-2.46323,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.43281,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466517",2020-05-19 23:16:00,-2.37842,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.4158,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466518",2020-05-19 23:17:00,-2.43174,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.4158,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466519",2020-05-19 23:18:00,-2.40942,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.42651,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466520",2020-05-19 23:19:00,-2.50275,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,19.9,0.65835,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466521",2020-05-19 23:20:00,-2.42891,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.79317,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466522",2020-05-19 23:21:00,-2.46141,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,19.9,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466523",2020-05-19 23:22:00,-1.89747,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.69111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466524",2020-05-19 23:23:00,-2.4625,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,29,20,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466525",2020-05-19 23:24:00,-2.45509,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,20,0.42525,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466526",2020-05-19 23:25:00,-2.42375,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,20,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466527",2020-05-19 23:26:00,-2.73557,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.8,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466528",2020-05-19 23:27:00,-2.41281,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466529",2020-05-19 23:28:00,-2.42985,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466530",2020-05-19 23:29:00,-2.4343,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,20,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466531",2020-05-19 23:30:00,-2.42588,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466532",2020-05-19 23:31:00,-2.43229,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466533",2020-05-19 23:32:00,-2.27053,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466534",2020-05-19 23:33:00,-2.38319,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466535",2020-05-19 23:34:00,-2.34965,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466536",2020-05-19 23:35:00,-2.54296,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,20,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466537",2020-05-19 23:36:00,-2.43076,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466538",2020-05-19 23:37:00,-2.43843,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,20,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466539",2020-05-19 23:38:00,-2.47731,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466540",2020-05-19 23:39:00,-2.31532,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27,26,27,29,19.9,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466541",2020-05-19 23:40:00,-2.41251,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,20,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466542",2020-05-19 23:41:00,-2.43461,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,19.9,0.82152,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466543",2020-05-19 23:42:00,-2.39634,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,19.8,0.8253,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466544",2020-05-19 23:43:00,-2.42185,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,19.8,0.80073,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466545",2020-05-19 23:44:00,-2.42687,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,19.8,0.69741,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466546",2020-05-19 23:45:00,-2.26578,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,19.8,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466547",2020-05-19 23:46:00,-2.30198,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,26,27,29,19.8,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466548",2020-05-19 23:47:00,-2.43755,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,29,19.8,0.45108,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466549",2020-05-19 23:48:00,-2.39995,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466550",2020-05-19 23:49:00,-2.38622,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466551",2020-05-19 23:50:00,-2.18613,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466552",2020-05-19 23:51:00,-2.29528,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466553",2020-05-19 23:52:00,-1.90498,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466554",2020-05-19 23:53:00,-2.22365,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466555",2020-05-19 23:54:00,-2.57574,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466556",2020-05-19 23:55:00,-2.37406,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466557",2020-05-19 23:56:00,-2.33468,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466558",2020-05-19 23:57:00,-2.32417,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466559",2020-05-19 23:58:00,-2.29037,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.44352,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466560",2020-05-19 23:59:00,-2.67874,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466561",2020-05-20 00:00:00,-2.33937,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.46431,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466562",2020-05-20 00:01:00,-2.36083,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.9,0.57078,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466563",2020-05-20 00:02:00,-2.32562,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.80514,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466564",2020-05-20 00:03:00,-2.48921,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.82467,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466565",2020-05-20 00:04:00,-2.46412,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,28.5,19.8,0.77868,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466566",2020-05-20 00:05:00,-2.45196,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.9,0.66654,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466567",2020-05-20 00:06:00,-2.66608,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.9,0.45108,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466568",2020-05-20 00:07:00,-2.47954,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.8,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466569",2020-05-20 00:08:00,-2.46532,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.8,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466570",2020-05-20 00:09:00,-2.47188,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.7,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
