"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"466571",2020-05-20 00:10:00,-2.50701,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.7,0.44478,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466572",2020-05-20 00:11:00,-2.426,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.8,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466573",2020-05-20 00:12:00,-2.84754,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.7,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466574",2020-05-20 00:13:00,-2.65021,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466575",2020-05-20 00:14:00,-2.44116,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.7,0.43659,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466576",2020-05-20 00:15:00,-2.36812,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.7,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466577",2020-05-20 00:16:00,-2.35579,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466578",2020-05-20 00:17:00,-2.02547,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466579",2020-05-20 00:18:00,-2.26293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466580",2020-05-20 00:19:00,-2.12907,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466581",2020-05-20 00:20:00,-2.20506,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466582",2020-05-20 00:21:00,-1.86713,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.42903,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466583",2020-05-20 00:22:00,-2.17633,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466584",2020-05-20 00:23:00,-2.20365,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.81648,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466585",2020-05-20 00:24:00,-2.2123,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.76734,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466586",2020-05-20 00:25:00,-2.24845,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.693,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466587",2020-05-20 00:26:00,-2.31365,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.59031,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466588",2020-05-20 00:27:00,-2.26664,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.7,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466589",2020-05-20 00:28:00,-2.23175,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.6,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466590",2020-05-20 00:29:00,-2.36981,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466591",2020-05-20 00:30:00,-2.31886,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466592",2020-05-20 00:31:00,-2.4313,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466593",2020-05-20 00:32:00,-2.46185,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466594",2020-05-20 00:33:00,-2.38792,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466595",2020-05-20 00:34:00,-2.41759,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466596",2020-05-20 00:35:00,-2.41058,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466597",2020-05-20 00:36:00,-2.3775,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466598",2020-05-20 00:37:00,-2.59781,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.42336,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466599",2020-05-20 00:38:00,-2.40723,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466600",2020-05-20 00:39:00,-2.13047,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466601",2020-05-20 00:40:00,-2.67127,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466602",2020-05-20 00:41:00,-2.53502,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466603",2020-05-20 00:42:00,-2.17176,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466604",2020-05-20 00:43:00,-2.40425,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466605",2020-05-20 00:44:00,-2.41666,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466606",2020-05-20 00:45:00,-2.40033,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.72261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466607",2020-05-20 00:46:00,-2.6184,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.3,0.8064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466608",2020-05-20 00:47:00,-2.42543,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.80451,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466609",2020-05-20 00:48:00,-2.31202,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.66591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466610",2020-05-20 00:49:00,-2.27641,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466611",2020-05-20 00:50:00,-2.29038,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.3,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466612",2020-05-20 00:51:00,-2.27647,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466613",2020-05-20 00:52:00,-2.16886,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466614",2020-05-20 00:53:00,-1.97575,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466615",2020-05-20 00:54:00,-2.12888,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466616",2020-05-20 00:55:00,-2.15459,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.4,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466617",2020-05-20 00:56:00,-2.14845,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466618",2020-05-20 00:57:00,-2.15605,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466619",2020-05-20 00:58:00,-2.19249,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466620",2020-05-20 00:59:00,-2.12587,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466621",2020-05-20 01:00:00,-2.11422,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.3,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466622",2020-05-20 01:01:00,-2.0532,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466623",2020-05-20 01:02:00,-2.27463,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.44226,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466624",2020-05-20 01:03:00,-2.2776,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466625",2020-05-20 01:04:00,-1.91103,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.43533,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466626",2020-05-20 01:05:00,-2.40663,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466627",2020-05-20 01:06:00,-2.26942,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466628",2020-05-20 01:07:00,-2.43008,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.1,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466629",2020-05-20 01:08:00,-2.38723,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.8316,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466630",2020-05-20 01:09:00,-2.5116,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.8064,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466631",2020-05-20 01:10:00,-2.41349,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.7434,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466632",2020-05-20 01:11:00,-2.36606,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.63,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466633",2020-05-20 01:12:00,-2.41205,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.1,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466634",2020-05-20 01:13:00,-2.20876,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.2,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466635",2020-05-20 01:14:00,-2.40498,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,28.5,19.1,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466636",2020-05-20 01:15:00,-2.36677,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19,0.44982,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466637",2020-05-20 01:16:00,-2.38501,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19.1,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466638",2020-05-20 01:17:00,-2.39791,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466639",2020-05-20 01:18:00,-2.37988,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466640",2020-05-20 01:19:00,-2.25705,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19,0.45864,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466641",2020-05-20 01:20:00,-1.96624,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19.1,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466642",2020-05-20 01:21:00,-2.28181,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28.5,19.2,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466643",2020-05-20 01:22:00,-2.19186,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.45171,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466644",2020-05-20 01:23:00,-2.23403,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466645",2020-05-20 01:24:00,-2.10946,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466646",2020-05-20 01:25:00,-2.10647,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.44541,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466647",2020-05-20 01:26:00,-2.12707,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.2,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466648",2020-05-20 01:27:00,-1.94981,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466649",2020-05-20 01:28:00,-2.10855,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19,0.45171,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466650",2020-05-20 01:29:00,-1.97045,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.41643,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466651",2020-05-20 01:30:00,-2.10379,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.74781,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466652",2020-05-20 01:31:00,-2.58293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.81837,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466653",2020-05-20 01:32:00,-2.14951,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19,0.81144,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466654",2020-05-20 01:33:00,-2.05697,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.66843,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466655",2020-05-20 01:34:00,-2.09971,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19.1,0.62874,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466656",2020-05-20 01:35:00,-2.11139,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,19,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466657",2020-05-20 01:36:00,-2.17091,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.2,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466658",2020-05-20 01:37:00,-2.14689,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.2,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466659",2020-05-20 01:38:00,-2.15015,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.2,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466660",2020-05-20 01:39:00,-2.12549,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.1,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466661",2020-05-20 01:40:00,-2.22729,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466662",2020-05-20 01:41:00,-2.15003,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466663",2020-05-20 01:42:00,-2.15529,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25.5,26.5,28,19.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466664",2020-05-20 01:43:00,-2.17771,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19.1,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466665",2020-05-20 01:44:00,-2.2076,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19.1,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466666",2020-05-20 01:45:00,-2.2827,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466667",2020-05-20 01:46:00,-1.65036,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19.2,0.44352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466668",2020-05-20 01:47:00,-2.45827,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19.2,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466669",2020-05-20 01:48:00,-2.3081,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466670",2020-05-20 01:49:00,-2.40285,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.9,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466671",2020-05-20 01:50:00,-2.35558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466672",2020-05-20 01:51:00,-2.22639,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,19,0.43596,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466673",2020-05-20 01:52:00,-2.38693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.8,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466674",2020-05-20 01:53:00,-2.41107,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.6,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466675",2020-05-20 01:54:00,-2.47822,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.7,0.81774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466676",2020-05-20 01:55:00,-2.36117,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.4,0.84609,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466677",2020-05-20 01:56:00,-2.08484,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.4,0.79947,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466678",2020-05-20 01:57:00,-2.33212,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.6,0.6678,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466679",2020-05-20 01:58:00,-2.17418,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.5,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466680",2020-05-20 01:59:00,-2.15265,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.3,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466681",2020-05-20 02:00:00,-2.02963,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.3,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466682",2020-05-20 02:01:00,-2.09956,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.2,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466683",2020-05-20 02:02:00,-2.05939,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.2,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466684",2020-05-20 02:03:00,-2.10478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.2,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466685",2020-05-20 02:04:00,-2.09934,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.1,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466686",2020-05-20 02:05:00,-2.1076,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,26.5,25.5,26.5,28,18.2,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466687",2020-05-20 02:06:00,-2.11296,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466688",2020-05-20 02:07:00,-2.18889,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466689",2020-05-20 02:08:00,-2.13932,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466690",2020-05-20 02:09:00,-2.08907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466691",2020-05-20 02:10:00,-2.11043,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.4,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466692",2020-05-20 02:11:00,-2.09938,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466693",2020-05-20 02:12:00,-2.13523,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.2,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466694",2020-05-20 02:13:00,-1.7898,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.2,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466695",2020-05-20 02:14:00,-2.16515,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466696",2020-05-20 02:15:00,-2.11767,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.1,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466697",2020-05-20 02:16:00,-2.22609,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.2,0.47124,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466698",2020-05-20 02:17:00,-2.21767,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.79254,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466699",2020-05-20 02:18:00,-2.18262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.2,0.78813,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466700",2020-05-20 02:19:00,-2.26964,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466701",2020-05-20 02:20:00,-2.26262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.62307,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466702",2020-05-20 02:21:00,-2.28796,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.4,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466703",2020-05-20 02:22:00,-2.40426,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.4,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466704",2020-05-20 02:23:00,-2.36903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.5,0.42588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466705",2020-05-20 02:24:00,-2.28752,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.5,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466706",2020-05-20 02:25:00,-2.30333,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.3,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466707",2020-05-20 02:26:00,-2.3053,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466708",2020-05-20 02:27:00,-2.10425,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466709",2020-05-20 02:28:00,-2.2967,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18.1,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466710",2020-05-20 02:29:00,-2.29703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,18,0.41769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466711",2020-05-20 02:30:00,-2.26776,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,17.9,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466712",2020-05-20 02:31:00,-2.27146,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26.5,28,17.9,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466713",2020-05-20 02:32:00,-2.22391,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,17.8,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466714",2020-05-20 02:33:00,-1.79221,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,17.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466715",2020-05-20 02:34:00,-1.94752,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,17.9,0.45045,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466716",2020-05-20 02:35:00,-2.0735,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466717",2020-05-20 02:36:00,-2.10399,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.2,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466718",2020-05-20 02:37:00,-2.10187,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466719",2020-05-20 02:38:00,-2.08453,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466720",2020-05-20 02:39:00,-2.07645,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.3,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466721",2020-05-20 02:40:00,-2.54962,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.1,0.819,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466722",2020-05-20 02:41:00,-1.99841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.3,0.84987,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466723",2020-05-20 02:42:00,-1.74906,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.4,0.82404,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466724",2020-05-20 02:43:00,-2.09059,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.4,0.69174,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466725",2020-05-20 02:44:00,-2.09316,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.5,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466726",2020-05-20 02:45:00,-2.76753,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.6,0.47124,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466727",2020-05-20 02:46:00,-2.06083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.5,0.45549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466728",2020-05-20 02:47:00,-2.50989,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.6,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466729",2020-05-20 02:48:00,-2.2099,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.5,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466730",2020-05-20 02:49:00,-1.86253,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.5,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466731",2020-05-20 02:50:00,-2.18818,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.5,0.46179,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466732",2020-05-20 02:51:00,-2.11529,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.6,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466733",2020-05-20 02:52:00,-2.21342,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.3,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466734",2020-05-20 02:53:00,-2.1029,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.2,0.45738,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466735",2020-05-20 02:54:00,-1.98052,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25.5,26,28,18.2,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466736",2020-05-20 02:55:00,-2.10039,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.3,0.45423,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466737",2020-05-20 02:56:00,-2.12337,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466738",2020-05-20 02:57:00,-2.09863,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466739",2020-05-20 02:58:00,-2.10366,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466740",2020-05-20 02:59:00,-2.09257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.2,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466741",2020-05-20 03:00:00,-2.42998,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.1,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466742",2020-05-20 03:01:00,-2.08648,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466743",2020-05-20 03:02:00,-2.15469,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.1,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466744",2020-05-20 03:03:00,-2.11937,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.2,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466745",2020-05-20 03:04:00,-2.06452,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.2,0.79317,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466746",2020-05-20 03:05:00,-2.18253,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18.2,0.83097,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466747",2020-05-20 03:06:00,-2.10169,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,18,0.81144,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466748",2020-05-20 03:07:00,-2.78978,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,17.8,0.67914,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466749",2020-05-20 03:08:00,-2.08342,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,17.7,0.62181,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466750",2020-05-20 03:09:00,-1.98845,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,17.6,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466751",2020-05-20 03:10:00,-2.10833,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,17.4,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466752",2020-05-20 03:11:00,-2.0893,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,28,17.5,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0,1
"466753",2020-05-20 03:12:00,-2.52546,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466754",2020-05-20 03:13:00,-2.18474,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466755",2020-05-20 03:14:00,-2.18605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466756",2020-05-20 03:15:00,-2.13936,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466757",2020-05-20 03:16:00,-2.16008,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466758",2020-05-20 03:17:00,-2.50596,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466759",2020-05-20 03:18:00,-2.15233,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466760",2020-05-20 03:19:00,-2.0962,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466761",2020-05-20 03:20:00,-1.69412,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466762",2020-05-20 03:21:00,-1.20102,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.6,0.42525,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466763",2020-05-20 03:22:00,-1.7242,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.6,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466764",2020-05-20 03:23:00,-1.59262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.6,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466765",2020-05-20 03:24:00,-1.48187,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.5,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466766",2020-05-20 03:25:00,-1.41466,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.4,3.30939,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466767",2020-05-20 03:26:00,-1.39724,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.3,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466768",2020-05-20 03:27:00,-1.31462,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466769",2020-05-20 03:28:00,-1.58814,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.3,3.69684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466770",2020-05-20 03:29:00,-1.18358,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.2,0.81522,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466771",2020-05-20 03:30:00,-1.41346,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.4,1.28961,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466772",2020-05-20 03:31:00,-1.4185,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.6,1.18944,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466773",2020-05-20 03:32:00,-1.52314,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.4,0.99351,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466774",2020-05-20 03:33:00,-1.13776,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.4,1.01871,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466775",2020-05-20 03:34:00,-0.785562,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.3,1.03824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466776",2020-05-20 03:35:00,-0.843517,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.3,1.00737,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466777",2020-05-20 03:36:00,-0.654273,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.2,0.9828,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466778",2020-05-20 03:37:00,-0.678452,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.1,0.96453,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466779",2020-05-20 03:38:00,-0.721273,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.1,0.96894,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466780",2020-05-20 03:39:00,-0.713214,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.1,0.97587,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466781",2020-05-20 03:40:00,-0.713228,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17,0.98154,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466782",2020-05-20 03:41:00,-1.02024,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17.1,0.98091,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466783",2020-05-20 03:42:00,-0.704718,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17,0.98091,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466784",2020-05-20 03:43:00,-0.671759,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17,0.97587,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466785",2020-05-20 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,28,17,0.98154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466786",2020-05-20 03:45:00,-0.714778,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.98721,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466787",2020-05-20 03:46:00,-0.655865,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.9,0.98532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466788",2020-05-20 03:47:00,-0.745014,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.98217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466789",2020-05-20 03:48:00,-0.8018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.99981,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466790",2020-05-20 03:49:00,-1.07016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.9891,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466791",2020-05-20 03:50:00,-0.6095,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.04391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466792",2020-05-20 03:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.01997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466793",2020-05-20 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.09431,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466794",2020-05-20 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.39167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466795",2020-05-20 03:54:00,-0.704256,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.38978,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466796",2020-05-20 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.9,1.32804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466797",2020-05-20 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.20267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466798",2020-05-20 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.02564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466799",2020-05-20 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.0206,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466800",2020-05-20 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.03194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466801",2020-05-20 04:00:00,-0.632893,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.02564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466802",2020-05-20 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.04517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466803",2020-05-20 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.2,1.04895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466804",2020-05-20 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.04517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466805",2020-05-20 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,1.05084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466806",2020-05-20 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.05021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466807",2020-05-20 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,1.04517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466808",2020-05-20 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466809",2020-05-20 04:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466810",2020-05-20 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17.1,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466811",2020-05-20 04:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.45486,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466812",2020-05-20 04:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,17,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466813",2020-05-20 04:12:00,-1.34418,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466814",2020-05-20 04:13:00,-1.66543,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.8,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466815",2020-05-20 04:14:00,-2.13039,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.8,0.44289,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466816",2020-05-20 04:15:00,-2.31429,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.9,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466817",2020-05-20 04:16:00,-2.51363,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.8,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466818",2020-05-20 04:17:00,-2.12492,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.8,0.44856,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466819",2020-05-20 04:18:00,-2.37377,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.8,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466820",2020-05-20 04:19:00,-2.28842,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.8,0.79821,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466821",2020-05-20 04:20:00,-2.38873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.6,0.78057,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466822",2020-05-20 04:21:00,-2.24152,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.6,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466823",2020-05-20 04:22:00,-2.02781,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.61614,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466824",2020-05-20 04:23:00,-1.76359,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.6,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466825",2020-05-20 04:24:00,-1.43304,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466826",2020-05-20 04:25:00,-1.5039,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.6,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466827",2020-05-20 04:26:00,-1.43755,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.6,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466828",2020-05-20 04:27:00,-1.44056,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466829",2020-05-20 04:28:00,-1.30839,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466830",2020-05-20 04:29:00,-1.32104,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.6,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466831",2020-05-20 04:30:00,-1.26513,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"466832",2020-05-20 04:31:00,-1.25249,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466833",2020-05-20 04:32:00,-1.25132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466834",2020-05-20 04:33:00,-1.25451,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.5,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466835",2020-05-20 04:34:00,-1.36037,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.4,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466836",2020-05-20 04:35:00,-1.21472,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.3,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466837",2020-05-20 04:36:00,-1.36433,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.3,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466838",2020-05-20 04:37:00,-1.66743,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.3,0.4347,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466839",2020-05-20 04:38:00,-2.00913,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.4,0.45171,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466840",2020-05-20 04:39:00,-2.09802,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,16.4,0.44037,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466841",2020-05-20 04:40:00,-2.36284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.3,0.44604,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466842",2020-05-20 04:41:00,-2.61615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.3,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466843",2020-05-20 04:42:00,-2.55447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.3,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466844",2020-05-20 04:43:00,-2.83253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.2,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466845",2020-05-20 04:44:00,-2.88143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.2,0.76293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466846",2020-05-20 04:45:00,-2.50329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.1,0.79884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466847",2020-05-20 04:46:00,-2.4752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16.1,0.75537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466848",2020-05-20 04:47:00,-2.48956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16,0.62055,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466849",2020-05-20 04:48:00,-2.25526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,26,25,26,27.5,16,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466850",2020-05-20 04:49:00,-1.95404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,25,26,27.5,16.1,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466851",2020-05-20 04:50:00,-1.73426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,25,26,27.5,16.1,0.41076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466852",2020-05-20 04:51:00,-1.51123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,25,26,27.5,16.1,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466853",2020-05-20 04:52:00,-1.44243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,25,26,27.5,16.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466854",2020-05-20 04:53:00,-1.37095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,26,25,26,27.5,16,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466855",2020-05-20 04:54:00,-1.42143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,16.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466856",2020-05-20 04:55:00,-1.33388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,16.1,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466857",2020-05-20 04:56:00,-1.29173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,16,0.40698,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466858",2020-05-20 04:57:00,-1.23922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,16,0.41265,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466859",2020-05-20 04:58:00,-1.25273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,15.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466860",2020-05-20 04:59:00,-0.869949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,16,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466861",2020-05-20 05:00:00,-1.23918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,16,0.89397,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"466862",2020-05-20 05:01:00,-1.75042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,15.8,0.75096,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466863",2020-05-20 05:02:00,-1.29503,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,26,27.5,15.5,0.68922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466864",2020-05-20 05:03:00,-1.2994,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.5,0.64764,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466865",2020-05-20 05:04:00,-1.28037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.4,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466866",2020-05-20 05:05:00,-1.5628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.5,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466867",2020-05-20 05:06:00,-1.66051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.4,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466868",2020-05-20 05:07:00,-1.8999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.3,0.60039,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466869",2020-05-20 05:08:00,-2.0978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.2,0.59787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466870",2020-05-20 05:09:00,-2.20142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.2,0.59157,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466871",2020-05-20 05:10:00,-2.29941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.2,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466872",2020-05-20 05:11:00,-2.2848,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.4,0.90657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466873",2020-05-20 05:12:00,-2.20662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.4,0.94374,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466874",2020-05-20 05:13:00,-2.2083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.3,0.90594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466875",2020-05-20 05:14:00,-1.97878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.1,0.77994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466876",2020-05-20 05:15:00,-1.86979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,14.9,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466877",2020-05-20 05:16:00,-1.78177,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466878",2020-05-20 05:17:00,-1.61715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.2,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466879",2020-05-20 05:18:00,-1.49125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.2,0.59724,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466880",2020-05-20 05:19:00,-1.52191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.2,0.58527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466881",2020-05-20 05:20:00,-1.25562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.1,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466882",2020-05-20 05:21:00,-0.999338,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,26,27.5,15.1,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
