"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"466883",2020-05-20 05:22:00,-1.19476,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,15.2,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466884",2020-05-20 05:23:00,-1.1518,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,15.1,0.59031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466885",2020-05-20 05:24:00,-1.52053,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,15,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466886",2020-05-20 05:25:00,-1.12643,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,15.1,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466887",2020-05-20 05:26:00,-1.11644,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,15,0.58905,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"466888",2020-05-20 05:27:00,-1.16227,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466889",2020-05-20 05:28:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.8,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466890",2020-05-20 05:29:00,-1.14357,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466891",2020-05-20 05:30:00,-1.20061,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.9,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"466892",2020-05-20 05:31:00,-1.25203,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.9,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466893",2020-05-20 05:32:00,-1.34437,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.6,0.6048,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466894",2020-05-20 05:33:00,-1.65717,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.4,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466895",2020-05-20 05:34:00,-2.27263,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.6,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466896",2020-05-20 05:35:00,-2.89384,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.6,0.60921,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466897",2020-05-20 05:36:00,-2.89095,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466898",2020-05-20 05:37:00,-2.84653,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466899",2020-05-20 05:38:00,-1.94771,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.73647,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466900",2020-05-20 05:39:00,-1.39219,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.9072,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466901",2020-05-20 05:40:00,-2.31082,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.6,0.89334,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466902",2020-05-20 05:41:00,-2.59343,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.83664,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466903",2020-05-20 05:42:00,-3.12354,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.76104,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466904",2020-05-20 05:43:00,-2.65603,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.8,0.59724,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466905",2020-05-20 05:44:00,-1.45066,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.8,0.58527,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466906",2020-05-20 05:45:00,-1.82972,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.58527,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466907",2020-05-20 05:46:00,-2.06584,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466908",2020-05-20 05:47:00,-1.65944,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.58401,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466909",2020-05-20 05:48:00,-1.14773,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.57834,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466910",2020-05-20 05:49:00,-1.20754,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.7,0.57141,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466911",2020-05-20 05:50:00,-1.42146,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.57141,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466912",2020-05-20 05:51:00,-1.51307,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.4,0.57141,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466913",2020-05-20 05:52:00,-1.53657,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,25,25.5,27.5,14.5,0.55944,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466914",2020-05-20 05:53:00,-1.51573,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.5,0.55881,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466915",2020-05-20 05:54:00,-1.01625,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.5,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466916",2020-05-20 05:55:00,-1.73571,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.6,0.55692,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466917",2020-05-20 05:56:00,-1.55738,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.6,0.61614,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"466918",2020-05-20 05:57:00,-1.5824,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.6,0.54117,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"466919",2020-05-20 05:58:00,-1.50039,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.6,0.54117,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"466920",2020-05-20 05:59:00,-1.28944,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.5,0.5355,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"466921",2020-05-20 06:00:00,-1.20173,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.5,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"466922",2020-05-20 06:01:00,-1.24435,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.5,0.54747,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466923",2020-05-20 06:02:00,-1.07171,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.5,0.53487,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466924",2020-05-20 06:03:00,-1.24153,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.6,0.54054,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466925",2020-05-20 06:04:00,-1.04468,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.7,0.64764,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466926",2020-05-20 06:05:00,-1.40268,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.8,0.85617,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466927",2020-05-20 06:06:00,-1.50653,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.8,0.8253,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"466928",2020-05-20 06:07:00,-1.58285,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.9,0.7623,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466929",2020-05-20 06:08:00,-1.78108,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.9,0.66087,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466930",2020-05-20 06:09:00,-1.63505,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.9,0.49707,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466931",2020-05-20 06:10:00,-1.57549,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,14.9,0.47628,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"466932",2020-05-20 06:11:00,-1.14609,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.52731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466933",2020-05-20 06:12:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466934",2020-05-20 06:13:00,0,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.45675,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466935",2020-05-20 06:14:00,-0.8889,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466936",2020-05-20 06:15:00,-0.758615,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.45801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466937",2020-05-20 06:16:00,-1.57434,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466938",2020-05-20 06:17:00,-1.93305,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466939",2020-05-20 06:18:00,-1.99479,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466940",2020-05-20 06:19:00,-1.86492,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15.1,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466941",2020-05-20 06:20:00,-1.75681,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15.2,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466942",2020-05-20 06:21:00,-1.61266,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15.4,0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466943",2020-05-20 06:22:00,-1.62886,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15.6,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466944",2020-05-20 06:23:00,-1.40926,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,15.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466945",2020-05-20 06:24:00,-1.58417,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"466946",2020-05-20 06:25:00,-1.28802,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.2,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466947",2020-05-20 06:26:00,-1.28023,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.3,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466948",2020-05-20 06:27:00,-1.2539,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.3,0.315,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466949",2020-05-20 06:28:00,-1.01291,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.3,0.315,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466950",2020-05-20 06:29:00,-1.29819,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.3,0.29421,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466951",2020-05-20 06:30:00,-1.29339,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.4,0.28287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466952",2020-05-20 06:31:00,-1.34217,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.5,0.28161,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466953",2020-05-20 06:32:00,-1.21821,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24.5,25.5,27.5,16.5,0.59598,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466954",2020-05-20 06:33:00,-1.21616,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.5,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466955",2020-05-20 06:34:00,-1.16035,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.6,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466956",2020-05-20 06:35:00,-1.26161,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.8,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466957",2020-05-20 06:36:00,-1.12109,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.9,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466958",2020-05-20 06:37:00,-1.42519,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.1,0.21231,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466959",2020-05-20 06:38:00,-1.24311,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.2,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466960",2020-05-20 06:39:00,-1.39549,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.1,0.18774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466961",2020-05-20 06:40:00,-1.22671,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17,0.16947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466962",2020-05-20 06:41:00,-1.11523,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.8,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466963",2020-05-20 06:42:00,-1.15715,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.6,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466964",2020-05-20 06:43:00,-1.24648,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.6,0.14868,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466965",2020-05-20 06:44:00,-1.34957,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,16.8,0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466966",2020-05-20 06:45:00,-2.27553,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.1,0.1134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466967",2020-05-20 06:46:00,-3.19447,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.3,0.10017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466968",2020-05-20 06:47:00,-3.70878,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.5,0.09135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466969",2020-05-20 06:48:00,-3.41659,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.6,0.0756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466970",2020-05-20 06:49:00,-2.90944,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.7,0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466971",2020-05-20 06:50:00,-2.11409,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.8,0.04977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466972",2020-05-20 06:51:00,-1.67922,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,17.9,0.02331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466973",2020-05-20 06:52:00,-1.20665,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18,0.00189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466974",2020-05-20 06:53:00,-0.958329,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.3,-0.00819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466975",2020-05-20 06:54:00,0,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.5,-0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466976",2020-05-20 06:55:00,-0.675478,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.7,0.29106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466977",2020-05-20 06:56:00,-0.704097,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.8,0.33201,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466978",2020-05-20 06:57:00,-0.654467,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.9,0.26397,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466979",2020-05-20 06:58:00,-0.62316,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.9,0.14994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466980",2020-05-20 06:59:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.9,-0.06993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466981",2020-05-20 07:00:00,-0.603017,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.9,-0.08757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466982",2020-05-20 07:01:00,-0.613019,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.8,-0.10206,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466983",2020-05-20 07:02:00,0,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,18.9,-0.11592,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466984",2020-05-20 07:03:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19,-0.1323,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466985",2020-05-20 07:04:00,-0.80184,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19,-0.14553,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466986",2020-05-20 07:05:00,-0.933579,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.14616,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"466987",2020-05-20 07:06:00,-1.00431,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.16506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466988",2020-05-20 07:07:00,-0.743459,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.17136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466989",2020-05-20 07:08:00,-1.07345,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19,-0.15813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466990",2020-05-20 07:09:00,-1.1281,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19,-0.13797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466991",2020-05-20 07:10:00,-1.17761,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.14049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466992",2020-05-20 07:11:00,-1.15433,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.1638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466993",2020-05-20 07:12:00,-1.1422,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.2016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466994",2020-05-20 07:13:00,-1.15304,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.2,-0.20223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466995",2020-05-20 07:14:00,-1.16105,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.2,-0.20286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466996",2020-05-20 07:15:00,-1.25121,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.1,-0.20916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466997",2020-05-20 07:16:00,-1.30453,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.2,-0.21483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466998",2020-05-20 07:17:00,-1.43451,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,27.5,19.3,-0.22806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"466999",2020-05-20 07:18:00,-1.56831,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,19.3,-0.2394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467000",2020-05-20 07:19:00,-1.55123,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,19.3,0.11151,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467001",2020-05-20 07:20:00,-1.46625,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,19.5,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467002",2020-05-20 07:21:00,-1.31021,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,19.6,0.09009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467003",2020-05-20 07:22:00,-1.25282,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,19.7,-0.04851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467004",2020-05-20 07:23:00,-1.16505,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,19.8,-0.27846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467005",2020-05-20 07:24:00,-1.11239,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,27.5,20.1,-0.29106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467006",2020-05-20 07:25:00,-1.00926,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.4,-0.30996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"467007",2020-05-20 07:26:00,-1.24665,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.6,-0.32823,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467008",2020-05-20 07:27:00,-1.06879,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.7,-0.34146,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467009",2020-05-20 07:28:00,-0.98108,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.7,-0.36036,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467010",2020-05-20 07:29:00,-0.925908,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.6,-0.3591,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467011",2020-05-20 07:30:00,-0.958975,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.6,-0.36288,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467012",2020-05-20 07:31:00,-0.905448,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.6,-0.34713,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467013",2020-05-20 07:32:00,-0.952607,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.6,-0.35343,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467014",2020-05-20 07:33:00,-0.981379,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.8,-0.37359,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467015",2020-05-20 07:34:00,-1.12447,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.9,-0.40383,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467016",2020-05-20 07:35:00,-1.21408,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.9,-0.44163,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"467017",2020-05-20 07:36:00,-1.2254,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.7,-0.48573,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467018",2020-05-20 07:37:00,-1.23302,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.5,-0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467019",2020-05-20 07:38:00,-1.31147,281,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.3,-0.48888,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467020",2020-05-20 07:39:00,-1.33773,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.1,-0.26838,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467021",2020-05-20 07:40:00,-1.36657,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.1,-0.24696,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467022",2020-05-20 07:41:00,-1.40303,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.1,-0.17451,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467023",2020-05-20 07:42:00,-1.49739,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.1,0.59157,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467024",2020-05-20 07:43:00,-1.34361,278,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,20.1,0.18711,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467025",2020-05-20 07:44:00,-1.3578,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.9,0.20853,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467026",2020-05-20 07:45:00,-1.34786,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.7,-0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467027",2020-05-20 07:46:00,-1.31693,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.3,-0.22176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467028",2020-05-20 07:47:00,-1.27224,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.2,0.21924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467029",2020-05-20 07:48:00,-1.29659,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.2,0.00000000186265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467030",2020-05-20 07:49:00,-0.977735,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.3,-0.01449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467031",2020-05-20 07:50:00,-1.09073,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.5,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467032",2020-05-20 07:51:00,-1.10198,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.7,0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467033",2020-05-20 07:52:00,-1.13825,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.8,-0.07056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467034",2020-05-20 07:53:00,-1.18522,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.7,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467035",2020-05-20 07:54:00,-1.14128,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.6,-0.1323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467036",2020-05-20 07:55:00,-1.1504,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.4,-0.15876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467037",2020-05-20 07:56:00,-1.09654,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,19.2,-0.19656,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467038",2020-05-20 07:57:00,-1.04882,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.9,-0.24003,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467039",2020-05-20 07:58:00,-0.708891,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.6,-0.25956,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467040",2020-05-20 07:59:00,-1.00153,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.5,-0.31626,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467041",2020-05-20 08:00:00,-1.07611,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.3,-0.33516,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467042",2020-05-20 08:01:00,-1.08883,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.1,-0.46116,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467043",2020-05-20 08:02:00,-1.01211,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18,-0.60606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467044",2020-05-20 08:03:00,-0.987559,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18,-0.77553,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467045",2020-05-20 08:04:00,-0.979302,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.6,-0.05166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467046",2020-05-20 08:05:00,-0.898549,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.4,-0.21357,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467047",2020-05-20 08:06:00,-0.98325,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.2,-0.22113,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467048",2020-05-20 08:07:00,-1.06976,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.2,-0.26586,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467049",2020-05-20 08:08:00,-1.09866,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.4,-0.52416,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467050",2020-05-20 08:09:00,-0.896135,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.4,-0.51156,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467051",2020-05-20 08:10:00,-1.33504,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.1,-0.50337,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467052",2020-05-20 08:11:00,-1.29857,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.8,-0.49833,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467053",2020-05-20 08:12:00,-1.32211,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.7,-0.47943,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467054",2020-05-20 08:13:00,-1.44501,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,17.9,-0.46683,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467055",2020-05-20 08:14:00,-1.45994,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28,18.4,-0.44289,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467056",2020-05-20 08:15:00,-1.60772,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.44163,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"467057",2020-05-20 08:16:00,-1.58688,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.5,-0.44289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467058",2020-05-20 08:17:00,-1.58252,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.5,-0.44856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467059",2020-05-20 08:18:00,-1.32386,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.4,-0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467060",2020-05-20 08:19:00,-1.21009,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.4,-0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467061",2020-05-20 08:20:00,-1.20359,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.4,-0.46746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467062",2020-05-20 08:21:00,-1.11435,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467063",2020-05-20 08:22:00,-1.09423,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.49329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467064",2020-05-20 08:23:00,-1.07108,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.4,-0.48321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467065",2020-05-20 08:24:00,-1.08642,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18,-0.35973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467066",2020-05-20 08:25:00,-1.05043,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.3,-0.1512,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467067",2020-05-20 08:26:00,-0.968149,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.1386,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467068",2020-05-20 08:27:00,-0.982677,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.19026,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467069",2020-05-20 08:28:00,-0.998817,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.8,-0.28665,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467070",2020-05-20 08:29:00,-0.966389,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.9,-0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467071",2020-05-20 08:30:00,-0.992483,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,19,-0.53613,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467072",2020-05-20 08:31:00,-1.00499,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.56259,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467073",2020-05-20 08:32:00,-1.03022,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.58653,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467074",2020-05-20 08:33:00,-1.00711,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.4,-0.60102,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467075",2020-05-20 08:34:00,-0.990288,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.59976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467076",2020-05-20 08:35:00,-0.99523,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,17.6,-0.59976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467077",2020-05-20 08:36:00,-0.995459,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,17.8,-0.59346,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467078",2020-05-20 08:37:00,-1.03811,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.3,-0.60543,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467079",2020-05-20 08:38:00,-1.29938,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.62433,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467080",2020-05-20 08:39:00,-1.20907,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.5,-0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467081",2020-05-20 08:40:00,-1.16101,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.3,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467082",2020-05-20 08:41:00,-1.14478,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.1,-0.65079,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467083",2020-05-20 08:42:00,-1.14602,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.3,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467084",2020-05-20 08:43:00,-1.19252,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.2,-0.64323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467085",2020-05-20 08:44:00,-1.21662,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.4,-0.6426,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467086",2020-05-20 08:45:00,-1.22794,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.8,-0.63126,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"467087",2020-05-20 08:46:00,-1.17602,261,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,19,-0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467088",2020-05-20 08:47:00,-1.14301,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.9,-0.31626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467089",2020-05-20 08:48:00,-1.17832,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.8,-0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467090",2020-05-20 08:49:00,-1.1752,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.6,-0.61236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467091",2020-05-20 08:50:00,-1.13582,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,24.5,25.5,28,18.7,-0.86436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"467092",2020-05-20 08:51:00,-1.15026,309,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.6,-0.85239,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467093",2020-05-20 08:52:00,-1.11717,313,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.2,-0.882,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467094",2020-05-20 08:53:00,-1.17547,317,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18,-0.90153,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467095",2020-05-20 08:54:00,-1.17726,325,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.2,-0.9324,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467096",2020-05-20 08:55:00,-1.17935,331,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.7,-0.9702,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467097",2020-05-20 08:56:00,-1.49813,339,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.5,-1.02123,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467098",2020-05-20 08:57:00,-1.64154,352,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,17.9,-1.06659,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467099",2020-05-20 08:58:00,-1.91265,360,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,17.8,-1.11951,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467100",2020-05-20 08:59:00,-2.567,373,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18,-1.18629,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467101",2020-05-20 09:00:00,-2.8988,387,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.5,-1.24866,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467102",2020-05-20 09:01:00,-3.41389,397,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.6,-1.29843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467103",2020-05-20 09:02:00,-3.43388,418,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.9,-1.28331,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467104",2020-05-20 09:03:00,-3.56753,390,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.2,-1.26126,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467105",2020-05-20 09:04:00,-3.25292,391,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.5,-1.29969,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467106",2020-05-20 09:05:00,-3.32263,391,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.9,-1.16739,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467107",2020-05-20 09:06:00,-3.02492,381,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,19.3,-0.85113,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467108",2020-05-20 09:07:00,-2.67429,377,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,18.8,-0.86436,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467109",2020-05-20 09:08:00,-2.36929,381,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,19.3,-0.9198,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467110",2020-05-20 09:09:00,-2.08956,380,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,19.4,-1.00863,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467111",2020-05-20 09:10:00,-1.88556,386,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,20,-1.24866,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467112",2020-05-20 09:11:00,-1.792,392,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,20.4,-1.27386,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467113",2020-05-20 09:12:00,-1.6741,385,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,20.4,-1.23039,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467114",2020-05-20 09:13:00,-1.60381,403,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,21,-1.36206,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467115",2020-05-20 09:14:00,-1.46158,421,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,21.1,-1.38096,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467116",2020-05-20 09:15:00,-1.48718,416,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,20.7,-1.34442,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"467117",2020-05-20 09:16:00,-1.4345,435,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,20.7,-1.49436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467118",2020-05-20 09:17:00,-1.25625,454,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,28,20.8,-1.51389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467119",2020-05-20 09:18:00,-1.33978,580,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.7,-2.09223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467120",2020-05-20 09:19:00,-1.37152,701,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.3,-1.70415,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467121",2020-05-20 09:20:00,-1.42753,457,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21,-1.49625,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467122",2020-05-20 09:21:00,-1.12908,468,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.3,-1.41939,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467123",2020-05-20 09:22:00,-1.3196,436,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.1,-1.41939,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467124",2020-05-20 09:23:00,-1.38529,413,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.2,-1.28016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467125",2020-05-20 09:24:00,-1.51643,402,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.8,-1.07226,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467126",2020-05-20 09:25:00,-1.72072,391,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21,-0.83223,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467127",2020-05-20 09:26:00,-2.08771,380,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.7,-0.82467,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467128",2020-05-20 09:27:00,-2.41554,382,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.4,-0.9765,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467129",2020-05-20 09:28:00,-2.61048,390,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.5,-1.00233,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467130",2020-05-20 09:29:00,-2.77696,386,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.8,-1.197,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467131",2020-05-20 09:30:00,-2.87567,392,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.7,-1.24236,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467132",2020-05-20 09:31:00,-2.79734,414,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.7,-1.39797,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467133",2020-05-20 09:32:00,-2.99845,444,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.3,-1.52523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467134",2020-05-20 09:33:00,-3.12395,530,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.6,-3.53619,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467135",2020-05-20 09:34:00,-3.19598,509,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.9,-1.67769,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467136",2020-05-20 09:35:00,-3.2832,531,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.5,-2.22579,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467137",2020-05-20 09:36:00,-2.80776,464,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22,-1.51389,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467138",2020-05-20 09:37:00,-2.68399,473,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.2,-1.63863,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467139",2020-05-20 09:38:00,-1.68828,634,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.5,-2.71089,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467140",2020-05-20 09:39:00,-2.13894,1002,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,20.2,-3.66534,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467141",2020-05-20 09:40:00,-1.62079,1123,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.9,-2.49669,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467142",2020-05-20 09:41:00,-1.82773,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-3.83229,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467143",2020-05-20 09:42:00,-1.44385,919,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.4,-3.57021,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467144",2020-05-20 09:43:00,-1.39127,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.5,-3.37239,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467145",2020-05-20 09:44:00,-1.33841,965,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.8,-2.7972,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"467146",2020-05-20 09:45:00,-1.16937,962,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.8,-2.54583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467147",2020-05-20 09:46:00,-1.22763,935,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24,-2.40219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467148",2020-05-20 09:47:00,-1.23874,908,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24,-2.38833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467149",2020-05-20 09:48:00,-1.23515,892,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,25.2,-2.55213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467150",2020-05-20 09:49:00,-1.22517,876,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.1,-2.51496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467151",2020-05-20 09:50:00,-1.21932,720,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.8,-2.82996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,1
"467152",2020-05-20 09:51:00,-1.1942,875,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.6,-2.81799,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467153",2020-05-20 09:52:00,-1.19517,859,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.2,-2.75562,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467154",2020-05-20 09:53:00,-1.31814,857,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.2,-2.77956,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467155",2020-05-20 09:54:00,-1.73116,861,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-2.77893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467156",2020-05-20 09:55:00,-1.77323,864,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-2.79531,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"467157",2020-05-20 09:56:00,-2.11097,866,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.9,-2.79216,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"467158",2020-05-20 09:57:00,-2.32814,866,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.5,-3.087,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"467159",2020-05-20 09:58:00,-2.6006,868,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.5,-3.1122,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"467160",2020-05-20 09:59:00,-2.67382,872,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.7,-3.11976,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"467161",2020-05-20 10:00:00,-2.90704,876,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.4,-2.86335,1,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,1
"467162",2020-05-20 10:01:00,-2.95151,875,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.4,-2.87973,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467163",2020-05-20 10:02:00,-2.93063,879,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.1,-2.93769,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467164",2020-05-20 10:03:00,-3.48969,880,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,24.4,-3.02526,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467165",2020-05-20 10:04:00,-2.90462,883,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.6,-3.30813,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467166",2020-05-20 10:05:00,-3.02454,888,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23,-3.34089,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467167",2020-05-20 10:06:00,-2.81474,889,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.5,-3.35853,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467168",2020-05-20 10:07:00,-2.60476,892,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.8,-3.37743,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467169",2020-05-20 10:08:00,-2.36855,899,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.9,-3.402,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467170",2020-05-20 10:09:00,-2.08925,900,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.7,-3.40326,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467171",2020-05-20 10:10:00,-1.91471,902,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-3.41649,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467172",2020-05-20 10:11:00,-1.80659,904,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.1,-3.42279,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467173",2020-05-20 10:12:00,-1.434,905,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.1,-3.42216,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467174",2020-05-20 10:13:00,-1.49386,911,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.6,-3.44043,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467175",2020-05-20 10:14:00,-1.47364,913,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,23.4,-3.41019,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"467176",2020-05-20 10:15:00,-1.40969,911,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.5,-3.28986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467177",2020-05-20 10:16:00,-1.37272,915,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-3.0744,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467178",2020-05-20 10:17:00,-1.36846,921,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.9,-3.08259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467179",2020-05-20 10:18:00,-1.34809,926,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.2,-3.14937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467180",2020-05-20 10:19:00,-1.28146,928,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-3.1815,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467181",2020-05-20 10:20:00,-1.50598,933,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.3,-3.49083,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467182",2020-05-20 10:21:00,-1.03588,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.5,-3.49083,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467183",2020-05-20 10:22:00,-1.2285,942,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,22.8,-3.44799,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
