"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"467184",2020-05-20 10:23:00,-1.26605,944,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28,21.9,-3.44043,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467185",2020-05-20 10:24:00,-1.59314,947,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.4,-3.4335,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467186",2020-05-20 10:25:00,-1.06259,948,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-3.3831,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467187",2020-05-20 10:26:00,-2.09605,950,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23,-3.33333,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467188",2020-05-20 10:27:00,-2.43087,950,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-3.49839,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467189",2020-05-20 10:28:00,-2.6233,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.9,-3.54879,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467190",2020-05-20 10:29:00,-2.76804,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.8,-3.53178,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"467191",2020-05-20 10:30:00,-2.77275,966,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-3.17583,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467192",2020-05-20 10:31:00,-2.73998,972,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.8,-3.19221,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467193",2020-05-20 10:32:00,-2.91419,970,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.2,-3.22056,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467194",2020-05-20 10:33:00,-2.84322,971,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.1,-3.29049,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467195",2020-05-20 10:34:00,-2.79195,941,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.4,-3.56076,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467196",2020-05-20 10:35:00,-2.67718,970,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-3.64266,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467197",2020-05-20 10:36:00,-2.66115,958,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-2.95155,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467198",2020-05-20 10:37:00,-2.52196,1020,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-3.75606,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467199",2020-05-20 10:38:00,-2.14333,1018,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.6,-3.75165,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467200",2020-05-20 10:39:00,-1.89308,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.7,-3.71133,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467201",2020-05-20 10:40:00,-1.80904,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.7,-3.7107,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467202",2020-05-20 10:41:00,-1.39815,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.1,-3.70125,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467203",2020-05-20 10:42:00,-1.49265,1011,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-3.73086,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467204",2020-05-20 10:43:00,-1.39526,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.5,-3.7359,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467205",2020-05-20 10:44:00,-1.28179,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-3.37239,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"467206",2020-05-20 10:45:00,-1.48513,991,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.7,-3.3264,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467207",2020-05-20 10:46:00,-1.17897,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.8,-3.45429,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467208",2020-05-20 10:47:00,-1.17808,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.7,-3.55068,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467209",2020-05-20 10:48:00,-1.17473,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.8,-3.62943,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467210",2020-05-20 10:49:00,-1.22352,1055,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-3.90978,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467211",2020-05-20 10:50:00,-1.16062,1062,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-3.72519,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467212",2020-05-20 10:51:00,-1.41118,758,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.5,-3.49839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467213",2020-05-20 10:52:00,-1.10651,1103,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.8,-4.09626,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467214",2020-05-20 10:53:00,-1.16649,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-3.9879,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467215",2020-05-20 10:54:00,-1.45897,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.2,-3.95829,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467216",2020-05-20 10:55:00,-1.64257,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23,-4.00743,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467217",2020-05-20 10:56:00,-1.98738,784,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-2.72034,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467218",2020-05-20 10:57:00,-2.28271,587,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.8,-1.97946,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467219",2020-05-20 10:58:00,-2.4095,525,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.6,-1.46538,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467220",2020-05-20 10:59:00,-2.57747,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.7,-3.97593,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"467221",2020-05-20 11:00:00,-2.33336,1198,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-4.11516,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467222",2020-05-20 11:01:00,-2.51286,1161,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-4.0068,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467223",2020-05-20 11:02:00,-2.90638,911,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23,-4.09374,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467224",2020-05-20 11:03:00,-2.8196,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.8,-4.221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467225",2020-05-20 11:04:00,-2.85179,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.3,-4.05153,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467226",2020-05-20 11:05:00,-2.95493,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.3,-3.61179,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467227",2020-05-20 11:06:00,-2.8093,640,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.2,-3.9627,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467228",2020-05-20 11:07:00,-2.53712,1152,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23,-4.26573,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467229",2020-05-20 11:08:00,-2.02081,1155,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.8,-4.284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467230",2020-05-20 11:09:00,-1.94519,1160,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24,-4.3029,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467231",2020-05-20 11:10:00,-1.72166,1175,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24.1,-4.41126,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467232",2020-05-20 11:11:00,-1.60793,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24.3,-4.25439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467233",2020-05-20 11:12:00,-1.46428,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24,-4.21596,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467234",2020-05-20 11:13:00,-1.36778,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24.5,-4.26006,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467235",2020-05-20 11:14:00,-1.32035,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24.6,-4.29786,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"467236",2020-05-20 11:15:00,-1.37624,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,24.3,-4.2084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467237",2020-05-20 11:16:00,-1.27791,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.8,-4.95999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467238",2020-05-20 11:17:00,-1.27804,874,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-3.36735,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467239",2020-05-20 11:18:00,-1.25701,915,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.5,-2.88603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467240",2020-05-20 11:19:00,-0.820523,895,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-3.4902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467241",2020-05-20 11:20:00,-1.23476,815,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.8,-2.26359,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467242",2020-05-20 11:21:00,-1.17423,673,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.9,-2.7468,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467243",2020-05-20 11:22:00,-1.18929,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.8,-4.96629,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467244",2020-05-20 11:23:00,-1.08136,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.7,-4.77666,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467245",2020-05-20 11:24:00,-1.46725,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22,-4.59396,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467246",2020-05-20 11:25:00,-1.7636,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-4.24116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467247",2020-05-20 11:26:00,-1.89825,1232,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,21.9,-3.49587,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467248",2020-05-20 11:27:00,-2.50927,1144,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.1,-4.53285,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467249",2020-05-20 11:28:00,-2.41769,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.6,-4.53915,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467250",2020-05-20 11:29:00,-2.61146,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.5,-4.81383,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467251",2020-05-20 11:30:00,-2.69736,1243,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-4.73193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467252",2020-05-20 11:31:00,-2.71457,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.5,-4.81068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467253",2020-05-20 11:32:00,-2.21977,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.1,-4.73319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467254",2020-05-20 11:33:00,-2.83562,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.2,-4.7502,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467255",2020-05-20 11:34:00,-2.69103,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-4.74516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467256",2020-05-20 11:35:00,-2.53765,1224,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-4.82643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467257",2020-05-20 11:36:00,-2.54666,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.4,-4.84596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467258",2020-05-20 11:37:00,-2.26487,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.1,-4.76406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467259",2020-05-20 11:38:00,-1.98548,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467260",2020-05-20 11:39:00,-2.22566,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.2,-4.41063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467261",2020-05-20 11:40:00,-1.67922,1220,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-4.48056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467262",2020-05-20 11:41:00,-1.51963,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23,-4.54986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467263",2020-05-20 11:42:00,-1.42997,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.1,-4.85163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467264",2020-05-20 11:43:00,-1.40429,1225,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-4.90833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467265",2020-05-20 11:44:00,-1.313,1231,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-4.94361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467266",2020-05-20 11:45:00,-1.26648,1241,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.5,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467267",2020-05-20 11:46:00,-1.24247,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.8,-4.977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467268",2020-05-20 11:47:00,-1.22238,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-5.00346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467269",2020-05-20 11:48:00,-1.29389,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-5.04126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467270",2020-05-20 11:49:00,-1.29677,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-4.86171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467271",2020-05-20 11:50:00,-1.21031,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-4.57506,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467272",2020-05-20 11:51:00,-1.2659,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23,-4.60719,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467273",2020-05-20 11:52:00,-1.32443,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.5,-4.70043,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467274",2020-05-20 11:53:00,-1.30883,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.4,-4.78926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467275",2020-05-20 11:54:00,-1.50926,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-5.06016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467276",2020-05-20 11:55:00,-1.68582,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.6,-5.08599,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467277",2020-05-20 11:56:00,-1.97996,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.6,-5.07843,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467278",2020-05-20 11:57:00,-2.28513,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.6,-5.05764,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467279",2020-05-20 11:58:00,-2.52441,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.6,-5.04945,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467280",2020-05-20 11:59:00,-2.89549,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-5.10363,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467281",2020-05-20 12:00:00,-2.72253,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.1,-5.17293,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467282",2020-05-20 12:01:00,-2.80963,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.2,-3.63195,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467283",2020-05-20 12:02:00,-2.87676,426,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-1.20393,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467284",2020-05-20 12:03:00,-2.93309,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.4,-4.85289,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467285",2020-05-20 12:04:00,-2.80894,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.3,-4.84596,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467286",2020-05-20 12:05:00,-2.72006,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.6,-4.83966,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467287",2020-05-20 12:06:00,-2.6366,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.7,-5.17986,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467288",2020-05-20 12:07:00,-2.12921,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,22.9,-5.13009,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467289",2020-05-20 12:08:00,-1.90388,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.2,-5.09418,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467290",2020-05-20 12:09:00,-1.72629,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,25.5,28.5,23.8,-5.07276,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467291",2020-05-20 12:10:00,-1.59727,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,24.2,-5.04063,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467292",2020-05-20 12:11:00,-1.42018,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,24.2,-4.99653,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467293",2020-05-20 12:12:00,-1.26945,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,24.7,-4.92786,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467294",2020-05-20 12:13:00,-1.15839,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,23.7,-4.75209,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467295",2020-05-20 12:14:00,-1.24342,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,23.6,-4.47426,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467296",2020-05-20 12:15:00,-1.24039,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,23.8,-4.47363,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467297",2020-05-20 12:16:00,-1.19215,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,23.5,-4.54923,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467298",2020-05-20 12:17:00,-1.20882,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,22.7,-4.64751,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467299",2020-05-20 12:18:00,-1.12738,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,22.5,-4.87053,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467300",2020-05-20 12:19:00,-1.11666,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,23,-4.8573,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"467301",2020-05-20 12:20:00,-1.41447,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,22.7,-4.78989,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467302",2020-05-20 12:21:00,-1.06176,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,22.6,-4.8006,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467303",2020-05-20 12:22:00,-1.15616,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24.5,26,28.5,22.5,-4.851,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467304",2020-05-20 12:23:00,-1.24204,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.6,-4.81698,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467305",2020-05-20 12:24:00,-1.45492,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.5,-4.79871,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467306",2020-05-20 12:25:00,-1.75396,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.3,-4.73193,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467307",2020-05-20 12:26:00,-2.08464,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.9,-4.50387,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467308",2020-05-20 12:27:00,-2.44513,1014,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.3,-0.37233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467309",2020-05-20 12:28:00,-2.63597,305,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23,-0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467310",2020-05-20 12:29:00,-3.04138,307,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.9,-0.63756,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467311",2020-05-20 12:30:00,-2.73768,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.2,-4.98519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467312",2020-05-20 12:31:00,-2.78451,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.5,-4.99653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467313",2020-05-20 12:32:00,-2.80824,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.5,-5.02299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467314",2020-05-20 12:33:00,-2.90082,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.8,-5.0022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467315",2020-05-20 12:34:00,-2.79601,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.9,-4.94739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467316",2020-05-20 12:35:00,-2.65949,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.6,-4.87935,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467317",2020-05-20 12:36:00,-2.40445,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.2,-4.95621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467318",2020-05-20 12:37:00,-2.1116,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23,-4.7313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467319",2020-05-20 12:38:00,-1.87551,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.9,-4.5045,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467320",2020-05-20 12:39:00,-1.64934,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,22.9,-4.58073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467321",2020-05-20 12:40:00,-1.41898,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23,-4.65696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467322",2020-05-20 12:41:00,-1.43241,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.4,-4.73193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467323",2020-05-20 12:42:00,-1.39988,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23,-5.49801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467324",2020-05-20 12:43:00,-1.25651,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.2,-5.55156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467325",2020-05-20 12:44:00,-1.31049,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.4,-5.67126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467326",2020-05-20 12:45:00,-1.33964,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.2,-5.79663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467327",2020-05-20 12:46:00,-1.13463,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,28.5,23.1,-5.94846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467328",2020-05-20 12:47:00,-0.942564,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29,23.4,-4.5045,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467329",2020-05-20 12:48:00,-1.20299,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26.5,24.5,26,29,23.1,-6.0921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467330",2020-05-20 12:49:00,-0.983834,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-5.8401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"467331",2020-05-20 12:50:00,-1.17892,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.8,-5.40981,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467332",2020-05-20 12:51:00,-1.25653,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24,-6.01839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467333",2020-05-20 12:52:00,-1.22299,494,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.4,-1.44963,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467334",2020-05-20 12:53:00,-1.43551,509,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-1.69596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467335",2020-05-20 12:54:00,-1.51306,425,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.5,-1.45593,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467336",2020-05-20 12:55:00,-1.84044,408,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.5,-1.44333,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467337",2020-05-20 12:56:00,-2.1581,432,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-1.56492,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467338",2020-05-20 12:57:00,-2.44126,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.6,-1.44459,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467339",2020-05-20 12:58:00,-2.61962,402,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.9,-1.41246,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467340",2020-05-20 12:59:00,-2.67615,405,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.8,-1.4553,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467341",2020-05-20 13:00:00,-2.74993,418,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-1.43703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467342",2020-05-20 13:01:00,-2.87204,472,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.5,-1.40049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467343",2020-05-20 13:02:00,-3.0164,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.6,-6.53436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467344",2020-05-20 13:03:00,-2.99168,881,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-2.96037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467345",2020-05-20 13:04:00,-2.98209,883,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-4.54104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467346",2020-05-20 13:05:00,-2.78064,404,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.1,-1.45593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467347",2020-05-20 13:06:00,-1.69422,392,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23,-1.5624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467348",2020-05-20 13:07:00,-2.07782,425,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.5,-1.46286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467349",2020-05-20 13:08:00,-1.73953,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-1.44396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467350",2020-05-20 13:09:00,-1.83601,407,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-1.50129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467351",2020-05-20 13:10:00,-1.6095,692,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.4,-2.29383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467352",2020-05-20 13:11:00,-1.32509,480,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-2.77389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467353",2020-05-20 13:12:00,-1.42873,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-3.3201,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467354",2020-05-20 13:13:00,-0.918262,371,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.4,-0.90216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467355",2020-05-20 13:14:00,-1.40128,332,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-0.68796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467356",2020-05-20 13:15:00,-1.28947,318,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-0.64953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467357",2020-05-20 13:16:00,-1.22219,585,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.1,-5.99382,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467358",2020-05-20 13:17:00,-1.27235,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-6.3189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467359",2020-05-20 13:18:00,-1.30192,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.2,-6.26094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"467360",2020-05-20 13:19:00,-1.29858,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.7,-6.13053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,1
"467361",2020-05-20 13:20:00,-1.38263,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24.3,-6.14943,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467362",2020-05-20 13:21:00,-1.28316,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24.6,-6.18723,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467363",2020-05-20 13:22:00,-1.31589,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24.1,-5.4558,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467364",2020-05-20 13:23:00,-1.54556,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24,-4.09374,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467365",2020-05-20 13:24:00,-1.66241,881,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24.1,-3.71322,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467366",2020-05-20 13:25:00,-1.98717,610,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.6,-1.95489,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467367",2020-05-20 13:26:00,-2.04142,1208,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.4,-4.07862,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467368",2020-05-20 13:27:00,-3.15427,627,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.5,-2.80161,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467369",2020-05-20 13:28:00,-2.7161,573,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.4,-2.23776,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467370",2020-05-20 13:29:00,-2.80318,687,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24,-3.61431,1,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467371",2020-05-20 13:30:00,-2.78139,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.6,-4.58199,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467372",2020-05-20 13:31:00,-2.78311,683,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.7,-2.20626,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467373",2020-05-20 13:32:00,-2.79834,513,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,24,-1.9026,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467374",2020-05-20 13:33:00,-3.11304,508,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.6,-2.02986,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467375",2020-05-20 13:34:00,-2.62147,494,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.2,-1.77849,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467376",2020-05-20 13:35:00,-2.61845,437,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-1.56933,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467377",2020-05-20 13:36:00,-2.43908,518,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.8,-3.58029,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467378",2020-05-20 13:37:00,-2.16816,388,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.6,-1.2222,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467379",2020-05-20 13:38:00,-2.09588,328,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.1,-0.6552,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467380",2020-05-20 13:39:00,-1.68476,306,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22,-0.58149,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467381",2020-05-20 13:40:00,-1.17816,304,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.3,-0.6489,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467382",2020-05-20 13:41:00,-1.39725,313,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22,-0.76923,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467383",2020-05-20 13:42:00,-1.41377,330,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,21.9,-1.21023,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467384",2020-05-20 13:43:00,-0.82823,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22,-5.418,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467385",2020-05-20 13:44:00,-1.19275,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.4,-6.49656,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467386",2020-05-20 13:45:00,-1.21557,427,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.9,-6.40773,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467387",2020-05-20 13:46:00,-1.22524,459,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.4,-6.54129,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467388",2020-05-20 13:47:00,-1.31184,548,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.6,-6.1425,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467389",2020-05-20 13:48:00,-1.16144,618,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,23.3,-2.46645,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"467390",2020-05-20 13:49:00,-1.15758,558,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-2.2617,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467391",2020-05-20 13:50:00,-1.1461,454,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-1.54476,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467392",2020-05-20 13:51:00,-1.13798,403,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-1.02186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467393",2020-05-20 13:52:00,-1.19449,598,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.6,-3.18276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467394",2020-05-20 13:53:00,-1.57004,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.6,-4.42638,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467395",2020-05-20 13:54:00,-1.58801,817,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,24.5,26,29,22.7,-2.35305,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467396",2020-05-20 13:55:00,-1.97865,505,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.4,-1.68966,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467397",2020-05-20 13:56:00,-2.2996,457,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.4,-1.90323,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467398",2020-05-20 13:57:00,-2.55448,494,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.6,-1.83645,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467399",2020-05-20 13:58:00,-2.72529,448,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23,-1.8018,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467400",2020-05-20 13:59:00,-2.85783,443,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.3,-1.80243,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467401",2020-05-20 14:00:00,-2.72078,430,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.8,-1.62729,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467402",2020-05-20 14:01:00,-3.02691,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.3,-2.4633,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467403",2020-05-20 14:02:00,-3.10562,527,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.3,-3.95829,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467404",2020-05-20 14:03:00,-3.18233,438,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.3,-2.37699,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467405",2020-05-20 14:04:00,-3.19313,945,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.3,-5.63976,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467406",2020-05-20 14:05:00,-3.23754,944,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.4,-5.32287,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467407",2020-05-20 14:06:00,-3.15552,959,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,22.7,-5.42556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467408",2020-05-20 14:07:00,-2.36504,884,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.1,-5.40729,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467409",2020-05-20 14:08:00,-2.91871,1070,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.8,-5.71536,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467410",2020-05-20 14:09:00,-2.78294,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.5,-5.75253,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467411",2020-05-20 14:10:00,-2.43958,1235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.5,-5.74182,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467412",2020-05-20 14:11:00,-2.71895,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.2,-5.67819,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467413",2020-05-20 14:12:00,-2.65805,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.6,-5.56479,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467414",2020-05-20 14:13:00,-2.57467,311,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.6,-0.87696,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467415",2020-05-20 14:14:00,-2.48512,278,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.5,-0.80136,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467416",2020-05-20 14:15:00,-2.53969,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.3,-5.22459,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467417",2020-05-20 14:16:00,-2.42745,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.6,-5.20254,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467418",2020-05-20 14:17:00,-2.42753,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.3,-5.21766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467419",2020-05-20 14:18:00,-2.46949,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.1,-5.21703,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467420",2020-05-20 14:19:00,-2.46569,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.1,-5.55156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467421",2020-05-20 14:20:00,-2.37075,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.5,-5.50746,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467422",2020-05-20 14:21:00,-2.36792,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24,-5.4873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467423",2020-05-20 14:22:00,-2.37665,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24,-5.45013,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467424",2020-05-20 14:23:00,-2.39041,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.3,-5.44005,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467425",2020-05-20 14:24:00,-2.37467,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.3,-5.44383,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467426",2020-05-20 14:25:00,-2.25476,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.3,-5.43186,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467427",2020-05-20 14:26:00,-2.24826,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.5,-5.25735,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467428",2020-05-20 14:27:00,-1.90773,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.3,-4.99527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467429",2020-05-20 14:28:00,-2.59791,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.8,-5.05386,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467430",2020-05-20 14:29:00,-2.30893,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.4,-5.06646,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467431",2020-05-20 14:30:00,-1.89183,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.8,-5.1597,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467432",2020-05-20 14:31:00,-2.33588,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.4,-5.53833,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467433",2020-05-20 14:32:00,-2.41306,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,23.9,-5.71599,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467434",2020-05-20 14:33:00,-2.4436,611,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.3,-3.75795,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467435",2020-05-20 14:34:00,-2.07424,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,29,24.8,-5.53833,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467436",2020-05-20 14:35:00,-2.5468,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.7,-5.44383,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467437",2020-05-20 14:36:00,-2.56013,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.3,-5.39973,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467438",2020-05-20 14:37:00,-2.58683,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.9,-5.34366,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467439",2020-05-20 14:38:00,-2.60827,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.5,-5.05575,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467440",2020-05-20 14:39:00,-2.63132,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.6,-5.00283,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467441",2020-05-20 14:40:00,-2.36311,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.1,-4.98708,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467442",2020-05-20 14:41:00,-2.52887,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.7,-5.07213,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467443",2020-05-20 14:42:00,-2.61485,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.8,-5.40666,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467444",2020-05-20 14:43:00,-2.69218,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.2,-5.50179,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467445",2020-05-20 14:44:00,-2.66726,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.6,-5.61645,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467446",2020-05-20 14:45:00,-2.69271,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.5,-5.64039,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467447",2020-05-20 14:46:00,-2.55592,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.6,-6.03351,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467448",2020-05-20 14:47:00,-2.49727,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,25.1,-2.66553,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467449",2020-05-20 14:48:00,-2.41247,1111,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.9,-4.75146,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467450",2020-05-20 14:49:00,-2.17441,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.9,-5.0526,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467451",2020-05-20 14:50:00,-2.43419,435,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.4,-1.02816,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467452",2020-05-20 14:51:00,-2.45331,492,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23,-1.63359,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467453",2020-05-20 14:52:00,-2.31568,368,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.4,-0.78183,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467454",2020-05-20 14:53:00,-2.39375,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.3,-3.08952,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467455",2020-05-20 14:54:00,-2.39686,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.3,-5.69016,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"467456",2020-05-20 14:55:00,-2.45717,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.8,-5.52069,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467457",2020-05-20 14:56:00,-2.30934,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.8,-5.54526,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467458",2020-05-20 14:57:00,-2.24493,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.2,-5.45013,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467459",2020-05-20 14:58:00,-2.27153,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.2,-5.43816,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467460",2020-05-20 14:59:00,-2.30882,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.3,-5.27373,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467461",2020-05-20 15:00:00,-2.21446,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.5,-4.86486,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467462",2020-05-20 15:01:00,-2.30314,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.3,-4.4982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467463",2020-05-20 15:02:00,-2.18322,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24,-4.93794,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467464",2020-05-20 15:03:00,-2.15649,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.8,-4.93353,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467465",2020-05-20 15:04:00,-2.20071,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,23.8,-5.2038,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467466",2020-05-20 15:05:00,-2.29469,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.4,-5.21136,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467467",2020-05-20 15:06:00,-2.3312,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.9,-5.19876,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467468",2020-05-20 15:07:00,-2.79102,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.8,-5.2101,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467469",2020-05-20 15:08:00,-2.70897,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.6,-5.1723,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467470",2020-05-20 15:09:00,-2.50417,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,24.8,-5.12946,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467471",2020-05-20 15:10:00,-2.50441,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29,25.3,-4.89636,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"467472",2020-05-20 15:11:00,-2.46587,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.9,-4.6242,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467473",2020-05-20 15:12:00,-2.45681,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,26.2,-4.63743,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467474",2020-05-20 15:13:00,-2.54495,610,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.6,-1.40049,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467475",2020-05-20 15:14:00,-2.32343,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.6,-4.91274,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467476",2020-05-20 15:15:00,-2.5325,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.9,-5.09733,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467477",2020-05-20 15:16:00,-2.77243,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.1,-5.03118,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467478",2020-05-20 15:17:00,-2.69053,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.97448,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467479",2020-05-20 15:18:00,-2.80565,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.1,-5.00976,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467480",2020-05-20 15:19:00,-2.97462,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.6,-4.95369,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467481",2020-05-20 15:20:00,-3.07531,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.92219,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"467482",2020-05-20 15:21:00,-3.08386,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.6,-4.47237,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"467483",2020-05-20 15:22:00,-3.31435,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.2,-4.45536,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"467484",2020-05-20 15:23:00,-3.45836,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.5,-4.5297,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"467485",2020-05-20 15:24:00,-3.44555,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.6,-4.55553,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467486",2020-05-20 15:25:00,-3.33736,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-4.87746,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467487",2020-05-20 15:26:00,-3.3422,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.1,-4.85037,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467488",2020-05-20 15:27:00,-3.51567,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.8,-4.2147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
