"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"467489",2020-05-20 15:28:00,-3.02717,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.8,-4.80564,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467490",2020-05-20 15:29:00,-3.27979,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25,-4.82706,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467491",2020-05-20 15:30:00,-3.22943,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.4,-4.85856,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467492",2020-05-20 15:31:00,-3.13105,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25,-4.80816,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467493",2020-05-20 15:32:00,-3.08498,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.53285,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467494",2020-05-20 15:33:00,-2.94446,703,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-0.12096,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467495",2020-05-20 15:34:00,-2.4355,216,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.7,-2.13255,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467496",2020-05-20 15:35:00,-3.68809,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,23.9,-4.75776,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467497",2020-05-20 15:36:00,-2.849,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24,-5.06583,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467498",2020-05-20 15:37:00,-2.88103,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.1,-5.10867,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467499",2020-05-20 15:38:00,-2.8622,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,23.8,-3.906,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467500",2020-05-20 15:39:00,-2.80489,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.4,-5.11182,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467501",2020-05-20 15:40:00,-2.84563,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-5.14206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467502",2020-05-20 15:41:00,-2.81754,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,25.2,-5.14773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467503",2020-05-20 15:42:00,-2.60603,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.5,-5.10048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467504",2020-05-20 15:43:00,-2.40048,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,24.8,-4.90518,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467505",2020-05-20 15:44:00,-2.68459,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,25,-4.64373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467506",2020-05-20 15:45:00,-2.75057,787,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.5,-1.3041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467507",2020-05-20 15:46:00,-3.31932,888,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.6,-0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467508",2020-05-20 15:47:00,-2.92148,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.4,-0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467509",2020-05-20 15:48:00,-2.93686,454,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24,-0.9765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467510",2020-05-20 15:49:00,-2.98585,266,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,23.5,-1.00485,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467511",2020-05-20 15:50:00,-2.99022,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,23.1,-0.92673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467512",2020-05-20 15:51:00,-3.09572,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,23.2,-5.06772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467513",2020-05-20 15:52:00,-3.07714,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26,29.5,23.4,-5.04126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467514",2020-05-20 15:53:00,-3.06767,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,23.7,-4.97889,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467515",2020-05-20 15:54:00,-3.11127,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.1,-4.99086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467516",2020-05-20 15:55:00,-3.16068,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.2,-4.80186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467517",2020-05-20 15:56:00,-3.03882,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.4,-4.26006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467518",2020-05-20 15:57:00,-3.03421,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,24.3,-4.54986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467519",2020-05-20 15:58:00,-3.08546,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,29.5,23.9,-4.59459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467520",2020-05-20 15:59:00,-3.13643,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.1,-4.39803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467521",2020-05-20 16:00:00,-3.12286,975,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24,-4.0887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467522",2020-05-20 16:01:00,-2.94656,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.4,-4.3029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467523",2020-05-20 16:02:00,-3.2456,673,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.9,-1.3734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467524",2020-05-20 16:03:00,-3.24765,194,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467525",2020-05-20 16:04:00,-3.22041,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,25.3,-0.01827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467526",2020-05-20 16:05:00,-3.21465,162,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.8,-0.03213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467527",2020-05-20 16:06:00,-3.24582,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.2,-0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467528",2020-05-20 16:07:00,-3.24681,1181,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,23.7,-1.06092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467529",2020-05-20 16:08:00,-3.74613,598,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,23.8,-0.14679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467530",2020-05-20 16:09:00,-3.47791,1120,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,23.8,-3.64203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467531",2020-05-20 16:10:00,-3.0892,1095,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,23.9,-3.57399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467532",2020-05-20 16:11:00,-3.08243,945,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.2,-3.62439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467533",2020-05-20 16:12:00,-3.27623,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.6,-3.95829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467534",2020-05-20 16:13:00,-3.18512,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25,26.5,29.5,24.5,-3.95703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467535",2020-05-20 16:14:00,-3.16757,1091,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,29.5,24.8,-3.95451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467536",2020-05-20 16:15:00,-2.79815,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,29.5,24,-3.95703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467537",2020-05-20 16:16:00,-3.17626,1085,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,29.5,24.1,-3.95073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467538",2020-05-20 16:17:00,-3.12396,1081,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,29.5,23.6,-3.93939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467539",2020-05-20 16:18:00,-3.0587,1074,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,23.8,-3.90978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467540",2020-05-20 16:19:00,-3.05463,1065,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,24,-3.87828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467541",2020-05-20 16:20:00,-3.03941,1067,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,23.9,-3.89403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467542",2020-05-20 16:21:00,-3.06003,1067,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,24.4,-3.4587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467543",2020-05-20 16:22:00,-3.49928,1061,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,24.8,-3.43413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467544",2020-05-20 16:23:00,-2.95048,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,24.6,-3.39003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467545",2020-05-20 16:24:00,-2.91605,1053,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,24.8,-3.44484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467546",2020-05-20 16:25:00,-2.90029,1051,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,24.8,-3.77433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467547",2020-05-20 16:26:00,-2.80459,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25,-3.79701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467548",2020-05-20 16:27:00,-2.94492,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.5,-3.79323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467549",2020-05-20 16:28:00,-2.65245,1046,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.4,-3.77433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467550",2020-05-20 16:29:00,-2.90964,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.2,-3.75858,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467551",2020-05-20 16:30:00,-3.0692,1040,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.5,-3.7737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467552",2020-05-20 16:31:00,-3.16007,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.8,-3.57273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467553",2020-05-20 16:32:00,-3.04675,1034,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.5,-3.68739,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467554",2020-05-20 16:33:00,-3.12083,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.6,-3.45366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467555",2020-05-20 16:34:00,-3.19627,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25,-3.17646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467556",2020-05-20 16:35:00,-3.4555,1007,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.2,-3.20103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467557",2020-05-20 16:36:00,-3.26106,998,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.2,-3.22686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467558",2020-05-20 16:37:00,-3.28404,991,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27,25.5,26.5,30,25.2,-3.26151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467559",2020-05-20 16:38:00,-3.2165,982,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.6,-3.45996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467560",2020-05-20 16:39:00,-3.24775,976,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.4,-3.45996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467561",2020-05-20 16:40:00,-3.31236,980,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.4,-3.4902,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467562",2020-05-20 16:41:00,-2.84212,978,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.1,-3.51036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467563",2020-05-20 16:42:00,-3.45786,976,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.1,-3.49713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467564",2020-05-20 16:43:00,-3.37063,971,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.3,-3.47193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467565",2020-05-20 16:44:00,-3.25901,958,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,26,-3.42972,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467566",2020-05-20 16:45:00,-3.24122,957,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,25.7,-3.44043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467567",2020-05-20 16:46:00,-3.27393,952,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27,25.5,26.5,30,24.9,-2.98431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467568",2020-05-20 16:47:00,-3.32464,949,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,30,25,-2.98053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467569",2020-05-20 16:48:00,-3.69669,957,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,30,25,-3.04416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467570",2020-05-20 16:49:00,-3.13479,955,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,30,24.6,-3.10338,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467571",2020-05-20 16:50:00,-3.23916,963,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,30,24.3,-3.45303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467572",2020-05-20 16:51:00,-2.71836,969,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,26.5,30,24.1,-3.48453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467573",2020-05-20 16:52:00,-3.26126,979,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,30,24,-3.53493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467574",2020-05-20 16:53:00,-3.27844,991,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27,25.5,27,30,24.4,-3.60423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467575",2020-05-20 16:54:00,-3.2177,1001,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.5,-3.6225,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467576",2020-05-20 16:55:00,-3.26717,1003,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.8,-3.50469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467577",2020-05-20 16:56:00,-3.20142,1020,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.6,-3.69369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467578",2020-05-20 16:57:00,-3.16157,798,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.4,-3.36609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467579",2020-05-20 16:58:00,-3.14304,992,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.6,-3.15756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467580",2020-05-20 16:59:00,-3.12131,920,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.4,-3.03597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467581",2020-05-20 17:00:00,-3.11186,1030,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.5,-3.27852,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467582",2020-05-20 17:01:00,-3.7684,1038,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25,-3.45303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467583",2020-05-20 17:02:00,-3.5892,984,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,25.2,-2.66931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467584",2020-05-20 17:03:00,-3.42791,1003,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.7,-3.44988,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467585",2020-05-20 17:04:00,-3.43221,1020,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.7,-1.40112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467586",2020-05-20 17:05:00,-3.53329,266,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.4,-0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467587",2020-05-20 17:06:00,-3.58167,334,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.4,-0.68796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467588",2020-05-20 17:07:00,-3.62026,764,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.4,-3.04857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467589",2020-05-20 17:08:00,-3.71943,641,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.3,-1.47609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467590",2020-05-20 17:09:00,-3.70527,851,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.3,-3.36483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467591",2020-05-20 17:10:00,-2.97418,723,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.6,-3.05046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467592",2020-05-20 17:11:00,-3.66809,865,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,27.5,25.5,27,30.5,24.6,-2.57733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467593",2020-05-20 17:12:00,-3.68439,859,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.8,-2.61576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467594",2020-05-20 17:13:00,-3.4038,848,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.5,-2.6334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467595",2020-05-20 17:14:00,-3.63763,853,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.6,-2.68569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467596",2020-05-20 17:15:00,-3.32912,851,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.5,-3.00636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467597",2020-05-20 17:16:00,-3.56857,851,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.3,-2.98053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467598",2020-05-20 17:17:00,-3.51993,843,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.1,-2.9736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467599",2020-05-20 17:18:00,-3.51783,836,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.3,-2.91879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467600",2020-05-20 17:19:00,-3.53074,842,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.2,-2.94336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467601",2020-05-20 17:20:00,-3.52988,839,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.5,-2.93013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467602",2020-05-20 17:21:00,-3.37445,770,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.6,-2.46582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467603",2020-05-20 17:22:00,-3.80703,836,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.9,-2.43873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467604",2020-05-20 17:23:00,-3.39179,716,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24.2,-2.75436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467605",2020-05-20 17:24:00,-3.35587,583,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,24,-1.91016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467606",2020-05-20 17:25:00,-3.34089,237,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.8,0.063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467607",2020-05-20 17:26:00,-3.04315,176,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.9,-0.0693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467608",2020-05-20 17:27:00,-3.33833,497,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.6,-0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467609",2020-05-20 17:28:00,-3.63379,255,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.8,-0.4221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467610",2020-05-20 17:29:00,-3.20948,298,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.6,-0.98343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467611",2020-05-20 17:30:00,-3.37491,427,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.6,-1.64619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467612",2020-05-20 17:31:00,-3.49701,168,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.4,-0.13923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467613",2020-05-20 17:32:00,-3.47991,140,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.4,-0.06489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467614",2020-05-20 17:33:00,-3.59639,775,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,25.5,27,30.5,23.5,-2.41479,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467615",2020-05-20 17:34:00,-3.66045,789,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,23.6,-2.64663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467616",2020-05-20 17:35:00,-3.52372,779,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,23.9,-2.56536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467617",2020-05-20 17:36:00,-3.74532,763,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,23.6,-2.47653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467618",2020-05-20 17:37:00,-3.7063,746,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,23.8,-2.01726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467619",2020-05-20 17:38:00,-3.71759,732,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,24.1,-1.91646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467620",2020-05-20 17:39:00,-3.67027,716,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,24.4,-1.87803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467621",2020-05-20 17:40:00,-3.70716,709,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,24.5,-1.89819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467622",2020-05-20 17:41:00,-3.70644,706,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,24.1,-1.91016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467623",2020-05-20 17:42:00,-3.88938,699,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,30.5,24,-2.1861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467624",2020-05-20 17:43:00,-3.7009,691,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,31,23.9,-2.25036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467625",2020-05-20 17:44:00,-3.75395,694,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27,31,24,-2.26548,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467626",2020-05-20 17:45:00,-3.80291,692,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.7,-2.23776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467627",2020-05-20 17:46:00,-3.66497,681,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.6,-2.20248,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467628",2020-05-20 17:47:00,-3.72273,654,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.6,-1.85346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467629",2020-05-20 17:48:00,-3.51051,482,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.7,-1.66824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467630",2020-05-20 17:49:00,-3.16014,656,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.7,-1.93473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467631",2020-05-20 17:50:00,-3.50447,674,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.9,-2.15586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467632",2020-05-20 17:51:00,-3.4943,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.6,-1.69029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467633",2020-05-20 17:52:00,-3.38553,440,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26.5,27.5,26,27.5,31,23.7,-1.21968,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467634",2020-05-20 17:53:00,-3.13629,599,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27.5,31,23.9,-1.41246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467635",2020-05-20 17:54:00,-2.97875,567,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27.5,31,23.8,-1.36269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467636",2020-05-20 17:55:00,-2.83697,669,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27.5,31,23.7,-1.92213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467637",2020-05-20 17:56:00,-2.92835,662,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27.5,31,23.9,-2.09853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467638",2020-05-20 17:57:00,-2.99127,662,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27.5,26,27.5,31,24,-2.06199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467639",2020-05-20 17:58:00,-3.121,659,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,24,-2.08656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467640",2020-05-20 17:59:00,-3.17013,665,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,23.7,-2.10735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467641",2020-05-20 18:00:00,-3.37054,673,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,23.7,-2.14956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467642",2020-05-20 18:01:00,-3.32285,683,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,24,-2.19051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467643",2020-05-20 18:02:00,-3.24851,690,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,24.4,-2.21004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467644",2020-05-20 18:03:00,-3.56743,693,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,24.6,-2.22264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467645",2020-05-20 18:04:00,-3.69482,702,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,24.8,-2.24154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467646",2020-05-20 18:05:00,-3.80172,699,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,31,24.8,-0.25515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467647",2020-05-20 18:06:00,-3.8857,211,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,24,0.04851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467648",2020-05-20 18:07:00,-3.85673,232,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.6,-0.1134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467649",2020-05-20 18:08:00,-3.82197,263,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.6,-0.30366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467650",2020-05-20 18:09:00,-3.87578,358,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.8,-1.38663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467651",2020-05-20 18:10:00,-4.4791,643,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.3,-2.14326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467652",2020-05-20 18:11:00,-5.13802,762,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.7,-2.03049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467653",2020-05-20 18:12:00,-5.38773,626,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.7,-0.86436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467654",2020-05-20 18:13:00,-5.04312,274,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.3,-0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467655",2020-05-20 18:14:00,-4.69125,403,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23,-0.882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467656",2020-05-20 18:15:00,-3.93582,670,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.3,-1.75266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467657",2020-05-20 18:16:00,-3.91516,471,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.3,-1.22976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467658",2020-05-20 18:17:00,-2.978,613,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.4,-1.56555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467659",2020-05-20 18:18:00,-3.1694,647,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.4,-1.54476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467660",2020-05-20 18:19:00,-2.75276,314,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23.3,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467661",2020-05-20 18:20:00,-2.84219,163,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,23,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467662",2020-05-20 18:21:00,-2.95627,142,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,22.5,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467663",2020-05-20 18:22:00,-2.95149,128,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,22.3,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467664",2020-05-20 18:23:00,-2.94345,116,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,22.4,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467665",2020-05-20 18:24:00,-2.9088,112,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,22.5,0.13041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467666",2020-05-20 18:25:00,-2.85054,108,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.6,0.11907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467667",2020-05-20 18:26:00,-2.75653,112,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.6,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467668",2020-05-20 18:27:00,-2.73222,115,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.5,0.09261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467669",2020-05-20 18:28:00,-2.33866,167,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.4,-0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467670",2020-05-20 18:29:00,-2.38424,103,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.4,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467671",2020-05-20 18:30:00,-3.11987,107,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.4,0.11907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467672",2020-05-20 18:31:00,-3.84204,120,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.5,0.10584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467673",2020-05-20 18:32:00,-4.24472,95,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.3,0.12852,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467674",2020-05-20 18:33:00,-4.24713,89,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.4,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467675",2020-05-20 18:34:00,-4.14253,87,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.4,0.5544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467676",2020-05-20 18:35:00,-3.72416,82,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.4,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467677",2020-05-20 18:36:00,-3.15913,80,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.3,0.52605,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467678",2020-05-20 18:37:00,-3.44688,77,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.3,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467679",2020-05-20 18:38:00,-3.19576,80,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.2,0.21231,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467680",2020-05-20 18:39:00,-2.78418,171,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22,-0.0378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467681",2020-05-20 18:40:00,-2.97057,390,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.2,-0.819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467682",2020-05-20 18:41:00,-3.35799,444,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.5,-0.97839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467683",2020-05-20 18:42:00,-3.45389,437,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,28,26,27.5,31,22.7,-1.04832,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467684",2020-05-20 18:43:00,-4.45306,433,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23,-1.06218,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467685",2020-05-20 18:44:00,-5.11885,430,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,22.9,-1.04076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467686",2020-05-20 18:45:00,-5.11544,424,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.1,-1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467687",2020-05-20 18:46:00,-4.45335,418,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.2,-0.97839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467688",2020-05-20 18:47:00,-4.3084,416,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,22.9,-0.96642,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467689",2020-05-20 18:48:00,-5.27877,412,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.1,-0.75789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467690",2020-05-20 18:49:00,-6.3343,409,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.1,-0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467691",2020-05-20 18:50:00,-5.66968,406,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.1,-0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467692",2020-05-20 18:51:00,-4.73078,400,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.1,-0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467693",2020-05-20 18:52:00,-4.12239,396,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,27.5,31,23.1,-0.60228,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467694",2020-05-20 18:53:00,-3.71781,392,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,28,31,23.1,-0.82152,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467695",2020-05-20 18:54:00,-3.45241,388,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,28,31,23.1,-0.81396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467696",2020-05-20 18:55:00,-3.47288,385,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,28,31.5,23.1,-0.79506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467697",2020-05-20 18:56:00,-3.15348,380,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,28,31.5,23.2,-0.77616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467698",2020-05-20 18:57:00,-3.51484,374,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,28,31.5,23.1,-0.73521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467699",2020-05-20 18:58:00,-3.45221,370,0,25.5,23,23,16,24.5,23,29,0,0,27,25,27,28,26,28,31.5,23.1,-0.75096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467700",2020-05-20 18:59:00,-3.44195,365,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,23.2,-0.72576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467701",2020-05-20 19:00:00,-2.88546,360,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,23.3,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467702",2020-05-20 19:01:00,-3.35825,356,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,23.3,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467703",2020-05-20 19:02:00,-2.72097,353,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26,28,31.5,23.3,-0.64449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467704",2020-05-20 19:03:00,-3.32767,351,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.63126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467705",2020-05-20 19:04:00,-3.28276,348,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.22176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467706",2020-05-20 19:05:00,-3.78578,343,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.19719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467707",2020-05-20 19:06:00,-3.558,339,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.22743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467708",2020-05-20 19:07:00,-3.66211,336,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.30051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467709",2020-05-20 19:08:00,-3.68146,331,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.55566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467710",2020-05-20 19:09:00,-4.47703,325,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.2,-0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467711",2020-05-20 19:10:00,-3.83259,320,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.3,-0.52416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467712",2020-05-20 19:11:00,-3.90839,316,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.2,-0.51156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467713",2020-05-20 19:12:00,-3.8801,312,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.4,-0.2079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467714",2020-05-20 19:13:00,-3.90794,306,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.4,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467715",2020-05-20 19:14:00,-3.88457,304,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.4,-0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467716",2020-05-20 19:15:00,-3.88344,301,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.4,-0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467717",2020-05-20 19:16:00,-3.882,296,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.5,-0.40446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467718",2020-05-20 19:17:00,-4.04181,291,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.5,-0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467719",2020-05-20 19:18:00,-4.00098,286,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.5,-0.35973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467720",2020-05-20 19:19:00,-3.9695,281,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.5,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467721",2020-05-20 19:20:00,-3.87911,277,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.5,0.08568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467722",2020-05-20 19:21:00,-3.87774,273,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,31.5,23.5,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467723",2020-05-20 19:22:00,-3.86047,269,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,28,26.5,28,32,23.5,0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467724",2020-05-20 19:23:00,-3.8088,264,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,32,23.5,-0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467725",2020-05-20 19:24:00,-3.77526,259,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28.5,32,23.5,-0.24255,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467726",2020-05-20 19:25:00,-3.72601,248,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28.5,32,23.5,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467727",2020-05-20 19:26:00,-3.75809,231,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28.5,32,23.3,-0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467728",2020-05-20 19:27:00,-3.76357,179,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28.5,32,23.2,-0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467729",2020-05-20 19:28:00,-3.66304,109,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28.5,32,23,-0.19152,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467730",2020-05-20 19:29:00,-3.70852,80,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28.5,32,22.8,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467731",2020-05-20 19:30:00,-3.61517,79,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.6,-0.1701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467732",2020-05-20 19:31:00,-3.64398,105,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.5,-0.1449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467733",2020-05-20 19:32:00,-3.63423,152,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.4,-0.12726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467734",2020-05-20 19:33:00,-3.68549,198,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.5,-0.10269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467735",2020-05-20 19:34:00,-3.69691,212,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.6,0.09324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467736",2020-05-20 19:35:00,-3.56134,217,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.7,0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467737",2020-05-20 19:36:00,-3.76655,215,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.7,0.29295,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467738",2020-05-20 19:37:00,-3.85839,210,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.8,0.25641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467739",2020-05-20 19:38:00,-3.68314,208,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.8,0.18144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467740",2020-05-20 19:39:00,-3.91292,206,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.8,-0.0315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467741",2020-05-20 19:40:00,-3.91476,201,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.8,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467742",2020-05-20 19:41:00,-3.92507,199,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.9,0.00441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467743",2020-05-20 19:42:00,-4.64428,193,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.9,0.06111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467744",2020-05-20 19:43:00,-3.86172,191,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,22.9,0.02457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467745",2020-05-20 19:44:00,-3.86641,187,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23,0.03087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467746",2020-05-20 19:45:00,-3.91774,183,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467747",2020-05-20 19:46:00,-3.91629,179,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.1,0.07434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467748",2020-05-20 19:47:00,-3.92639,176,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.4,0.08694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467749",2020-05-20 19:48:00,-3.93339,173,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.6,0.10017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467750",2020-05-20 19:49:00,-3.81159,169,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.8,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467751",2020-05-20 19:50:00,-3.79286,165,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467752",2020-05-20 19:51:00,-3.84338,161,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467753",2020-05-20 19:52:00,-3.89686,159,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467754",2020-05-20 19:53:00,-4.07053,154,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.8,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467755",2020-05-20 19:54:00,-4.15712,151,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.8,0.17577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467756",2020-05-20 19:55:00,-3.89538,148,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.19341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467757",2020-05-20 19:56:00,-4.08064,144,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.19467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467758",2020-05-20 19:57:00,-3.92267,142,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467759",2020-05-20 19:58:00,-3.92758,140,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.19782,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467760",2020-05-20 19:59:00,-3.86565,138,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467761",2020-05-20 20:00:00,-3.88367,135,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28.5,32,23.9,0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467762",2020-05-20 20:01:00,-3.70341,133,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28.5,32,23.9,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467763",2020-05-20 20:02:00,-3.99561,130,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,24,0.23814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467764",2020-05-20 20:03:00,-3.3346,128,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,24,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467765",2020-05-20 20:04:00,-4.10464,126,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.9,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467766",2020-05-20 20:05:00,-3.63785,123,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.9,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467767",2020-05-20 20:06:00,-3.65798,120,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.9,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467768",2020-05-20 20:07:00,-3.66763,118,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.9,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467769",2020-05-20 20:08:00,-3.81044,115,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.8,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467770",2020-05-20 20:09:00,-3.27147,113,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.6,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467771",2020-05-20 20:10:00,-3.85177,111,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.5,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467772",2020-05-20 20:11:00,-3.91874,104,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.4,1.41057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467773",2020-05-20 20:12:00,-3.96345,87,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.4,0.32004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467774",2020-05-20 20:13:00,-3.76618,66,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.3,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467775",2020-05-20 20:14:00,-3.97661,58,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23.1,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467776",2020-05-20 20:15:00,-4.26788,59,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,23,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467777",2020-05-20 20:16:00,-4.12311,65,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,22.8,0.35784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467778",2020-05-20 20:17:00,-4.05998,71,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,22.5,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467779",2020-05-20 20:18:00,-3.99873,72,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,22.3,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467780",2020-05-20 20:19:00,-3.99574,70,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,22.2,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467781",2020-05-20 20:20:00,-3.99542,64,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,22.1,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467782",2020-05-20 20:21:00,-3.93518,52,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,22.1,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467783",2020-05-20 20:22:00,-3.4899,47,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,21.9,0.75789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467784",2020-05-20 20:23:00,-3.80583,49,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,26.5,28.5,32,21.9,0.68418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467785",2020-05-20 20:24:00,-3.73644,53,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.8,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467786",2020-05-20 20:25:00,-3.72033,48,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467787",2020-05-20 20:26:00,-3.67229,44,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.6,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467788",2020-05-20 20:27:00,-3.70464,44,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.5,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467789",2020-05-20 20:28:00,-3.59696,48,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.5,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467790",2020-05-20 20:29:00,-3.60889,48,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.4,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467791",2020-05-20 20:30:00,-3.60878,46,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.4,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467792",2020-05-20 20:31:00,-3.63754,39,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.3,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467793",2020-05-20 20:32:00,-3.64594,39,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.3,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
